Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922011,NORTHEND CLOSE G243,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.71
922011,NORTHEND CLOSE G243,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.57
922011,NORTHEND CLOSE G243,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.2
922011,NORTHEND CLOSE G243,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,24.23
922011,NORTHEND CLOSE G243,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.4
922011,NORTHEND CLOSE G243,2024-01-27T21:20:00.000+00:00,feeder,04,N Current (RMS),A,31.2
922011,NORTHEND CLOSE G243,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,45.4
922011,NORTHEND CLOSE G243,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,98.5
922011,NORTHEND CLOSE G243,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,53.6
922011,NORTHEND CLOSE G243,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
922011,NORTHEND CLOSE G243,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.13
922011,NORTHEND CLOSE G243,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
922011,NORTHEND CLOSE G243,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.14
922011,NORTHEND CLOSE G243,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.05
922011,NORTHEND CLOSE G243,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.32
922011,NORTHEND CLOSE G243,2024-01-27T21:20:00.000+00:00,feeder,03,N Current (RMS),A,26.3
922011,NORTHEND CLOSE G243,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,45.0
922011,NORTHEND CLOSE G243,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.8
922011,NORTHEND CLOSE G243,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,70.6
922011,NORTHEND CLOSE G243,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
922011,NORTHEND CLOSE G243,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
922011,NORTHEND CLOSE G243,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
922011,NORTHEND CLOSE G243,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.16
922011,NORTHEND CLOSE G243,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.59
922011,NORTHEND CLOSE G243,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.88
922011,NORTHEND CLOSE G243,2024-01-27T21:20:00.000+00:00,feeder,02,N Current (RMS),A,19.0
922011,NORTHEND CLOSE G243,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,46.6
922011,NORTHEND CLOSE G243,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,43.9
922011,NORTHEND CLOSE G243,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
922011,NORTHEND CLOSE G243,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
922011,NORTHEND CLOSE G243,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.17
922011,NORTHEND CLOSE G243,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
922011,NORTHEND CLOSE G243,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.54
922011,NORTHEND CLOSE G243,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.11
922011,NORTHEND CLOSE G243,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.85
922011,NORTHEND CLOSE G243,2024-01-27T21:20:00.000+00:00,feeder,01,N Current (RMS),A,12.3
922011,NORTHEND CLOSE G243,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.0
922011,NORTHEND CLOSE G243,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.4
922011,NORTHEND CLOSE G243,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.2
922011,NORTHEND CLOSE G243,2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,10.5
922011,NORTHEND CLOSE G243,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
922011,NORTHEND CLOSE G243,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.44
922011,NORTHEND CLOSE G243,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
922011,NORTHEND CLOSE G243,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
922011,NORTHEND CLOSE G243,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
922011,NORTHEND CLOSE G243,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
922011,NORTHEND CLOSE G243,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
922011,NORTHEND CLOSE G243,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
922011,NORTHEND CLOSE G243,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.57
922011,NORTHEND CLOSE G243,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,65.64
922011,NORTHEND CLOSE G243,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,70.87
922011,NORTHEND CLOSE G243,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,71.26
922011,NORTHEND CLOSE G243,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,84.5
922011,NORTHEND CLOSE G243,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,269.6
922011,NORTHEND CLOSE G243,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,289.0
922011,NORTHEND CLOSE G243,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,292.0
922011,NORTHEND CLOSE G243,2024-01-27T21:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.82
922011,NORTHEND CLOSE G243,2024-01-27T21:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.29
922011,NORTHEND CLOSE G243,2024-01-27T21:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.53
922011,NORTHEND CLOSE G243,2024-01-27T21:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.27
922011,NORTHEND CLOSE G243,2024-01-27T21:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.22
922011,NORTHEND CLOSE G243,2024-01-27T21:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.4
922011,NORTHEND CLOSE G243,2024-01-27T21:10:00.000+00:00,feeder,06,N Current (RMS),A,13.4
922011,NORTHEND CLOSE G243,2024-01-27T21:10:00.000+00:00,feeder,06,L3 Current (RMS),A,29.2
922011,NORTHEND CLOSE G243,2024-01-27T21:10:00.000+00:00,feeder,06,L2 Current (RMS),A,21.5
922011,NORTHEND CLOSE G243,2024-01-27T21:10:00.000+00:00,feeder,06,L1 Current (RMS),A,18.3
922011,NORTHEND CLOSE G243,2024-01-27T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.42
922011,NORTHEND CLOSE G243,2024-01-27T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.68
922011,NORTHEND CLOSE G243,2024-01-27T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.69
922011,NORTHEND CLOSE G243,2024-01-27T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,19.99
922011,NORTHEND CLOSE G243,2024-01-27T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,19.52
922011,NORTHEND CLOSE G243,2024-01-27T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,28.7
922011,NORTHEND CLOSE G243,2024-01-27T21:10:00.000+00:00,feeder,05,N Current (RMS),A,33.1
922011,NORTHEND CLOSE G243,2024-01-27T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,81.5
922011,NORTHEND CLOSE G243,2024-01-27T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,80.3
922011,NORTHEND CLOSE G243,2024-01-27T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,116.9
922011,NORTHEND CLOSE G243,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.74
922011,NORTHEND CLOSE G243,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.78
922011,NORTHEND CLOSE G243,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.27
922011,NORTHEND CLOSE G243,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.95
922011,NORTHEND CLOSE G243,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,23.84
922011,NORTHEND CLOSE G243,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.58
922011,NORTHEND CLOSE G243,2024-01-27T21:10:00.000+00:00,feeder,04,N Current (RMS),A,26.9
922011,NORTHEND CLOSE G243,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,48.0
922011,NORTHEND CLOSE G243,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,97.0
922011,NORTHEND CLOSE G243,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,61.4
922011,NORTHEND CLOSE G243,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
922011,NORTHEND CLOSE G243,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922011,NORTHEND CLOSE G243,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
922011,NORTHEND CLOSE G243,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.98
922011,NORTHEND CLOSE G243,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.47
922011,NORTHEND CLOSE G243,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,18.07
922011,NORTHEND CLOSE G243,2024-01-27T21:10:00.000+00:00,feeder,03,N Current (RMS),A,24.4
922011,NORTHEND CLOSE G243,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,48.5
922011,NORTHEND CLOSE G243,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,38.6
922011,NORTHEND CLOSE G243,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,73.5
922011,NORTHEND CLOSE G243,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
922011,NORTHEND CLOSE G243,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
922011,NORTHEND CLOSE G243,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.64
922011,NORTHEND CLOSE G243,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.14
922011,NORTHEND CLOSE G243,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.62
922011,NORTHEND CLOSE G243,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.58
922011,NORTHEND CLOSE G243,2024-01-27T21:10:00.000+00:00,feeder,02,N Current (RMS),A,25.3
922011,NORTHEND CLOSE G243,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,61.9
922011,NORTHEND CLOSE G243,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,44.1
922011,NORTHEND CLOSE G243,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.7
922011,NORTHEND CLOSE G243,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
922011,NORTHEND CLOSE G243,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
922011,NORTHEND CLOSE G243,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
922011,NORTHEND CLOSE G243,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.79
922011,NORTHEND CLOSE G243,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.05
922011,NORTHEND CLOSE G243,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.8
922011,NORTHEND CLOSE G243,2024-01-27T21:10:00.000+00:00,feeder,01,N Current (RMS),A,11.9
922011,NORTHEND CLOSE G243,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,24.0
922011,NORTHEND CLOSE G243,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.5
922011,NORTHEND CLOSE G243,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.2
922011,NORTHEND CLOSE G243,2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,10.6
922011,NORTHEND CLOSE G243,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
922011,NORTHEND CLOSE G243,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
922011,NORTHEND CLOSE G243,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
922011,NORTHEND CLOSE G243,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
922011,NORTHEND CLOSE G243,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
922011,NORTHEND CLOSE G243,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
922011,NORTHEND CLOSE G243,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
922011,NORTHEND CLOSE G243,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
922011,NORTHEND CLOSE G243,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
922011,NORTHEND CLOSE G243,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,70.12
922011,NORTHEND CLOSE G243,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,74.73
922011,NORTHEND CLOSE G243,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,75.12
922011,NORTHEND CLOSE G243,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,83.8
922011,NORTHEND CLOSE G243,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,287.1
922011,NORTHEND CLOSE G243,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,304.6
922011,NORTHEND CLOSE G243,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,307.3
922011,NORTHEND CLOSE G243,2024-01-27T21:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.14
922011,NORTHEND CLOSE G243,2024-01-27T21:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.3
922011,NORTHEND CLOSE G243,2024-01-27T21:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.77
922011,NORTHEND CLOSE G243,2024-01-27T21:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.93
922011,NORTHEND CLOSE G243,2024-01-27T21:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.54
922011,NORTHEND CLOSE G243,2024-01-27T21:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.23
922011,NORTHEND CLOSE G243,2024-01-27T21:00:00.000+00:00,feeder,06,N Current (RMS),A,15.0
922011,NORTHEND CLOSE G243,2024-01-27T21:00:00.000+00:00,feeder,06,L3 Current (RMS),A,29.0
922011,NORTHEND CLOSE G243,2024-01-27T21:00:00.000+00:00,feeder,06,L2 Current (RMS),A,23.1
922011,NORTHEND CLOSE G243,2024-01-27T21:00:00.000+00:00,feeder,06,L1 Current (RMS),A,17.9
922011,NORTHEND CLOSE G243,2024-01-27T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.67
922011,NORTHEND CLOSE G243,2024-01-27T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.04
922011,NORTHEND CLOSE G243,2024-01-27T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.36
922011,NORTHEND CLOSE G243,2024-01-27T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,20.6
922011,NORTHEND CLOSE G243,2024-01-27T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,18.74
922011,NORTHEND CLOSE G243,2024-01-27T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,27.6
922011,NORTHEND CLOSE G243,2024-01-27T21:00:00.000+00:00,feeder,05,N Current (RMS),A,32.5
922011,NORTHEND CLOSE G243,2024-01-27T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,84.0
922011,NORTHEND CLOSE G243,2024-01-27T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,77.6
922011,NORTHEND CLOSE G243,2024-01-27T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,112.2
922011,NORTHEND CLOSE G243,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.35
922011,NORTHEND CLOSE G243,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
922011,NORTHEND CLOSE G243,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.17
922011,NORTHEND CLOSE G243,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.76
922011,NORTHEND CLOSE G243,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,19.36
922011,NORTHEND CLOSE G243,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.08
922011,NORTHEND CLOSE G243,2024-01-27T21:00:00.000+00:00,feeder,04,N Current (RMS),A,34.8
922011,NORTHEND CLOSE G243,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,72.6
922011,NORTHEND CLOSE G243,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,82.8
922011,NORTHEND CLOSE G243,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,51.8
922011,NORTHEND CLOSE G243,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
922011,NORTHEND CLOSE G243,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.2
922011,NORTHEND CLOSE G243,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
922011,NORTHEND CLOSE G243,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.16
922011,NORTHEND CLOSE G243,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.86
922011,NORTHEND CLOSE G243,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,23.8
922011,NORTHEND CLOSE G243,2024-01-27T21:00:00.000+00:00,feeder,03,N Current (RMS),A,36.1
922011,NORTHEND CLOSE G243,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,57.8
922011,NORTHEND CLOSE G243,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,48.9
922011,NORTHEND CLOSE G243,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,96.4
922011,NORTHEND CLOSE G243,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
922011,NORTHEND CLOSE G243,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
922011,NORTHEND CLOSE G243,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
922011,NORTHEND CLOSE G243,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.24
922011,NORTHEND CLOSE G243,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.36
922011,NORTHEND CLOSE G243,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.72
922011,NORTHEND CLOSE G243,2024-01-27T21:00:00.000+00:00,feeder,02,N Current (RMS),A,25.1
922011,NORTHEND CLOSE G243,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,70.3
922011,NORTHEND CLOSE G243,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,47.2
922011,NORTHEND CLOSE G243,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.7
922011,NORTHEND CLOSE G243,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
922011,NORTHEND CLOSE G243,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.13
922011,NORTHEND CLOSE G243,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.3
922011,NORTHEND CLOSE G243,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.64
922011,NORTHEND CLOSE G243,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.31
922011,NORTHEND CLOSE G243,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.53
922011,NORTHEND CLOSE G243,2024-01-27T21:00:00.000+00:00,feeder,01,N Current (RMS),A,9.9
922011,NORTHEND CLOSE G243,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.5
922011,NORTHEND CLOSE G243,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.2
922011,NORTHEND CLOSE G243,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.2
922011,NORTHEND CLOSE G243,2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,10.6
922011,NORTHEND CLOSE G243,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
922011,NORTHEND CLOSE G243,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
922011,NORTHEND CLOSE G243,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
922011,NORTHEND CLOSE G243,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
922011,NORTHEND CLOSE G243,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
922011,NORTHEND CLOSE G243,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
922011,NORTHEND CLOSE G243,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
922011,NORTHEND CLOSE G243,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
922011,NORTHEND CLOSE G243,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
922011,NORTHEND CLOSE G243,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,80.34
922011,NORTHEND CLOSE G243,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,73.17
922011,NORTHEND CLOSE G243,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,79.95
922011,NORTHEND CLOSE G243,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,91.8
922011,NORTHEND CLOSE G243,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,327.3
922011,NORTHEND CLOSE G243,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,299.0
922011,NORTHEND CLOSE G243,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,326.1
922011,NORTHEND CLOSE G243,2024-01-27T20:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.04
922011,NORTHEND CLOSE G243,2024-01-27T20:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.26
922011,NORTHEND CLOSE G243,2024-01-27T20:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.67
922011,NORTHEND CLOSE G243,2024-01-27T20:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.16
922011,NORTHEND CLOSE G243,2024-01-27T20:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.62
922011,NORTHEND CLOSE G243,2024-01-27T20:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.28
922011,NORTHEND CLOSE G243,2024-01-27T20:50:00.000+00:00,feeder,06,N Current (RMS),A,14.4
922011,NORTHEND CLOSE G243,2024-01-27T20:50:00.000+00:00,feeder,06,L3 Current (RMS),A,25.7
922011,NORTHEND CLOSE G243,2024-01-27T20:50:00.000+00:00,feeder,06,L2 Current (RMS),A,23.0
922011,NORTHEND CLOSE G243,2024-01-27T20:50:00.000+00:00,feeder,06,L1 Current (RMS),A,17.9
922011,NORTHEND CLOSE G243,2024-01-27T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.19
922011,NORTHEND CLOSE G243,2024-01-27T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.8
922011,NORTHEND CLOSE G243,2024-01-27T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.25
922011,NORTHEND CLOSE G243,2024-01-27T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,20.8
922011,NORTHEND CLOSE G243,2024-01-27T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,19.91
922011,NORTHEND CLOSE G243,2024-01-27T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,30.61
922011,NORTHEND CLOSE G243,2024-01-27T20:50:00.000+00:00,feeder,05,N Current (RMS),A,37.3
922011,NORTHEND CLOSE G243,2024-01-27T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,84.4
922011,NORTHEND CLOSE G243,2024-01-27T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,81.8
922011,NORTHEND CLOSE G243,2024-01-27T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,124.1
922011,NORTHEND CLOSE G243,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
922011,NORTHEND CLOSE G243,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.01
922011,NORTHEND CLOSE G243,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.26
922011,NORTHEND CLOSE G243,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.39
922011,NORTHEND CLOSE G243,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.3
922011,NORTHEND CLOSE G243,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.02
922011,NORTHEND CLOSE G243,2024-01-27T20:50:00.000+00:00,feeder,04,N Current (RMS),A,28.4
922011,NORTHEND CLOSE G243,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,63.1
922011,NORTHEND CLOSE G243,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,67.8
922011,NORTHEND CLOSE G243,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,61.2
922011,NORTHEND CLOSE G243,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
922011,NORTHEND CLOSE G243,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
922011,NORTHEND CLOSE G243,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
922011,NORTHEND CLOSE G243,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.82
922011,NORTHEND CLOSE G243,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.6
922011,NORTHEND CLOSE G243,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,20.72
922011,NORTHEND CLOSE G243,2024-01-27T20:50:00.000+00:00,feeder,03,N Current (RMS),A,26.8
922011,NORTHEND CLOSE G243,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,56.0
922011,NORTHEND CLOSE G243,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,60.1
922011,NORTHEND CLOSE G243,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,85.3
922011,NORTHEND CLOSE G243,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
922011,NORTHEND CLOSE G243,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.45
922011,NORTHEND CLOSE G243,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
922011,NORTHEND CLOSE G243,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.02
922011,NORTHEND CLOSE G243,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.88
922011,NORTHEND CLOSE G243,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.35
922011,NORTHEND CLOSE G243,2024-01-27T20:50:00.000+00:00,feeder,02,N Current (RMS),A,23.7
922011,NORTHEND CLOSE G243,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,69.0
922011,NORTHEND CLOSE G243,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,53.2
922011,NORTHEND CLOSE G243,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.7
922011,NORTHEND CLOSE G243,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
922011,NORTHEND CLOSE G243,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.18
922011,NORTHEND CLOSE G243,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
922011,NORTHEND CLOSE G243,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.68
922011,NORTHEND CLOSE G243,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.02
922011,NORTHEND CLOSE G243,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.15
922011,NORTHEND CLOSE G243,2024-01-27T20:50:00.000+00:00,feeder,01,N Current (RMS),A,9.3
922011,NORTHEND CLOSE G243,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.5
922011,NORTHEND CLOSE G243,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.0
922011,NORTHEND CLOSE G243,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.5
922011,NORTHEND CLOSE G243,2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,10.7
922011,NORTHEND CLOSE G243,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
922011,NORTHEND CLOSE G243,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.37
922011,NORTHEND CLOSE G243,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
922011,NORTHEND CLOSE G243,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
922011,NORTHEND CLOSE G243,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
922011,NORTHEND CLOSE G243,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
922011,NORTHEND CLOSE G243,2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
922011,NORTHEND CLOSE G243,2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
922011,NORTHEND CLOSE G243,2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
922011,NORTHEND CLOSE G243,2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,76.88
922011,NORTHEND CLOSE G243,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,75.32
922011,NORTHEND CLOSE G243,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,82.12
922011,NORTHEND CLOSE G243,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,89.4
922011,NORTHEND CLOSE G243,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,312.6
922011,NORTHEND CLOSE G243,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,307.1
922011,NORTHEND CLOSE G243,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,334.6
922011,NORTHEND CLOSE G243,2024-01-27T20:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.97
922011,NORTHEND CLOSE G243,2024-01-27T20:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.13
922011,NORTHEND CLOSE G243,2024-01-27T20:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.07
922011,NORTHEND CLOSE G243,2024-01-27T20:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.03
922011,NORTHEND CLOSE G243,2024-01-27T20:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.08
922011,NORTHEND CLOSE G243,2024-01-27T20:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.09
922011,NORTHEND CLOSE G243,2024-01-27T20:40:00.000+00:00,feeder,06,N Current (RMS),A,15.0
922011,NORTHEND CLOSE G243,2024-01-27T20:40:00.000+00:00,feeder,06,L3 Current (RMS),A,24.8
922011,NORTHEND CLOSE G243,2024-01-27T20:40:00.000+00:00,feeder,06,L2 Current (RMS),A,25.2
922011,NORTHEND CLOSE G243,2024-01-27T20:40:00.000+00:00,feeder,06,L1 Current (RMS),A,17.6
922011,NORTHEND CLOSE G243,2024-01-27T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.57
922011,NORTHEND CLOSE G243,2024-01-27T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.86
922011,NORTHEND CLOSE G243,2024-01-27T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.57
922011,NORTHEND CLOSE G243,2024-01-27T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,22.68
922011,NORTHEND CLOSE G243,2024-01-27T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,24.29
922011,NORTHEND CLOSE G243,2024-01-27T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,34.06
922011,NORTHEND CLOSE G243,2024-01-27T20:40:00.000+00:00,feeder,05,N Current (RMS),A,38.4
922011,NORTHEND CLOSE G243,2024-01-27T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,92.1
922011,NORTHEND CLOSE G243,2024-01-27T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,99.7
922011,NORTHEND CLOSE G243,2024-01-27T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,137.8
922011,NORTHEND CLOSE G243,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.87
922011,NORTHEND CLOSE G243,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.2
922011,NORTHEND CLOSE G243,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.34
922011,NORTHEND CLOSE G243,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.64
922011,NORTHEND CLOSE G243,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.68
922011,NORTHEND CLOSE G243,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.95
922011,NORTHEND CLOSE G243,2024-01-27T20:40:00.000+00:00,feeder,04,N Current (RMS),A,29.0
922011,NORTHEND CLOSE G243,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.0
922011,NORTHEND CLOSE G243,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,73.8
922011,NORTHEND CLOSE G243,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,51.6
922011,NORTHEND CLOSE G243,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
922011,NORTHEND CLOSE G243,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
922011,NORTHEND CLOSE G243,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
922011,NORTHEND CLOSE G243,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.73
922011,NORTHEND CLOSE G243,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.87
922011,NORTHEND CLOSE G243,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,20.59
922011,NORTHEND CLOSE G243,2024-01-27T20:40:00.000+00:00,feeder,03,N Current (RMS),A,28.0
922011,NORTHEND CLOSE G243,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,56.4
922011,NORTHEND CLOSE G243,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,44.0
922011,NORTHEND CLOSE G243,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,84.2
922011,NORTHEND CLOSE G243,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
922011,NORTHEND CLOSE G243,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
922011,NORTHEND CLOSE G243,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
922011,NORTHEND CLOSE G243,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.67
922011,NORTHEND CLOSE G243,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.57
922011,NORTHEND CLOSE G243,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.13
922011,NORTHEND CLOSE G243,2024-01-27T20:40:00.000+00:00,feeder,02,N Current (RMS),A,19.9
922011,NORTHEND CLOSE G243,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,64.1
922011,NORTHEND CLOSE G243,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,56.3
922011,NORTHEND CLOSE G243,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,56.7
922011,NORTHEND CLOSE G243,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
922011,NORTHEND CLOSE G243,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
922011,NORTHEND CLOSE G243,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.15
922011,NORTHEND CLOSE G243,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.73
922011,NORTHEND CLOSE G243,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.94
922011,NORTHEND CLOSE G243,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.03
922011,NORTHEND CLOSE G243,2024-01-27T20:40:00.000+00:00,feeder,01,N Current (RMS),A,7.6
922011,NORTHEND CLOSE G243,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.6
922011,NORTHEND CLOSE G243,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.7
922011,NORTHEND CLOSE G243,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.0
922011,NORTHEND CLOSE G243,2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,10.8
922011,NORTHEND CLOSE G243,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
922011,NORTHEND CLOSE G243,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
922011,NORTHEND CLOSE G243,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
922011,NORTHEND CLOSE G243,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
922011,NORTHEND CLOSE G243,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
922011,NORTHEND CLOSE G243,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
922011,NORTHEND CLOSE G243,2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
922011,NORTHEND CLOSE G243,2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
922011,NORTHEND CLOSE G243,2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
922011,NORTHEND CLOSE G243,2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,65.47
922011,NORTHEND CLOSE G243,2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,77.43
922011,NORTHEND CLOSE G243,2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,86.85
922011,NORTHEND CLOSE G243,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,92.3
922011,NORTHEND CLOSE G243,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,268.9
922011,NORTHEND CLOSE G243,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,316.5
922011,NORTHEND CLOSE G243,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,354.2
922011,NORTHEND CLOSE G243,2024-01-27T20:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.96
922011,NORTHEND CLOSE G243,2024-01-27T20:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.35
922011,NORTHEND CLOSE G243,2024-01-27T20:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.72
922011,NORTHEND CLOSE G243,2024-01-27T20:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.93
922011,NORTHEND CLOSE G243,2024-01-27T20:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.58
922011,NORTHEND CLOSE G243,2024-01-27T20:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.25
922011,NORTHEND CLOSE G243,2024-01-27T20:30:00.000+00:00,feeder,06,N Current (RMS),A,17.0
922011,NORTHEND CLOSE G243,2024-01-27T20:30:00.000+00:00,feeder,06,L3 Current (RMS),A,32.7
922011,NORTHEND CLOSE G243,2024-01-27T20:30:00.000+00:00,feeder,06,L2 Current (RMS),A,23.0
922011,NORTHEND CLOSE G243,2024-01-27T20:30:00.000+00:00,feeder,06,L1 Current (RMS),A,17.9
922011,NORTHEND CLOSE G243,2024-01-27T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.9
922011,NORTHEND CLOSE G243,2024-01-27T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.15
922011,NORTHEND CLOSE G243,2024-01-27T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.24
922011,NORTHEND CLOSE G243,2024-01-27T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,23.79
922011,NORTHEND CLOSE G243,2024-01-27T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,30.96
922011,NORTHEND CLOSE G243,2024-01-27T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,36.76
922011,NORTHEND CLOSE G243,2024-01-27T20:30:00.000+00:00,feeder,05,N Current (RMS),A,37.2
922011,NORTHEND CLOSE G243,2024-01-27T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,96.8
922011,NORTHEND CLOSE G243,2024-01-27T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,126.2
922011,NORTHEND CLOSE G243,2024-01-27T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,149.1
922011,NORTHEND CLOSE G243,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.5
922011,NORTHEND CLOSE G243,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.87
922011,NORTHEND CLOSE G243,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.1
922011,NORTHEND CLOSE G243,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.74
922011,NORTHEND CLOSE G243,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.41
922011,NORTHEND CLOSE G243,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.85
922011,NORTHEND CLOSE G243,2024-01-27T20:30:00.000+00:00,feeder,04,N Current (RMS),A,29.3
922011,NORTHEND CLOSE G243,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.9
922011,NORTHEND CLOSE G243,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,77.2
922011,NORTHEND CLOSE G243,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,54.9
922011,NORTHEND CLOSE G243,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
922011,NORTHEND CLOSE G243,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
922011,NORTHEND CLOSE G243,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
922011,NORTHEND CLOSE G243,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.68
922011,NORTHEND CLOSE G243,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.26
922011,NORTHEND CLOSE G243,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,18.18
922011,NORTHEND CLOSE G243,2024-01-27T20:30:00.000+00:00,feeder,03,N Current (RMS),A,21.4
922011,NORTHEND CLOSE G243,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,52.1
922011,NORTHEND CLOSE G243,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,49.9
922011,NORTHEND CLOSE G243,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,74.8
922011,NORTHEND CLOSE G243,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
922011,NORTHEND CLOSE G243,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
922011,NORTHEND CLOSE G243,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
922011,NORTHEND CLOSE G243,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,25.41
922011,NORTHEND CLOSE G243,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.85
922011,NORTHEND CLOSE G243,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.31
922011,NORTHEND CLOSE G243,2024-01-27T20:30:00.000+00:00,feeder,02,N Current (RMS),A,37.9
922011,NORTHEND CLOSE G243,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,103.8
922011,NORTHEND CLOSE G243,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,52.9
922011,NORTHEND CLOSE G243,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,47.4
922011,NORTHEND CLOSE G243,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
922011,NORTHEND CLOSE G243,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
922011,NORTHEND CLOSE G243,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.3
922011,NORTHEND CLOSE G243,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.45
922011,NORTHEND CLOSE G243,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.01
922011,NORTHEND CLOSE G243,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.29
922011,NORTHEND CLOSE G243,2024-01-27T20:30:00.000+00:00,feeder,01,N Current (RMS),A,16.2
922011,NORTHEND CLOSE G243,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.6
922011,NORTHEND CLOSE G243,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.1
922011,NORTHEND CLOSE G243,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,35.9
922011,NORTHEND CLOSE G243,2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,10.8
922011,NORTHEND CLOSE G243,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
922011,NORTHEND CLOSE G243,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
922011,NORTHEND CLOSE G243,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
922011,NORTHEND CLOSE G243,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
922011,NORTHEND CLOSE G243,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
922011,NORTHEND CLOSE G243,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
922011,NORTHEND CLOSE G243,2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
922011,NORTHEND CLOSE G243,2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
922011,NORTHEND CLOSE G243,2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
922011,NORTHEND CLOSE G243,2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,77.99
922011,NORTHEND CLOSE G243,2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,85.05
922011,NORTHEND CLOSE G243,2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,90.65
922011,NORTHEND CLOSE G243,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,88.0
922011,NORTHEND CLOSE G243,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,318.6
922011,NORTHEND CLOSE G243,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,346.6
922011,NORTHEND CLOSE G243,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,369.5
922011,NORTHEND CLOSE G243,2024-01-27T20:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.08
922011,NORTHEND CLOSE G243,2024-01-27T20:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.38
922011,NORTHEND CLOSE G243,2024-01-27T20:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.1
922011,NORTHEND CLOSE G243,2024-01-27T20:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.94
922011,NORTHEND CLOSE G243,2024-01-27T20:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.73
922011,NORTHEND CLOSE G243,2024-01-27T20:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.09
922011,NORTHEND CLOSE G243,2024-01-27T20:20:00.000+00:00,feeder,06,N Current (RMS),A,15.5
922011,NORTHEND CLOSE G243,2024-01-27T20:20:00.000+00:00,feeder,06,L3 Current (RMS),A,24.8
922011,NORTHEND CLOSE G243,2024-01-27T20:20:00.000+00:00,feeder,06,L2 Current (RMS),A,23.6
922011,NORTHEND CLOSE G243,2024-01-27T20:20:00.000+00:00,feeder,06,L1 Current (RMS),A,17.7
922011,NORTHEND CLOSE G243,2024-01-27T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.42
922011,NORTHEND CLOSE G243,2024-01-27T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.87
922011,NORTHEND CLOSE G243,2024-01-27T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.79
922011,NORTHEND CLOSE G243,2024-01-27T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,28.85
922011,NORTHEND CLOSE G243,2024-01-27T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,28.87
922011,NORTHEND CLOSE G243,2024-01-27T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,29.92
922011,NORTHEND CLOSE G243,2024-01-27T20:20:00.000+00:00,feeder,05,N Current (RMS),A,25.2
922011,NORTHEND CLOSE G243,2024-01-27T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,116.6
922011,NORTHEND CLOSE G243,2024-01-27T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,117.7
922011,NORTHEND CLOSE G243,2024-01-27T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,121.6
922011,NORTHEND CLOSE G243,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.68
922011,NORTHEND CLOSE G243,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.57
922011,NORTHEND CLOSE G243,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.13
922011,NORTHEND CLOSE G243,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.12
922011,NORTHEND CLOSE G243,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,25.5
922011,NORTHEND CLOSE G243,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.28
922011,NORTHEND CLOSE G243,2024-01-27T20:20:00.000+00:00,feeder,04,N Current (RMS),A,39.3
922011,NORTHEND CLOSE G243,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.2
922011,NORTHEND CLOSE G243,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,104.5
922011,NORTHEND CLOSE G243,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,60.3
922011,NORTHEND CLOSE G243,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
922011,NORTHEND CLOSE G243,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
922011,NORTHEND CLOSE G243,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.42
922011,NORTHEND CLOSE G243,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.39
922011,NORTHEND CLOSE G243,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.37
922011,NORTHEND CLOSE G243,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,18.52
922011,NORTHEND CLOSE G243,2024-01-27T20:20:00.000+00:00,feeder,03,N Current (RMS),A,26.9
922011,NORTHEND CLOSE G243,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,62.5
922011,NORTHEND CLOSE G243,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,46.2
922011,NORTHEND CLOSE G243,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,77.3
922011,NORTHEND CLOSE G243,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
922011,NORTHEND CLOSE G243,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
922011,NORTHEND CLOSE G243,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
922011,NORTHEND CLOSE G243,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.57
922011,NORTHEND CLOSE G243,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.13
922011,NORTHEND CLOSE G243,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.99
922011,NORTHEND CLOSE G243,2024-01-27T20:20:00.000+00:00,feeder,02,N Current (RMS),A,26.5
922011,NORTHEND CLOSE G243,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,71.8
922011,NORTHEND CLOSE G243,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,58.1
922011,NORTHEND CLOSE G243,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,75.0
922011,NORTHEND CLOSE G243,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
922011,NORTHEND CLOSE G243,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.22
922011,NORTHEND CLOSE G243,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.35
922011,NORTHEND CLOSE G243,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.81
922011,NORTHEND CLOSE G243,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.34
922011,NORTHEND CLOSE G243,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.96
922011,NORTHEND CLOSE G243,2024-01-27T20:20:00.000+00:00,feeder,01,N Current (RMS),A,11.6
922011,NORTHEND CLOSE G243,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,24.1
922011,NORTHEND CLOSE G243,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,33.9
922011,NORTHEND CLOSE G243,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.7
922011,NORTHEND CLOSE G243,2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,10.8
922011,NORTHEND CLOSE G243,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
922011,NORTHEND CLOSE G243,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
922011,NORTHEND CLOSE G243,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
922011,NORTHEND CLOSE G243,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
922011,NORTHEND CLOSE G243,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
922011,NORTHEND CLOSE G243,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
922011,NORTHEND CLOSE G243,2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
922011,NORTHEND CLOSE G243,2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
922011,NORTHEND CLOSE G243,2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
922011,NORTHEND CLOSE G243,2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,77.66
922011,NORTHEND CLOSE G243,2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,93.94
922011,NORTHEND CLOSE G243,2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,88.76
922011,NORTHEND CLOSE G243,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,92.1
922011,NORTHEND CLOSE G243,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,316.9
922011,NORTHEND CLOSE G243,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,382.1
922011,NORTHEND CLOSE G243,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,364.8
922011,NORTHEND CLOSE G243,2024-01-27T20:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.98
922011,NORTHEND CLOSE G243,2024-01-27T20:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.73
922011,NORTHEND CLOSE G243,2024-01-27T20:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.57
922011,NORTHEND CLOSE G243,2024-01-27T20:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.1
