Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922011,NORTHEND CLOSE G243,2024-01-27T20:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.13
922011,NORTHEND CLOSE G243,2024-01-27T20:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.41
922011,NORTHEND CLOSE G243,2024-01-27T20:10:00.000+00:00,feeder,06,N Current (RMS),A,16.1
922011,NORTHEND CLOSE G243,2024-01-27T20:10:00.000+00:00,feeder,06,L3 Current (RMS),A,25.5
922011,NORTHEND CLOSE G243,2024-01-27T20:10:00.000+00:00,feeder,06,L2 Current (RMS),A,25.3
922011,NORTHEND CLOSE G243,2024-01-27T20:10:00.000+00:00,feeder,06,L1 Current (RMS),A,18.4
922011,NORTHEND CLOSE G243,2024-01-27T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.29
922011,NORTHEND CLOSE G243,2024-01-27T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.12
922011,NORTHEND CLOSE G243,2024-01-27T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.95
922011,NORTHEND CLOSE G243,2024-01-27T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,27.22
922011,NORTHEND CLOSE G243,2024-01-27T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,27.29
922011,NORTHEND CLOSE G243,2024-01-27T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,30.51
922011,NORTHEND CLOSE G243,2024-01-27T20:10:00.000+00:00,feeder,05,N Current (RMS),A,26.3
922011,NORTHEND CLOSE G243,2024-01-27T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,110.5
922011,NORTHEND CLOSE G243,2024-01-27T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,111.5
922011,NORTHEND CLOSE G243,2024-01-27T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,124.0
922011,NORTHEND CLOSE G243,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.45
922011,NORTHEND CLOSE G243,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
922011,NORTHEND CLOSE G243,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.6
922011,NORTHEND CLOSE G243,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.9
922011,NORTHEND CLOSE G243,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,21.09
922011,NORTHEND CLOSE G243,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.17
922011,NORTHEND CLOSE G243,2024-01-27T20:10:00.000+00:00,feeder,04,N Current (RMS),A,31.9
922011,NORTHEND CLOSE G243,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.1
922011,NORTHEND CLOSE G243,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,87.5
922011,NORTHEND CLOSE G243,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,56.6
922011,NORTHEND CLOSE G243,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
922011,NORTHEND CLOSE G243,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.13
922011,NORTHEND CLOSE G243,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
922011,NORTHEND CLOSE G243,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.23
922011,NORTHEND CLOSE G243,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.96
922011,NORTHEND CLOSE G243,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,19.16
922011,NORTHEND CLOSE G243,2024-01-27T20:10:00.000+00:00,feeder,03,N Current (RMS),A,30.8
922011,NORTHEND CLOSE G243,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,50.3
922011,NORTHEND CLOSE G243,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,45.0
922011,NORTHEND CLOSE G243,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,80.5
922011,NORTHEND CLOSE G243,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
922011,NORTHEND CLOSE G243,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
922011,NORTHEND CLOSE G243,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
922011,NORTHEND CLOSE G243,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.17
922011,NORTHEND CLOSE G243,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.8
922011,NORTHEND CLOSE G243,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.95
922011,NORTHEND CLOSE G243,2024-01-27T20:10:00.000+00:00,feeder,02,N Current (RMS),A,24.8
922011,NORTHEND CLOSE G243,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,50.5
922011,NORTHEND CLOSE G243,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,45.1
922011,NORTHEND CLOSE G243,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,69.2
922011,NORTHEND CLOSE G243,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.11
922011,NORTHEND CLOSE G243,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
922011,NORTHEND CLOSE G243,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.14
922011,NORTHEND CLOSE G243,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.58
922011,NORTHEND CLOSE G243,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.61
922011,NORTHEND CLOSE G243,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.48
922011,NORTHEND CLOSE G243,2024-01-27T20:10:00.000+00:00,feeder,01,N Current (RMS),A,10.9
922011,NORTHEND CLOSE G243,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,31.1
922011,NORTHEND CLOSE G243,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.3
922011,NORTHEND CLOSE G243,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.3
922011,NORTHEND CLOSE G243,2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,10.8
922011,NORTHEND CLOSE G243,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
922011,NORTHEND CLOSE G243,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
922011,NORTHEND CLOSE G243,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
922011,NORTHEND CLOSE G243,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
922011,NORTHEND CLOSE G243,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
922011,NORTHEND CLOSE G243,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
922011,NORTHEND CLOSE G243,2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
922011,NORTHEND CLOSE G243,2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
922011,NORTHEND CLOSE G243,2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
922011,NORTHEND CLOSE G243,2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,69.2
922011,NORTHEND CLOSE G243,2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,82.88
922011,NORTHEND CLOSE G243,2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,86.68
922011,NORTHEND CLOSE G243,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,90.1
922011,NORTHEND CLOSE G243,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,284.5
922011,NORTHEND CLOSE G243,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,338.4
922011,NORTHEND CLOSE G243,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,355.8
922011,NORTHEND CLOSE G243,2024-01-27T20:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.01
922011,NORTHEND CLOSE G243,2024-01-27T20:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.47
922011,NORTHEND CLOSE G243,2024-01-27T20:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.86
922011,NORTHEND CLOSE G243,2024-01-27T20:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.68
922011,NORTHEND CLOSE G243,2024-01-27T20:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.46
922011,NORTHEND CLOSE G243,2024-01-27T20:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.78
922011,NORTHEND CLOSE G243,2024-01-27T20:00:00.000+00:00,feeder,06,N Current (RMS),A,18.2
922011,NORTHEND CLOSE G243,2024-01-27T20:00:00.000+00:00,feeder,06,L3 Current (RMS),A,24.0
922011,NORTHEND CLOSE G243,2024-01-27T20:00:00.000+00:00,feeder,06,L2 Current (RMS),A,31.4
922011,NORTHEND CLOSE G243,2024-01-27T20:00:00.000+00:00,feeder,06,L1 Current (RMS),A,20.4
922011,NORTHEND CLOSE G243,2024-01-27T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.42
922011,NORTHEND CLOSE G243,2024-01-27T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.83
922011,NORTHEND CLOSE G243,2024-01-27T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.44
922011,NORTHEND CLOSE G243,2024-01-27T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,27.81
922011,NORTHEND CLOSE G243,2024-01-27T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,23.64
922011,NORTHEND CLOSE G243,2024-01-27T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,29.8
922011,NORTHEND CLOSE G243,2024-01-27T20:00:00.000+00:00,feeder,05,N Current (RMS),A,31.4
922011,NORTHEND CLOSE G243,2024-01-27T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,113.4
922011,NORTHEND CLOSE G243,2024-01-27T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,97.4
922011,NORTHEND CLOSE G243,2024-01-27T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,122.1
922011,NORTHEND CLOSE G243,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.02
922011,NORTHEND CLOSE G243,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
922011,NORTHEND CLOSE G243,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.59
922011,NORTHEND CLOSE G243,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.38
922011,NORTHEND CLOSE G243,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.39
922011,NORTHEND CLOSE G243,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.06
922011,NORTHEND CLOSE G243,2024-01-27T20:00:00.000+00:00,feeder,04,N Current (RMS),A,30.2
922011,NORTHEND CLOSE G243,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.1
922011,NORTHEND CLOSE G243,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,76.5
922011,NORTHEND CLOSE G243,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,56.7
922011,NORTHEND CLOSE G243,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
922011,NORTHEND CLOSE G243,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
922011,NORTHEND CLOSE G243,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
922011,NORTHEND CLOSE G243,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.39
922011,NORTHEND CLOSE G243,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.16
922011,NORTHEND CLOSE G243,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.84
922011,NORTHEND CLOSE G243,2024-01-27T20:00:00.000+00:00,feeder,03,N Current (RMS),A,29.2
922011,NORTHEND CLOSE G243,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,67.1
922011,NORTHEND CLOSE G243,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,37.8
922011,NORTHEND CLOSE G243,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,69.8
922011,NORTHEND CLOSE G243,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
922011,NORTHEND CLOSE G243,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
922011,NORTHEND CLOSE G243,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
922011,NORTHEND CLOSE G243,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.64
922011,NORTHEND CLOSE G243,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.97
922011,NORTHEND CLOSE G243,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.91
922011,NORTHEND CLOSE G243,2024-01-27T20:00:00.000+00:00,feeder,02,N Current (RMS),A,31.2
922011,NORTHEND CLOSE G243,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,52.6
922011,NORTHEND CLOSE G243,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,50.5
922011,NORTHEND CLOSE G243,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,85.3
922011,NORTHEND CLOSE G243,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
922011,NORTHEND CLOSE G243,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
922011,NORTHEND CLOSE G243,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
922011,NORTHEND CLOSE G243,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.85
922011,NORTHEND CLOSE G243,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.98
922011,NORTHEND CLOSE G243,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.05
922011,NORTHEND CLOSE G243,2024-01-27T20:00:00.000+00:00,feeder,01,N Current (RMS),A,10.4
922011,NORTHEND CLOSE G243,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,32.2
922011,NORTHEND CLOSE G243,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.8
922011,NORTHEND CLOSE G243,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.0
922011,NORTHEND CLOSE G243,2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,10.8
922011,NORTHEND CLOSE G243,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
922011,NORTHEND CLOSE G243,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
922011,NORTHEND CLOSE G243,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
922011,NORTHEND CLOSE G243,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
922011,NORTHEND CLOSE G243,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
922011,NORTHEND CLOSE G243,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
922011,NORTHEND CLOSE G243,2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
922011,NORTHEND CLOSE G243,2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
922011,NORTHEND CLOSE G243,2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
922011,NORTHEND CLOSE G243,2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,72.75
922011,NORTHEND CLOSE G243,2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,76.6
922011,NORTHEND CLOSE G243,2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,89.46
922011,NORTHEND CLOSE G243,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,90.8
922011,NORTHEND CLOSE G243,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,298.7
922011,NORTHEND CLOSE G243,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,314.4
922011,NORTHEND CLOSE G243,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,366.6
922011,NORTHEND CLOSE G243,2024-01-27T19:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.97
922011,NORTHEND CLOSE G243,2024-01-27T19:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.32
922011,NORTHEND CLOSE G243,2024-01-27T19:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.91
922011,NORTHEND CLOSE G243,2024-01-27T19:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.77
922011,NORTHEND CLOSE G243,2024-01-27T19:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.12
922011,NORTHEND CLOSE G243,2024-01-27T19:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.26
922011,NORTHEND CLOSE G243,2024-01-27T19:50:00.000+00:00,feeder,06,N Current (RMS),A,17.3
922011,NORTHEND CLOSE G243,2024-01-27T19:50:00.000+00:00,feeder,06,L3 Current (RMS),A,24.1
922011,NORTHEND CLOSE G243,2024-01-27T19:50:00.000+00:00,feeder,06,L2 Current (RMS),A,29.2
922011,NORTHEND CLOSE G243,2024-01-27T19:50:00.000+00:00,feeder,06,L1 Current (RMS),A,18.0
922011,NORTHEND CLOSE G243,2024-01-27T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.1
922011,NORTHEND CLOSE G243,2024-01-27T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.88
922011,NORTHEND CLOSE G243,2024-01-27T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.04
922011,NORTHEND CLOSE G243,2024-01-27T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,29.93
922011,NORTHEND CLOSE G243,2024-01-27T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,25.32
922011,NORTHEND CLOSE G243,2024-01-27T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,29.04
922011,NORTHEND CLOSE G243,2024-01-27T19:50:00.000+00:00,feeder,05,N Current (RMS),A,34.5
922011,NORTHEND CLOSE G243,2024-01-27T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,121.1
922011,NORTHEND CLOSE G243,2024-01-27T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,104.3
922011,NORTHEND CLOSE G243,2024-01-27T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,118.3
922011,NORTHEND CLOSE G243,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.07
922011,NORTHEND CLOSE G243,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
922011,NORTHEND CLOSE G243,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.9
922011,NORTHEND CLOSE G243,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.58
922011,NORTHEND CLOSE G243,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.42
922011,NORTHEND CLOSE G243,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.45
922011,NORTHEND CLOSE G243,2024-01-27T19:50:00.000+00:00,feeder,04,N Current (RMS),A,26.5
922011,NORTHEND CLOSE G243,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.2
922011,NORTHEND CLOSE G243,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,63.8
922011,NORTHEND CLOSE G243,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,65.0
922011,NORTHEND CLOSE G243,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
922011,NORTHEND CLOSE G243,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
922011,NORTHEND CLOSE G243,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
922011,NORTHEND CLOSE G243,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.59
922011,NORTHEND CLOSE G243,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.37
922011,NORTHEND CLOSE G243,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,19.73
922011,NORTHEND CLOSE G243,2024-01-27T19:50:00.000+00:00,feeder,03,N Current (RMS),A,25.4
922011,NORTHEND CLOSE G243,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,59.4
922011,NORTHEND CLOSE G243,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,52.9
922011,NORTHEND CLOSE G243,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,80.2
922011,NORTHEND CLOSE G243,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
922011,NORTHEND CLOSE G243,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
922011,NORTHEND CLOSE G243,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
922011,NORTHEND CLOSE G243,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.77
922011,NORTHEND CLOSE G243,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.05
922011,NORTHEND CLOSE G243,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.25
922011,NORTHEND CLOSE G243,2024-01-27T19:50:00.000+00:00,feeder,02,N Current (RMS),A,19.5
922011,NORTHEND CLOSE G243,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,52.6
922011,NORTHEND CLOSE G243,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,61.9
922011,NORTHEND CLOSE G243,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,43.0
922011,NORTHEND CLOSE G243,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
922011,NORTHEND CLOSE G243,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.05
922011,NORTHEND CLOSE G243,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
922011,NORTHEND CLOSE G243,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.54
922011,NORTHEND CLOSE G243,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.48
922011,NORTHEND CLOSE G243,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.24
922011,NORTHEND CLOSE G243,2024-01-27T19:50:00.000+00:00,feeder,01,N Current (RMS),A,10.4
922011,NORTHEND CLOSE G243,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.3
922011,NORTHEND CLOSE G243,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.2
922011,NORTHEND CLOSE G243,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.6
922011,NORTHEND CLOSE G243,2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,10.8
922011,NORTHEND CLOSE G243,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
922011,NORTHEND CLOSE G243,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
922011,NORTHEND CLOSE G243,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
922011,NORTHEND CLOSE G243,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
922011,NORTHEND CLOSE G243,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
922011,NORTHEND CLOSE G243,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
922011,NORTHEND CLOSE G243,2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
922011,NORTHEND CLOSE G243,2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
922011,NORTHEND CLOSE G243,2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
922011,NORTHEND CLOSE G243,2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,73.17
922011,NORTHEND CLOSE G243,2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,78.75
922011,NORTHEND CLOSE G243,2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,82.97
922011,NORTHEND CLOSE G243,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,84.3
922011,NORTHEND CLOSE G243,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,298.2
922011,NORTHEND CLOSE G243,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,320.6
922011,NORTHEND CLOSE G243,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,338.3
922011,NORTHEND CLOSE G243,2024-01-27T19:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.2
922011,NORTHEND CLOSE G243,2024-01-27T19:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.3
922011,NORTHEND CLOSE G243,2024-01-27T19:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.72
922011,NORTHEND CLOSE G243,2024-01-27T19:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.42
922011,NORTHEND CLOSE G243,2024-01-27T19:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.06
922011,NORTHEND CLOSE G243,2024-01-27T19:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.65
922011,NORTHEND CLOSE G243,2024-01-27T19:40:00.000+00:00,feeder,06,N Current (RMS),A,16.9
922011,NORTHEND CLOSE G243,2024-01-27T19:40:00.000+00:00,feeder,06,L3 Current (RMS),A,27.1
922011,NORTHEND CLOSE G243,2024-01-27T19:40:00.000+00:00,feeder,06,L2 Current (RMS),A,29.4
922011,NORTHEND CLOSE G243,2024-01-27T19:40:00.000+00:00,feeder,06,L1 Current (RMS),A,24.0
922011,NORTHEND CLOSE G243,2024-01-27T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.49
922011,NORTHEND CLOSE G243,2024-01-27T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.12
922011,NORTHEND CLOSE G243,2024-01-27T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.49
922011,NORTHEND CLOSE G243,2024-01-27T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,32.32
922011,NORTHEND CLOSE G243,2024-01-27T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,24.02
922011,NORTHEND CLOSE G243,2024-01-27T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,31.34
922011,NORTHEND CLOSE G243,2024-01-27T19:40:00.000+00:00,feeder,05,N Current (RMS),A,37.8
922011,NORTHEND CLOSE G243,2024-01-27T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,130.2
922011,NORTHEND CLOSE G243,2024-01-27T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,98.3
922011,NORTHEND CLOSE G243,2024-01-27T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,127.8
922011,NORTHEND CLOSE G243,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.56
922011,NORTHEND CLOSE G243,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
922011,NORTHEND CLOSE G243,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.53
922011,NORTHEND CLOSE G243,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.43
922011,NORTHEND CLOSE G243,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,19.12
922011,NORTHEND CLOSE G243,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.69
922011,NORTHEND CLOSE G243,2024-01-27T19:40:00.000+00:00,feeder,04,N Current (RMS),A,26.0
922011,NORTHEND CLOSE G243,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.4
922011,NORTHEND CLOSE G243,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,78.6
922011,NORTHEND CLOSE G243,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,58.2
922011,NORTHEND CLOSE G243,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
922011,NORTHEND CLOSE G243,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
922011,NORTHEND CLOSE G243,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.52
922011,NORTHEND CLOSE G243,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.58
922011,NORTHEND CLOSE G243,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.02
922011,NORTHEND CLOSE G243,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,19.33
922011,NORTHEND CLOSE G243,2024-01-27T19:40:00.000+00:00,feeder,03,N Current (RMS),A,25.6
922011,NORTHEND CLOSE G243,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,59.4
922011,NORTHEND CLOSE G243,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,55.3
922011,NORTHEND CLOSE G243,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,78.9
922011,NORTHEND CLOSE G243,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
922011,NORTHEND CLOSE G243,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
922011,NORTHEND CLOSE G243,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
922011,NORTHEND CLOSE G243,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.38
922011,NORTHEND CLOSE G243,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,21.33
922011,NORTHEND CLOSE G243,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.62
922011,NORTHEND CLOSE G243,2024-01-27T19:40:00.000+00:00,feeder,02,N Current (RMS),A,32.6
922011,NORTHEND CLOSE G243,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,55.1
922011,NORTHEND CLOSE G243,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,86.6
922011,NORTHEND CLOSE G243,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.7
922011,NORTHEND CLOSE G243,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
922011,NORTHEND CLOSE G243,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
922011,NORTHEND CLOSE G243,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.16
922011,NORTHEND CLOSE G243,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.27
922011,NORTHEND CLOSE G243,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.52
922011,NORTHEND CLOSE G243,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.64
922011,NORTHEND CLOSE G243,2024-01-27T19:40:00.000+00:00,feeder,01,N Current (RMS),A,9.1
922011,NORTHEND CLOSE G243,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.2
922011,NORTHEND CLOSE G243,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.3
922011,NORTHEND CLOSE G243,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.3
922011,NORTHEND CLOSE G243,2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,10.8
922011,NORTHEND CLOSE G243,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
922011,NORTHEND CLOSE G243,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
922011,NORTHEND CLOSE G243,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
922011,NORTHEND CLOSE G243,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
922011,NORTHEND CLOSE G243,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
922011,NORTHEND CLOSE G243,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
922011,NORTHEND CLOSE G243,2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
922011,NORTHEND CLOSE G243,2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
922011,NORTHEND CLOSE G243,2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
922011,NORTHEND CLOSE G243,2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,77.39
922011,NORTHEND CLOSE G243,2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,88.08
922011,NORTHEND CLOSE G243,2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,83.27
922011,NORTHEND CLOSE G243,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,87.1
922011,NORTHEND CLOSE G243,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,314.5
922011,NORTHEND CLOSE G243,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,357.2
922011,NORTHEND CLOSE G243,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,339.2
922011,NORTHEND CLOSE G243,2024-01-27T19:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.03
922011,NORTHEND CLOSE G243,2024-01-27T19:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.54
922011,NORTHEND CLOSE G243,2024-01-27T19:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.99
922011,NORTHEND CLOSE G243,2024-01-27T19:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.81
922011,NORTHEND CLOSE G243,2024-01-27T19:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.62
922011,NORTHEND CLOSE G243,2024-01-27T19:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.36
922011,NORTHEND CLOSE G243,2024-01-27T19:30:00.000+00:00,feeder,06,N Current (RMS),A,15.4
922011,NORTHEND CLOSE G243,2024-01-27T19:30:00.000+00:00,feeder,06,L3 Current (RMS),A,27.6
922011,NORTHEND CLOSE G243,2024-01-27T19:30:00.000+00:00,feeder,06,L2 Current (RMS),A,31.2
922011,NORTHEND CLOSE G243,2024-01-27T19:30:00.000+00:00,feeder,06,L1 Current (RMS),A,27.1
922011,NORTHEND CLOSE G243,2024-01-27T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.95
922011,NORTHEND CLOSE G243,2024-01-27T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.15
922011,NORTHEND CLOSE G243,2024-01-27T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.1
922011,NORTHEND CLOSE G243,2024-01-27T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,31.2
922011,NORTHEND CLOSE G243,2024-01-27T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,28.87
922011,NORTHEND CLOSE G243,2024-01-27T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,36.73
922011,NORTHEND CLOSE G243,2024-01-27T19:30:00.000+00:00,feeder,05,N Current (RMS),A,35.2
922011,NORTHEND CLOSE G243,2024-01-27T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,125.9
922011,NORTHEND CLOSE G243,2024-01-27T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,118.3
922011,NORTHEND CLOSE G243,2024-01-27T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,148.7
922011,NORTHEND CLOSE G243,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.2
922011,NORTHEND CLOSE G243,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
922011,NORTHEND CLOSE G243,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.71
922011,NORTHEND CLOSE G243,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.79
922011,NORTHEND CLOSE G243,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,24.04
922011,NORTHEND CLOSE G243,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.13
922011,NORTHEND CLOSE G243,2024-01-27T19:30:00.000+00:00,feeder,04,N Current (RMS),A,35.6
922011,NORTHEND CLOSE G243,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.6
922011,NORTHEND CLOSE G243,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,98.7
922011,NORTHEND CLOSE G243,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,75.7
922011,NORTHEND CLOSE G243,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
922011,NORTHEND CLOSE G243,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
922011,NORTHEND CLOSE G243,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
922011,NORTHEND CLOSE G243,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.74
922011,NORTHEND CLOSE G243,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.25
922011,NORTHEND CLOSE G243,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,19.78
922011,NORTHEND CLOSE G243,2024-01-27T19:30:00.000+00:00,feeder,03,N Current (RMS),A,31.4
922011,NORTHEND CLOSE G243,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,48.0
922011,NORTHEND CLOSE G243,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,37.9
922011,NORTHEND CLOSE G243,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,81.0
922011,NORTHEND CLOSE G243,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
922011,NORTHEND CLOSE G243,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.26
922011,NORTHEND CLOSE G243,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
922011,NORTHEND CLOSE G243,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.92
922011,NORTHEND CLOSE G243,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.0
922011,NORTHEND CLOSE G243,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.93
922011,NORTHEND CLOSE G243,2024-01-27T19:30:00.000+00:00,feeder,02,N Current (RMS),A,33.9
922011,NORTHEND CLOSE G243,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,57.4
922011,NORTHEND CLOSE G243,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,77.3
922011,NORTHEND CLOSE G243,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.3
922011,NORTHEND CLOSE G243,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
922011,NORTHEND CLOSE G243,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
922011,NORTHEND CLOSE G243,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.13
922011,NORTHEND CLOSE G243,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.17
922011,NORTHEND CLOSE G243,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.81
922011,NORTHEND CLOSE G243,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.45
922011,NORTHEND CLOSE G243,2024-01-27T19:30:00.000+00:00,feeder,01,N Current (RMS),A,12.8
922011,NORTHEND CLOSE G243,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,30.5
922011,NORTHEND CLOSE G243,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.0
922011,NORTHEND CLOSE G243,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.6
922011,NORTHEND CLOSE G243,2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,10.8
922011,NORTHEND CLOSE G243,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
922011,NORTHEND CLOSE G243,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
922011,NORTHEND CLOSE G243,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
922011,NORTHEND CLOSE G243,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
922011,NORTHEND CLOSE G243,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
922011,NORTHEND CLOSE G243,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
922011,NORTHEND CLOSE G243,2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
922011,NORTHEND CLOSE G243,2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
922011,NORTHEND CLOSE G243,2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
922011,NORTHEND CLOSE G243,2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,75.63
922011,NORTHEND CLOSE G243,2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,92.58
922011,NORTHEND CLOSE G243,2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,91.38
922011,NORTHEND CLOSE G243,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,89.4
922011,NORTHEND CLOSE G243,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,308.5
922011,NORTHEND CLOSE G243,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,375.5
922011,NORTHEND CLOSE G243,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,372.0
922011,NORTHEND CLOSE G243,2024-01-27T19:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.88
922011,NORTHEND CLOSE G243,2024-01-27T19:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.42
922011,NORTHEND CLOSE G243,2024-01-27T19:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.67
922011,NORTHEND CLOSE G243,2024-01-27T19:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.14
922011,NORTHEND CLOSE G243,2024-01-27T19:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.09
922011,NORTHEND CLOSE G243,2024-01-27T19:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.43
922011,NORTHEND CLOSE G243,2024-01-27T19:20:00.000+00:00,feeder,06,N Current (RMS),A,19.8
922011,NORTHEND CLOSE G243,2024-01-27T19:20:00.000+00:00,feeder,06,L3 Current (RMS),A,25.1
922011,NORTHEND CLOSE G243,2024-01-27T19:20:00.000+00:00,feeder,06,L2 Current (RMS),A,33.0
922011,NORTHEND CLOSE G243,2024-01-27T19:20:00.000+00:00,feeder,06,L1 Current (RMS),A,18.6
922011,NORTHEND CLOSE G243,2024-01-27T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.17
922011,NORTHEND CLOSE G243,2024-01-27T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.53
922011,NORTHEND CLOSE G243,2024-01-27T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.62
922011,NORTHEND CLOSE G243,2024-01-27T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,27.36
922011,NORTHEND CLOSE G243,2024-01-27T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,27.59
922011,NORTHEND CLOSE G243,2024-01-27T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,29.49
922011,NORTHEND CLOSE G243,2024-01-27T19:20:00.000+00:00,feeder,05,N Current (RMS),A,27.6
922011,NORTHEND CLOSE G243,2024-01-27T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,110.9
922011,NORTHEND CLOSE G243,2024-01-27T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,112.7
922011,NORTHEND CLOSE G243,2024-01-27T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,120.3
922011,NORTHEND CLOSE G243,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.93
922011,NORTHEND CLOSE G243,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
922011,NORTHEND CLOSE G243,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.4
922011,NORTHEND CLOSE G243,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.07
922011,NORTHEND CLOSE G243,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,28.32
922011,NORTHEND CLOSE G243,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,25.73
922011,NORTHEND CLOSE G243,2024-01-27T19:20:00.000+00:00,feeder,04,N Current (RMS),A,51.3
922011,NORTHEND CLOSE G243,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.7
922011,NORTHEND CLOSE G243,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,116.4
922011,NORTHEND CLOSE G243,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,106.1
922011,NORTHEND CLOSE G243,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
922011,NORTHEND CLOSE G243,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
922011,NORTHEND CLOSE G243,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
922011,NORTHEND CLOSE G243,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.57
922011,NORTHEND CLOSE G243,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.29
922011,NORTHEND CLOSE G243,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,26.14
922011,NORTHEND CLOSE G243,2024-01-27T19:20:00.000+00:00,feeder,03,N Current (RMS),A,43.0
922011,NORTHEND CLOSE G243,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,51.2
922011,NORTHEND CLOSE G243,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,46.6
922011,NORTHEND CLOSE G243,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,106.1
922011,NORTHEND CLOSE G243,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
922011,NORTHEND CLOSE G243,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
922011,NORTHEND CLOSE G243,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
922011,NORTHEND CLOSE G243,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.34
922011,NORTHEND CLOSE G243,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.38
922011,NORTHEND CLOSE G243,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.78
922011,NORTHEND CLOSE G243,2024-01-27T19:20:00.000+00:00,feeder,02,N Current (RMS),A,28.2
922011,NORTHEND CLOSE G243,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,62.9
922011,NORTHEND CLOSE G243,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,64.1
922011,NORTHEND CLOSE G243,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.0
922011,NORTHEND CLOSE G243,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
922011,NORTHEND CLOSE G243,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.24
922011,NORTHEND CLOSE G243,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.59
922011,NORTHEND CLOSE G243,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.41
922011,NORTHEND CLOSE G243,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.72
922011,NORTHEND CLOSE G243,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.19
922011,NORTHEND CLOSE G243,2024-01-27T19:20:00.000+00:00,feeder,01,N Current (RMS),A,22.1
922011,NORTHEND CLOSE G243,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,30.4
922011,NORTHEND CLOSE G243,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,48.8
922011,NORTHEND CLOSE G243,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.8
922011,NORTHEND CLOSE G243,2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,10.9
922011,NORTHEND CLOSE G243,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
922011,NORTHEND CLOSE G243,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
922011,NORTHEND CLOSE G243,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
922011,NORTHEND CLOSE G243,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
922011,NORTHEND CLOSE G243,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
922011,NORTHEND CLOSE G243,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
922011,NORTHEND CLOSE G243,2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
922011,NORTHEND CLOSE G243,2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
922011,NORTHEND CLOSE G243,2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
922011,NORTHEND CLOSE G243,2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,72.89
922011,NORTHEND CLOSE G243,2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,101.39
922011,NORTHEND CLOSE G243,2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,97.75
922011,NORTHEND CLOSE G243,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,104.2
922011,NORTHEND CLOSE G243,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,298.9
922011,NORTHEND CLOSE G243,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,412.0
922011,NORTHEND CLOSE G243,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,398.8
922011,NORTHEND CLOSE G243,2024-01-27T19:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.96
922011,NORTHEND CLOSE G243,2024-01-27T19:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.43
922011,NORTHEND CLOSE G243,2024-01-27T19:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.85
922011,NORTHEND CLOSE G243,2024-01-27T19:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.05
922011,NORTHEND CLOSE G243,2024-01-27T19:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.38
922011,NORTHEND CLOSE G243,2024-01-27T19:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.3
922011,NORTHEND CLOSE G243,2024-01-27T19:10:00.000+00:00,feeder,06,N Current (RMS),A,17.9
922011,NORTHEND CLOSE G243,2024-01-27T19:10:00.000+00:00,feeder,06,L3 Current (RMS),A,25.1
922011,NORTHEND CLOSE G243,2024-01-27T19:10:00.000+00:00,feeder,06,L2 Current (RMS),A,30.8
922011,NORTHEND CLOSE G243,2024-01-27T19:10:00.000+00:00,feeder,06,L1 Current (RMS),A,18.3
922011,NORTHEND CLOSE G243,2024-01-27T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.1
922011,NORTHEND CLOSE G243,2024-01-27T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.41
922011,NORTHEND CLOSE G243,2024-01-27T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.87
922011,NORTHEND CLOSE G243,2024-01-27T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,25.09
922011,NORTHEND CLOSE G243,2024-01-27T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,23.07
922011,NORTHEND CLOSE G243,2024-01-27T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,30.96
922011,NORTHEND CLOSE G243,2024-01-27T19:10:00.000+00:00,feeder,05,N Current (RMS),A,32.4
922011,NORTHEND CLOSE G243,2024-01-27T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,102.1
922011,NORTHEND CLOSE G243,2024-01-27T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,95.4
922011,NORTHEND CLOSE G243,2024-01-27T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,126.2
922011,NORTHEND CLOSE G243,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.77
922011,NORTHEND CLOSE G243,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
922011,NORTHEND CLOSE G243,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.96
922011,NORTHEND CLOSE G243,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.36
922011,NORTHEND CLOSE G243,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.84
922011,NORTHEND CLOSE G243,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,30.2
922011,NORTHEND CLOSE G243,2024-01-27T19:10:00.000+00:00,feeder,04,N Current (RMS),A,53.3
922011,NORTHEND CLOSE G243,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.7
922011,NORTHEND CLOSE G243,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,78.3
922011,NORTHEND CLOSE G243,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,123.1
922011,NORTHEND CLOSE G243,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
922011,NORTHEND CLOSE G243,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
922011,NORTHEND CLOSE G243,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.83
922011,NORTHEND CLOSE G243,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.26
922011,NORTHEND CLOSE G243,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.93
922011,NORTHEND CLOSE G243,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,26.58
922011,NORTHEND CLOSE G243,2024-01-27T19:10:00.000+00:00,feeder,03,N Current (RMS),A,39.6
922011,NORTHEND CLOSE G243,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,50.4
922011,NORTHEND CLOSE G243,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,60.9
922011,NORTHEND CLOSE G243,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,107.7
922011,NORTHEND CLOSE G243,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
922011,NORTHEND CLOSE G243,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
922011,NORTHEND CLOSE G243,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
922011,NORTHEND CLOSE G243,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,24.16
922011,NORTHEND CLOSE G243,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.44
922011,NORTHEND CLOSE G243,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.06
922011,NORTHEND CLOSE G243,2024-01-27T19:10:00.000+00:00,feeder,02,N Current (RMS),A,44.0
922011,NORTHEND CLOSE G243,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,99.4
922011,NORTHEND CLOSE G243,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,47.6
922011,NORTHEND CLOSE G243,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.8
922011,NORTHEND CLOSE G243,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
922011,NORTHEND CLOSE G243,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.21
922011,NORTHEND CLOSE G243,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.21
922011,NORTHEND CLOSE G243,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.92
922011,NORTHEND CLOSE G243,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.94
922011,NORTHEND CLOSE G243,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.91
922011,NORTHEND CLOSE G243,2024-01-27T19:10:00.000+00:00,feeder,01,N Current (RMS),A,16.6
922011,NORTHEND CLOSE G243,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,25.1
922011,NORTHEND CLOSE G243,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,37.2
922011,NORTHEND CLOSE G243,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.6
922011,NORTHEND CLOSE G243,2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,11.0
922011,NORTHEND CLOSE G243,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
922011,NORTHEND CLOSE G243,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
