Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922011,NORTHEND CLOSE G243,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
922011,NORTHEND CLOSE G243,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
922011,NORTHEND CLOSE G243,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
922011,NORTHEND CLOSE G243,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
922011,NORTHEND CLOSE G243,2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
922011,NORTHEND CLOSE G243,2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
922011,NORTHEND CLOSE G243,2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
922011,NORTHEND CLOSE G243,2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,78.85
922011,NORTHEND CLOSE G243,2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,83.6
922011,NORTHEND CLOSE G243,2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,103.01
922011,NORTHEND CLOSE G243,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,102.5
922011,NORTHEND CLOSE G243,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,323.6
922011,NORTHEND CLOSE G243,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,341.9
922011,NORTHEND CLOSE G243,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,418.9
922011,NORTHEND CLOSE G243,2024-01-27T19:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.73
922011,NORTHEND CLOSE G243,2024-01-27T19:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.03
922011,NORTHEND CLOSE G243,2024-01-27T19:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.54
922011,NORTHEND CLOSE G243,2024-01-27T19:00:00.000+00:00,feeder,06,L3 Active Power,kW,10.05
922011,NORTHEND CLOSE G243,2024-01-27T19:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.81
922011,NORTHEND CLOSE G243,2024-01-27T19:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.6
922011,NORTHEND CLOSE G243,2024-01-27T19:00:00.000+00:00,feeder,06,N Current (RMS),A,25.3
922011,NORTHEND CLOSE G243,2024-01-27T19:00:00.000+00:00,feeder,06,L3 Current (RMS),A,46.6
922011,NORTHEND CLOSE G243,2024-01-27T19:00:00.000+00:00,feeder,06,L2 Current (RMS),A,32.4
922011,NORTHEND CLOSE G243,2024-01-27T19:00:00.000+00:00,feeder,06,L1 Current (RMS),A,19.2
922011,NORTHEND CLOSE G243,2024-01-27T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.29
922011,NORTHEND CLOSE G243,2024-01-27T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.8
922011,NORTHEND CLOSE G243,2024-01-27T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.61
922011,NORTHEND CLOSE G243,2024-01-27T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,24.52
922011,NORTHEND CLOSE G243,2024-01-27T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,23.41
922011,NORTHEND CLOSE G243,2024-01-27T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,36.56
922011,NORTHEND CLOSE G243,2024-01-27T19:00:00.000+00:00,feeder,05,N Current (RMS),A,42.2
922011,NORTHEND CLOSE G243,2024-01-27T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,99.5
922011,NORTHEND CLOSE G243,2024-01-27T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,95.9
922011,NORTHEND CLOSE G243,2024-01-27T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,148.4
922011,NORTHEND CLOSE G243,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.96
922011,NORTHEND CLOSE G243,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
922011,NORTHEND CLOSE G243,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.29
922011,NORTHEND CLOSE G243,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.44
922011,NORTHEND CLOSE G243,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.3
922011,NORTHEND CLOSE G243,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.21
922011,NORTHEND CLOSE G243,2024-01-27T19:00:00.000+00:00,feeder,04,N Current (RMS),A,32.2
922011,NORTHEND CLOSE G243,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.2
922011,NORTHEND CLOSE G243,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,75.6
922011,NORTHEND CLOSE G243,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,79.8
922011,NORTHEND CLOSE G243,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
922011,NORTHEND CLOSE G243,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
922011,NORTHEND CLOSE G243,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.01
922011,NORTHEND CLOSE G243,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.15
922011,NORTHEND CLOSE G243,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.36
922011,NORTHEND CLOSE G243,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,29.63
922011,NORTHEND CLOSE G243,2024-01-27T19:00:00.000+00:00,feeder,03,N Current (RMS),A,51.1
922011,NORTHEND CLOSE G243,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,53.8
922011,NORTHEND CLOSE G243,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,54.2
922011,NORTHEND CLOSE G243,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,120.3
922011,NORTHEND CLOSE G243,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
922011,NORTHEND CLOSE G243,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
922011,NORTHEND CLOSE G243,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
922011,NORTHEND CLOSE G243,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,22.42
922011,NORTHEND CLOSE G243,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.99
922011,NORTHEND CLOSE G243,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.34
922011,NORTHEND CLOSE G243,2024-01-27T19:00:00.000+00:00,feeder,02,N Current (RMS),A,39.8
922011,NORTHEND CLOSE G243,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,92.2
922011,NORTHEND CLOSE G243,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,58.2
922011,NORTHEND CLOSE G243,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.7
922011,NORTHEND CLOSE G243,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
922011,NORTHEND CLOSE G243,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
922011,NORTHEND CLOSE G243,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
922011,NORTHEND CLOSE G243,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.95
922011,NORTHEND CLOSE G243,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.17
922011,NORTHEND CLOSE G243,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.29
922011,NORTHEND CLOSE G243,2024-01-27T19:00:00.000+00:00,feeder,01,N Current (RMS),A,10.8
922011,NORTHEND CLOSE G243,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.1
922011,NORTHEND CLOSE G243,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.7
922011,NORTHEND CLOSE G243,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.0
922011,NORTHEND CLOSE G243,2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,11.0
922011,NORTHEND CLOSE G243,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
922011,NORTHEND CLOSE G243,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
922011,NORTHEND CLOSE G243,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
922011,NORTHEND CLOSE G243,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
922011,NORTHEND CLOSE G243,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
922011,NORTHEND CLOSE G243,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
922011,NORTHEND CLOSE G243,2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
922011,NORTHEND CLOSE G243,2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
922011,NORTHEND CLOSE G243,2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
922011,NORTHEND CLOSE G243,2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,83.54
922011,NORTHEND CLOSE G243,2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,80.03
922011,NORTHEND CLOSE G243,2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,101.64
922011,NORTHEND CLOSE G243,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,100.8
922011,NORTHEND CLOSE G243,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,340.1
922011,NORTHEND CLOSE G243,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,326.3
922011,NORTHEND CLOSE G243,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,412.7
922011,NORTHEND CLOSE G243,2024-01-27T18:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.6
922011,NORTHEND CLOSE G243,2024-01-27T18:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.23
922011,NORTHEND CLOSE G243,2024-01-27T18:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.66
922011,NORTHEND CLOSE G243,2024-01-27T18:50:00.000+00:00,feeder,06,L3 Active Power,kW,8.8
922011,NORTHEND CLOSE G243,2024-01-27T18:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.45
922011,NORTHEND CLOSE G243,2024-01-27T18:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.58
922011,NORTHEND CLOSE G243,2024-01-27T18:50:00.000+00:00,feeder,06,N Current (RMS),A,20.2
922011,NORTHEND CLOSE G243,2024-01-27T18:50:00.000+00:00,feeder,06,L3 Current (RMS),A,41.0
922011,NORTHEND CLOSE G243,2024-01-27T18:50:00.000+00:00,feeder,06,L2 Current (RMS),A,26.5
922011,NORTHEND CLOSE G243,2024-01-27T18:50:00.000+00:00,feeder,06,L1 Current (RMS),A,19.1
922011,NORTHEND CLOSE G243,2024-01-27T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.84
922011,NORTHEND CLOSE G243,2024-01-27T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.47
922011,NORTHEND CLOSE G243,2024-01-27T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.41
922011,NORTHEND CLOSE G243,2024-01-27T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,28.74
922011,NORTHEND CLOSE G243,2024-01-27T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,28.58
922011,NORTHEND CLOSE G243,2024-01-27T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,35.72
922011,NORTHEND CLOSE G243,2024-01-27T18:50:00.000+00:00,feeder,05,N Current (RMS),A,34.1
922011,NORTHEND CLOSE G243,2024-01-27T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,116.9
922011,NORTHEND CLOSE G243,2024-01-27T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,116.2
922011,NORTHEND CLOSE G243,2024-01-27T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,144.7
922011,NORTHEND CLOSE G243,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.63
922011,NORTHEND CLOSE G243,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
922011,NORTHEND CLOSE G243,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.32
922011,NORTHEND CLOSE G243,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
922011,NORTHEND CLOSE G243,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.88
922011,NORTHEND CLOSE G243,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.32
922011,NORTHEND CLOSE G243,2024-01-27T18:50:00.000+00:00,feeder,04,N Current (RMS),A,28.8
922011,NORTHEND CLOSE G243,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.6
922011,NORTHEND CLOSE G243,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,73.2
922011,NORTHEND CLOSE G243,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,79.9
922011,NORTHEND CLOSE G243,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
922011,NORTHEND CLOSE G243,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
922011,NORTHEND CLOSE G243,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
922011,NORTHEND CLOSE G243,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.05
922011,NORTHEND CLOSE G243,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.21
922011,NORTHEND CLOSE G243,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,26.84
922011,NORTHEND CLOSE G243,2024-01-27T18:50:00.000+00:00,feeder,03,N Current (RMS),A,42.8
922011,NORTHEND CLOSE G243,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,57.4
922011,NORTHEND CLOSE G243,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,53.5
922011,NORTHEND CLOSE G243,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,109.6
922011,NORTHEND CLOSE G243,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
922011,NORTHEND CLOSE G243,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
922011,NORTHEND CLOSE G243,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
922011,NORTHEND CLOSE G243,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.99
922011,NORTHEND CLOSE G243,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.14
922011,NORTHEND CLOSE G243,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.96
922011,NORTHEND CLOSE G243,2024-01-27T18:50:00.000+00:00,feeder,02,N Current (RMS),A,31.9
922011,NORTHEND CLOSE G243,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,85.1
922011,NORTHEND CLOSE G243,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,51.0
922011,NORTHEND CLOSE G243,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.1
922011,NORTHEND CLOSE G243,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
922011,NORTHEND CLOSE G243,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.13
922011,NORTHEND CLOSE G243,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
922011,NORTHEND CLOSE G243,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.42
922011,NORTHEND CLOSE G243,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.29
922011,NORTHEND CLOSE G243,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.23
922011,NORTHEND CLOSE G243,2024-01-27T18:50:00.000+00:00,feeder,01,N Current (RMS),A,11.8
922011,NORTHEND CLOSE G243,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.5
922011,NORTHEND CLOSE G243,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.5
922011,NORTHEND CLOSE G243,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.2
922011,NORTHEND CLOSE G243,2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,11.1
922011,NORTHEND CLOSE G243,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
922011,NORTHEND CLOSE G243,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
922011,NORTHEND CLOSE G243,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
922011,NORTHEND CLOSE G243,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
922011,NORTHEND CLOSE G243,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
922011,NORTHEND CLOSE G243,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
922011,NORTHEND CLOSE G243,2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
922011,NORTHEND CLOSE G243,2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
922011,NORTHEND CLOSE G243,2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
922011,NORTHEND CLOSE G243,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,86.99
922011,NORTHEND CLOSE G243,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,82.55
922011,NORTHEND CLOSE G243,2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,99.64
922011,NORTHEND CLOSE G243,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,97.8
922011,NORTHEND CLOSE G243,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,354.2
922011,NORTHEND CLOSE G243,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,335.7
922011,NORTHEND CLOSE G243,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,404.2
922011,NORTHEND CLOSE G243,2024-01-27T18:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.48
922011,NORTHEND CLOSE G243,2024-01-27T18:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.18
922011,NORTHEND CLOSE G243,2024-01-27T18:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.58
922011,NORTHEND CLOSE G243,2024-01-27T18:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.92
922011,NORTHEND CLOSE G243,2024-01-27T18:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.1
922011,NORTHEND CLOSE G243,2024-01-27T18:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.91
922011,NORTHEND CLOSE G243,2024-01-27T18:40:00.000+00:00,feeder,06,N Current (RMS),A,14.4
922011,NORTHEND CLOSE G243,2024-01-27T18:40:00.000+00:00,feeder,06,L3 Current (RMS),A,31.6
922011,NORTHEND CLOSE G243,2024-01-27T18:40:00.000+00:00,feeder,06,L2 Current (RMS),A,29.0
922011,NORTHEND CLOSE G243,2024-01-27T18:40:00.000+00:00,feeder,06,L1 Current (RMS),A,24.9
922011,NORTHEND CLOSE G243,2024-01-27T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.22
922011,NORTHEND CLOSE G243,2024-01-27T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.37
922011,NORTHEND CLOSE G243,2024-01-27T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.89
922011,NORTHEND CLOSE G243,2024-01-27T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,34.75
922011,NORTHEND CLOSE G243,2024-01-27T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,31.38
922011,NORTHEND CLOSE G243,2024-01-27T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,31.84
922011,NORTHEND CLOSE G243,2024-01-27T18:40:00.000+00:00,feeder,05,N Current (RMS),A,35.4
922011,NORTHEND CLOSE G243,2024-01-27T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,140.7
922011,NORTHEND CLOSE G243,2024-01-27T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,127.5
922011,NORTHEND CLOSE G243,2024-01-27T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,129.0
922011,NORTHEND CLOSE G243,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.58
922011,NORTHEND CLOSE G243,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
922011,NORTHEND CLOSE G243,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.01
922011,NORTHEND CLOSE G243,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.84
922011,NORTHEND CLOSE G243,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.81
922011,NORTHEND CLOSE G243,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,23.76
922011,NORTHEND CLOSE G243,2024-01-27T18:40:00.000+00:00,feeder,04,N Current (RMS),A,37.3
922011,NORTHEND CLOSE G243,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,38.4
922011,NORTHEND CLOSE G243,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,77.2
922011,NORTHEND CLOSE G243,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,100.0
922011,NORTHEND CLOSE G243,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
922011,NORTHEND CLOSE G243,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
922011,NORTHEND CLOSE G243,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
922011,NORTHEND CLOSE G243,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.95
922011,NORTHEND CLOSE G243,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.08
922011,NORTHEND CLOSE G243,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,22.47
922011,NORTHEND CLOSE G243,2024-01-27T18:40:00.000+00:00,feeder,03,N Current (RMS),A,31.9
922011,NORTHEND CLOSE G243,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,53.2
922011,NORTHEND CLOSE G243,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,53.1
922011,NORTHEND CLOSE G243,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,93.0
922011,NORTHEND CLOSE G243,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
922011,NORTHEND CLOSE G243,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
922011,NORTHEND CLOSE G243,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
922011,NORTHEND CLOSE G243,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,23.3
922011,NORTHEND CLOSE G243,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.29
922011,NORTHEND CLOSE G243,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.83
922011,NORTHEND CLOSE G243,2024-01-27T18:40:00.000+00:00,feeder,02,N Current (RMS),A,41.3
922011,NORTHEND CLOSE G243,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,94.7
922011,NORTHEND CLOSE G243,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,63.5
922011,NORTHEND CLOSE G243,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.7
922011,NORTHEND CLOSE G243,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
922011,NORTHEND CLOSE G243,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.3
922011,NORTHEND CLOSE G243,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
922011,NORTHEND CLOSE G243,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.78
922011,NORTHEND CLOSE G243,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.99
922011,NORTHEND CLOSE G243,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.02
922011,NORTHEND CLOSE G243,2024-01-27T18:40:00.000+00:00,feeder,01,N Current (RMS),A,27.0
922011,NORTHEND CLOSE G243,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,48.0
922011,NORTHEND CLOSE G243,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,50.3
922011,NORTHEND CLOSE G243,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.6
922011,NORTHEND CLOSE G243,2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,11.2
922011,NORTHEND CLOSE G243,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
922011,NORTHEND CLOSE G243,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
922011,NORTHEND CLOSE G243,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
922011,NORTHEND CLOSE G243,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
922011,NORTHEND CLOSE G243,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
922011,NORTHEND CLOSE G243,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
922011,NORTHEND CLOSE G243,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
922011,NORTHEND CLOSE G243,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
922011,NORTHEND CLOSE G243,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
922011,NORTHEND CLOSE G243,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,98.54
922011,NORTHEND CLOSE G243,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,97.64
922011,NORTHEND CLOSE G243,2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,93.83
922011,NORTHEND CLOSE G243,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,98.2
922011,NORTHEND CLOSE G243,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,398.8
922011,NORTHEND CLOSE G243,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,396.3
922011,NORTHEND CLOSE G243,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,381.5
922011,NORTHEND CLOSE G243,2024-01-27T18:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.34
922011,NORTHEND CLOSE G243,2024-01-27T18:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.16
922011,NORTHEND CLOSE G243,2024-01-27T18:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.68
922011,NORTHEND CLOSE G243,2024-01-27T18:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.45
922011,NORTHEND CLOSE G243,2024-01-27T18:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.77
922011,NORTHEND CLOSE G243,2024-01-27T18:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.63
922011,NORTHEND CLOSE G243,2024-01-27T18:30:00.000+00:00,feeder,06,N Current (RMS),A,16.6
922011,NORTHEND CLOSE G243,2024-01-27T18:30:00.000+00:00,feeder,06,L3 Current (RMS),A,29.5
922011,NORTHEND CLOSE G243,2024-01-27T18:30:00.000+00:00,feeder,06,L2 Current (RMS),A,28.1
922011,NORTHEND CLOSE G243,2024-01-27T18:30:00.000+00:00,feeder,06,L1 Current (RMS),A,19.3
922011,NORTHEND CLOSE G243,2024-01-27T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.46
922011,NORTHEND CLOSE G243,2024-01-27T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.06
922011,NORTHEND CLOSE G243,2024-01-27T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.54
922011,NORTHEND CLOSE G243,2024-01-27T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,31.26
922011,NORTHEND CLOSE G243,2024-01-27T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,32.76
922011,NORTHEND CLOSE G243,2024-01-27T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,27.38
922011,NORTHEND CLOSE G243,2024-01-27T18:30:00.000+00:00,feeder,05,N Current (RMS),A,32.0
922011,NORTHEND CLOSE G243,2024-01-27T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,126.9
922011,NORTHEND CLOSE G243,2024-01-27T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,133.8
922011,NORTHEND CLOSE G243,2024-01-27T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,111.2
922011,NORTHEND CLOSE G243,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.88
922011,NORTHEND CLOSE G243,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
922011,NORTHEND CLOSE G243,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.15
922011,NORTHEND CLOSE G243,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.1
922011,NORTHEND CLOSE G243,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.8
922011,NORTHEND CLOSE G243,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,25.83
922011,NORTHEND CLOSE G243,2024-01-27T18:30:00.000+00:00,feeder,04,N Current (RMS),A,40.9
922011,NORTHEND CLOSE G243,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,33.0
922011,NORTHEND CLOSE G243,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,73.8
922011,NORTHEND CLOSE G243,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,105.8
922011,NORTHEND CLOSE G243,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
922011,NORTHEND CLOSE G243,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
922011,NORTHEND CLOSE G243,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
922011,NORTHEND CLOSE G243,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.27
922011,NORTHEND CLOSE G243,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.9
922011,NORTHEND CLOSE G243,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,18.71
922011,NORTHEND CLOSE G243,2024-01-27T18:30:00.000+00:00,feeder,03,N Current (RMS),A,20.4
922011,NORTHEND CLOSE G243,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,53.9
922011,NORTHEND CLOSE G243,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,52.7
922011,NORTHEND CLOSE G243,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,76.5
922011,NORTHEND CLOSE G243,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
922011,NORTHEND CLOSE G243,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
922011,NORTHEND CLOSE G243,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
922011,NORTHEND CLOSE G243,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.43
922011,NORTHEND CLOSE G243,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,21.7
922011,NORTHEND CLOSE G243,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.67
922011,NORTHEND CLOSE G243,2024-01-27T18:30:00.000+00:00,feeder,02,N Current (RMS),A,40.8
922011,NORTHEND CLOSE G243,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,67.9
922011,NORTHEND CLOSE G243,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,88.7
922011,NORTHEND CLOSE G243,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.1
922011,NORTHEND CLOSE G243,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
922011,NORTHEND CLOSE G243,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.38
922011,NORTHEND CLOSE G243,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.31
922011,NORTHEND CLOSE G243,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.83
922011,NORTHEND CLOSE G243,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.73
922011,NORTHEND CLOSE G243,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.95
922011,NORTHEND CLOSE G243,2024-01-27T18:30:00.000+00:00,feeder,01,N Current (RMS),A,31.3
922011,NORTHEND CLOSE G243,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,60.8
922011,NORTHEND CLOSE G243,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,51.6
922011,NORTHEND CLOSE G243,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.5
922011,NORTHEND CLOSE G243,2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,11.3
922011,NORTHEND CLOSE G243,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
922011,NORTHEND CLOSE G243,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
922011,NORTHEND CLOSE G243,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
922011,NORTHEND CLOSE G243,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
922011,NORTHEND CLOSE G243,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
922011,NORTHEND CLOSE G243,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
922011,NORTHEND CLOSE G243,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
922011,NORTHEND CLOSE G243,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
922011,NORTHEND CLOSE G243,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
922011,NORTHEND CLOSE G243,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,89.34
922011,NORTHEND CLOSE G243,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,104.66
922011,NORTHEND CLOSE G243,2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,86.16
922011,NORTHEND CLOSE G243,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,102.1
922011,NORTHEND CLOSE G243,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,362.5
922011,NORTHEND CLOSE G243,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,426.5
922011,NORTHEND CLOSE G243,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,350.8
922011,NORTHEND CLOSE G243,2024-01-27T18:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.45
922011,NORTHEND CLOSE G243,2024-01-27T18:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.29
922011,NORTHEND CLOSE G243,2024-01-27T18:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.72
922011,NORTHEND CLOSE G243,2024-01-27T18:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.16
922011,NORTHEND CLOSE G243,2024-01-27T18:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.14
922011,NORTHEND CLOSE G243,2024-01-27T18:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.74
922011,NORTHEND CLOSE G243,2024-01-27T18:20:00.000+00:00,feeder,06,N Current (RMS),A,13.1
922011,NORTHEND CLOSE G243,2024-01-27T18:20:00.000+00:00,feeder,06,L3 Current (RMS),A,28.5
922011,NORTHEND CLOSE G243,2024-01-27T18:20:00.000+00:00,feeder,06,L2 Current (RMS),A,21.7
922011,NORTHEND CLOSE G243,2024-01-27T18:20:00.000+00:00,feeder,06,L1 Current (RMS),A,19.9
922011,NORTHEND CLOSE G243,2024-01-27T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.25
922011,NORTHEND CLOSE G243,2024-01-27T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.09
922011,NORTHEND CLOSE G243,2024-01-27T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.32
922011,NORTHEND CLOSE G243,2024-01-27T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,26.29
922011,NORTHEND CLOSE G243,2024-01-27T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,29.26
922011,NORTHEND CLOSE G243,2024-01-27T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,34.33
922011,NORTHEND CLOSE G243,2024-01-27T18:20:00.000+00:00,feeder,05,N Current (RMS),A,30.0
922011,NORTHEND CLOSE G243,2024-01-27T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,106.6
922011,NORTHEND CLOSE G243,2024-01-27T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,118.9
922011,NORTHEND CLOSE G243,2024-01-27T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,138.6
922011,NORTHEND CLOSE G243,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.75
922011,NORTHEND CLOSE G243,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
922011,NORTHEND CLOSE G243,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.6
922011,NORTHEND CLOSE G243,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.59
922011,NORTHEND CLOSE G243,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.71
922011,NORTHEND CLOSE G243,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,24.75
922011,NORTHEND CLOSE G243,2024-01-27T18:20:00.000+00:00,feeder,04,N Current (RMS),A,44.1
922011,NORTHEND CLOSE G243,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.4
922011,NORTHEND CLOSE G243,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,77.1
922011,NORTHEND CLOSE G243,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,101.7
922011,NORTHEND CLOSE G243,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
922011,NORTHEND CLOSE G243,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
922011,NORTHEND CLOSE G243,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.35
922011,NORTHEND CLOSE G243,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.87
922011,NORTHEND CLOSE G243,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.22
922011,NORTHEND CLOSE G243,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,24.86
922011,NORTHEND CLOSE G243,2024-01-27T18:20:00.000+00:00,feeder,03,N Current (RMS),A,38.0
922011,NORTHEND CLOSE G243,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,52.3
922011,NORTHEND CLOSE G243,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,53.8
922011,NORTHEND CLOSE G243,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,102.3
922011,NORTHEND CLOSE G243,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
922011,NORTHEND CLOSE G243,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
922011,NORTHEND CLOSE G243,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
922011,NORTHEND CLOSE G243,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.98
922011,NORTHEND CLOSE G243,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.79
922011,NORTHEND CLOSE G243,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.13
922011,NORTHEND CLOSE G243,2024-01-27T18:20:00.000+00:00,feeder,02,N Current (RMS),A,28.5
922011,NORTHEND CLOSE G243,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,65.3
922011,NORTHEND CLOSE G243,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,69.9
922011,NORTHEND CLOSE G243,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,42.4
922011,NORTHEND CLOSE G243,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
922011,NORTHEND CLOSE G243,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.64
922011,NORTHEND CLOSE G243,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.49
922011,NORTHEND CLOSE G243,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.07
922011,NORTHEND CLOSE G243,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.74
922011,NORTHEND CLOSE G243,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.78
922011,NORTHEND CLOSE G243,2024-01-27T18:20:00.000+00:00,feeder,01,N Current (RMS),A,25.8
922011,NORTHEND CLOSE G243,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,42.0
922011,NORTHEND CLOSE G243,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,55.3
922011,NORTHEND CLOSE G243,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.5
922011,NORTHEND CLOSE G243,2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,11.4
922011,NORTHEND CLOSE G243,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
922011,NORTHEND CLOSE G243,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.66
922011,NORTHEND CLOSE G243,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
922011,NORTHEND CLOSE G243,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
922011,NORTHEND CLOSE G243,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
922011,NORTHEND CLOSE G243,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
922011,NORTHEND CLOSE G243,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
922011,NORTHEND CLOSE G243,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
922011,NORTHEND CLOSE G243,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
922011,NORTHEND CLOSE G243,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,76.96
922011,NORTHEND CLOSE G243,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,96.86
922011,NORTHEND CLOSE G243,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,101.59
922011,NORTHEND CLOSE G243,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,98.6
922011,NORTHEND CLOSE G243,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,313.0
922011,NORTHEND CLOSE G243,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,393.0
922011,NORTHEND CLOSE G243,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,411.3
922011,NORTHEND CLOSE G243,2024-01-27T18:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.15
922011,NORTHEND CLOSE G243,2024-01-27T18:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.16
922011,NORTHEND CLOSE G243,2024-01-27T18:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.63
922011,NORTHEND CLOSE G243,2024-01-27T18:10:00.000+00:00,feeder,06,L3 Active Power,kW,9.26
922011,NORTHEND CLOSE G243,2024-01-27T18:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.48
922011,NORTHEND CLOSE G243,2024-01-27T18:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.21
922011,NORTHEND CLOSE G243,2024-01-27T18:10:00.000+00:00,feeder,06,N Current (RMS),A,17.7
922011,NORTHEND CLOSE G243,2024-01-27T18:10:00.000+00:00,feeder,06,L3 Current (RMS),A,40.0
922011,NORTHEND CLOSE G243,2024-01-27T18:10:00.000+00:00,feeder,06,L2 Current (RMS),A,22.9
922011,NORTHEND CLOSE G243,2024-01-27T18:10:00.000+00:00,feeder,06,L1 Current (RMS),A,21.8
922011,NORTHEND CLOSE G243,2024-01-27T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.62
922011,NORTHEND CLOSE G243,2024-01-27T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.59
922011,NORTHEND CLOSE G243,2024-01-27T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.03
922011,NORTHEND CLOSE G243,2024-01-27T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,29.03
922011,NORTHEND CLOSE G243,2024-01-27T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,25.13
922011,NORTHEND CLOSE G243,2024-01-27T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,30.39
922011,NORTHEND CLOSE G243,2024-01-27T18:10:00.000+00:00,feeder,05,N Current (RMS),A,32.0
922011,NORTHEND CLOSE G243,2024-01-27T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,117.3
922011,NORTHEND CLOSE G243,2024-01-27T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,103.1
922011,NORTHEND CLOSE G243,2024-01-27T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,123.2
922011,NORTHEND CLOSE G243,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.18
922011,NORTHEND CLOSE G243,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
922011,NORTHEND CLOSE G243,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.42
922011,NORTHEND CLOSE G243,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.8
922011,NORTHEND CLOSE G243,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.45
922011,NORTHEND CLOSE G243,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,21.03
922011,NORTHEND CLOSE G243,2024-01-27T18:10:00.000+00:00,feeder,04,N Current (RMS),A,35.5
922011,NORTHEND CLOSE G243,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.1
922011,NORTHEND CLOSE G243,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,84.2
922011,NORTHEND CLOSE G243,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,86.5
922011,NORTHEND CLOSE G243,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
922011,NORTHEND CLOSE G243,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
922011,NORTHEND CLOSE G243,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.08
922011,NORTHEND CLOSE G243,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.93
922011,NORTHEND CLOSE G243,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.85
922011,NORTHEND CLOSE G243,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,27.21
922011,NORTHEND CLOSE G243,2024-01-27T18:10:00.000+00:00,feeder,03,N Current (RMS),A,51.0
922011,NORTHEND CLOSE G243,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,40.6
922011,NORTHEND CLOSE G243,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,48.4
922011,NORTHEND CLOSE G243,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,112.3
922011,NORTHEND CLOSE G243,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
922011,NORTHEND CLOSE G243,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.45
922011,NORTHEND CLOSE G243,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
922011,NORTHEND CLOSE G243,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.3
922011,NORTHEND CLOSE G243,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.5
922011,NORTHEND CLOSE G243,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.43
922011,NORTHEND CLOSE G243,2024-01-27T18:10:00.000+00:00,feeder,02,N Current (RMS),A,31.7
922011,NORTHEND CLOSE G243,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,77.0
922011,NORTHEND CLOSE G243,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,79.5
922011,NORTHEND CLOSE G243,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,47.0
922011,NORTHEND CLOSE G243,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
922011,NORTHEND CLOSE G243,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.55
922011,NORTHEND CLOSE G243,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.35
922011,NORTHEND CLOSE G243,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.67
922011,NORTHEND CLOSE G243,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.72
922011,NORTHEND CLOSE G243,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.41
922011,NORTHEND CLOSE G243,2024-01-27T18:10:00.000+00:00,feeder,01,N Current (RMS),A,26.9
922011,NORTHEND CLOSE G243,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,24.5
922011,NORTHEND CLOSE G243,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,55.3
922011,NORTHEND CLOSE G243,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.3
922011,NORTHEND CLOSE G243,2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,11.5
922011,NORTHEND CLOSE G243,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
922011,NORTHEND CLOSE G243,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
922011,NORTHEND CLOSE G243,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
922011,NORTHEND CLOSE G243,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
922011,NORTHEND CLOSE G243,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
922011,NORTHEND CLOSE G243,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
922011,NORTHEND CLOSE G243,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
922011,NORTHEND CLOSE G243,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
922011,NORTHEND CLOSE G243,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
922011,NORTHEND CLOSE G243,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,77.98
922011,NORTHEND CLOSE G243,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,96.13
922011,NORTHEND CLOSE G243,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,97.67
922011,NORTHEND CLOSE G243,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,96.8
922011,NORTHEND CLOSE G243,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,319.4
922011,NORTHEND CLOSE G243,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,390.3
922011,NORTHEND CLOSE G243,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,396.2
922011,NORTHEND CLOSE G243,2024-01-27T18:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.22
922011,NORTHEND CLOSE G243,2024-01-27T18:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.23
922011,NORTHEND CLOSE G243,2024-01-27T18:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.8
922011,NORTHEND CLOSE G243,2024-01-27T18:00:00.000+00:00,feeder,06,L3 Active Power,kW,7.74
922011,NORTHEND CLOSE G243,2024-01-27T18:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.67
922011,NORTHEND CLOSE G243,2024-01-27T18:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.11
922011,NORTHEND CLOSE G243,2024-01-27T18:00:00.000+00:00,feeder,06,N Current (RMS),A,13.8
922011,NORTHEND CLOSE G243,2024-01-27T18:00:00.000+00:00,feeder,06,L3 Current (RMS),A,33.7
922011,NORTHEND CLOSE G243,2024-01-27T18:00:00.000+00:00,feeder,06,L2 Current (RMS),A,24.1
922011,NORTHEND CLOSE G243,2024-01-27T18:00:00.000+00:00,feeder,06,L1 Current (RMS),A,22.0
922011,NORTHEND CLOSE G243,2024-01-27T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.51
922011,NORTHEND CLOSE G243,2024-01-27T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.15
922011,NORTHEND CLOSE G243,2024-01-27T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.25
922011,NORTHEND CLOSE G243,2024-01-27T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,32.11
922011,NORTHEND CLOSE G243,2024-01-27T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,24.67
922011,NORTHEND CLOSE G243,2024-01-27T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,33.32
922011,NORTHEND CLOSE G243,2024-01-27T18:00:00.000+00:00,feeder,05,N Current (RMS),A,40.6
922011,NORTHEND CLOSE G243,2024-01-27T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,132.1
922011,NORTHEND CLOSE G243,2024-01-27T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,101.1
922011,NORTHEND CLOSE G243,2024-01-27T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,135.4
922011,NORTHEND CLOSE G243,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.33
922011,NORTHEND CLOSE G243,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
922011,NORTHEND CLOSE G243,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.28
922011,NORTHEND CLOSE G243,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.26
922011,NORTHEND CLOSE G243,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,22.38
922011,NORTHEND CLOSE G243,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,25.75
922011,NORTHEND CLOSE G243,2024-01-27T18:00:00.000+00:00,feeder,04,N Current (RMS),A,42.2
922011,NORTHEND CLOSE G243,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.4
922011,NORTHEND CLOSE G243,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,91.4
922011,NORTHEND CLOSE G243,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,105.9
922011,NORTHEND CLOSE G243,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
922011,NORTHEND CLOSE G243,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
922011,NORTHEND CLOSE G243,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
922011,NORTHEND CLOSE G243,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.55
922011,NORTHEND CLOSE G243,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.34
922011,NORTHEND CLOSE G243,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,27.65
922011,NORTHEND CLOSE G243,2024-01-27T18:00:00.000+00:00,feeder,03,N Current (RMS),A,53.8
922011,NORTHEND CLOSE G243,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,39.2
922011,NORTHEND CLOSE G243,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,42.2
922011,NORTHEND CLOSE G243,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,114.4
922011,NORTHEND CLOSE G243,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
922011,NORTHEND CLOSE G243,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.41
922011,NORTHEND CLOSE G243,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
922011,NORTHEND CLOSE G243,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,22.1
922011,NORTHEND CLOSE G243,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.45
