Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922011,NORTHEND CLOSE G243,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.73
922011,NORTHEND CLOSE G243,2024-01-27T18:00:00.000+00:00,feeder,02,N Current (RMS),A,26.4
922011,NORTHEND CLOSE G243,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,89.0
922011,NORTHEND CLOSE G243,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,71.9
922011,NORTHEND CLOSE G243,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,52.6
922011,NORTHEND CLOSE G243,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
922011,NORTHEND CLOSE G243,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.29
922011,NORTHEND CLOSE G243,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
922011,NORTHEND CLOSE G243,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.77
922011,NORTHEND CLOSE G243,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.62
922011,NORTHEND CLOSE G243,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.46
922011,NORTHEND CLOSE G243,2024-01-27T18:00:00.000+00:00,feeder,01,N Current (RMS),A,11.7
922011,NORTHEND CLOSE G243,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.5
922011,NORTHEND CLOSE G243,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.0
922011,NORTHEND CLOSE G243,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.4
922011,NORTHEND CLOSE G243,2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,11.6
922011,NORTHEND CLOSE G243,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
922011,NORTHEND CLOSE G243,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
922011,NORTHEND CLOSE G243,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
922011,NORTHEND CLOSE G243,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
922011,NORTHEND CLOSE G243,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
922011,NORTHEND CLOSE G243,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
922011,NORTHEND CLOSE G243,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
922011,NORTHEND CLOSE G243,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
922011,NORTHEND CLOSE G243,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
922011,NORTHEND CLOSE G243,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,82.53
922011,NORTHEND CLOSE G243,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,86.14
922011,NORTHEND CLOSE G243,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,108.03
922011,NORTHEND CLOSE G243,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,110.5
922011,NORTHEND CLOSE G243,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,337.4
922011,NORTHEND CLOSE G243,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,350.8
922011,NORTHEND CLOSE G243,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,440.9
922011,NORTHEND CLOSE G243,2024-01-27T17:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.53
922011,NORTHEND CLOSE G243,2024-01-27T17:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.71
922011,NORTHEND CLOSE G243,2024-01-27T17:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.73
922011,NORTHEND CLOSE G243,2024-01-27T17:50:00.000+00:00,feeder,06,L3 Active Power,kW,7.47
922011,NORTHEND CLOSE G243,2024-01-27T17:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.85
922011,NORTHEND CLOSE G243,2024-01-27T17:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.48
922011,NORTHEND CLOSE G243,2024-01-27T17:50:00.000+00:00,feeder,06,N Current (RMS),A,13.0
922011,NORTHEND CLOSE G243,2024-01-27T17:50:00.000+00:00,feeder,06,L3 Current (RMS),A,33.0
922011,NORTHEND CLOSE G243,2024-01-27T17:50:00.000+00:00,feeder,06,L2 Current (RMS),A,16.3
922011,NORTHEND CLOSE G243,2024-01-27T17:50:00.000+00:00,feeder,06,L1 Current (RMS),A,19.0
922011,NORTHEND CLOSE G243,2024-01-27T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.03
922011,NORTHEND CLOSE G243,2024-01-27T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.87
922011,NORTHEND CLOSE G243,2024-01-27T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
922011,NORTHEND CLOSE G243,2024-01-27T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,27.8
922011,NORTHEND CLOSE G243,2024-01-27T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,22.6
922011,NORTHEND CLOSE G243,2024-01-27T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,33.36
922011,NORTHEND CLOSE G243,2024-01-27T17:50:00.000+00:00,feeder,05,N Current (RMS),A,37.0
922011,NORTHEND CLOSE G243,2024-01-27T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,113.2
922011,NORTHEND CLOSE G243,2024-01-27T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,93.0
922011,NORTHEND CLOSE G243,2024-01-27T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,135.9
922011,NORTHEND CLOSE G243,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.86
922011,NORTHEND CLOSE G243,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
922011,NORTHEND CLOSE G243,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.28
922011,NORTHEND CLOSE G243,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.85
922011,NORTHEND CLOSE G243,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.71
922011,NORTHEND CLOSE G243,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,29.04
922011,NORTHEND CLOSE G243,2024-01-27T17:50:00.000+00:00,feeder,04,N Current (RMS),A,50.8
922011,NORTHEND CLOSE G243,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,27.7
922011,NORTHEND CLOSE G243,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,85.2
922011,NORTHEND CLOSE G243,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,119.2
922011,NORTHEND CLOSE G243,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
922011,NORTHEND CLOSE G243,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
922011,NORTHEND CLOSE G243,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
922011,NORTHEND CLOSE G243,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.99
922011,NORTHEND CLOSE G243,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.06
922011,NORTHEND CLOSE G243,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,25.49
922011,NORTHEND CLOSE G243,2024-01-27T17:50:00.000+00:00,feeder,03,N Current (RMS),A,48.0
922011,NORTHEND CLOSE G243,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,37.2
922011,NORTHEND CLOSE G243,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,41.3
922011,NORTHEND CLOSE G243,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,105.7
922011,NORTHEND CLOSE G243,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
922011,NORTHEND CLOSE G243,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
922011,NORTHEND CLOSE G243,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
922011,NORTHEND CLOSE G243,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.31
922011,NORTHEND CLOSE G243,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.42
922011,NORTHEND CLOSE G243,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.68
922011,NORTHEND CLOSE G243,2024-01-27T17:50:00.000+00:00,feeder,02,N Current (RMS),A,25.2
922011,NORTHEND CLOSE G243,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,84.2
922011,NORTHEND CLOSE G243,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,51.7
922011,NORTHEND CLOSE G243,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,47.9
922011,NORTHEND CLOSE G243,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
922011,NORTHEND CLOSE G243,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.16
922011,NORTHEND CLOSE G243,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
922011,NORTHEND CLOSE G243,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.49
922011,NORTHEND CLOSE G243,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.21
922011,NORTHEND CLOSE G243,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.47
922011,NORTHEND CLOSE G243,2024-01-27T17:50:00.000+00:00,feeder,01,N Current (RMS),A,7.7
922011,NORTHEND CLOSE G243,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.3
922011,NORTHEND CLOSE G243,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.7
922011,NORTHEND CLOSE G243,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.4
922011,NORTHEND CLOSE G243,2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,11.6
922011,NORTHEND CLOSE G243,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
922011,NORTHEND CLOSE G243,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
922011,NORTHEND CLOSE G243,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
922011,NORTHEND CLOSE G243,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
922011,NORTHEND CLOSE G243,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
922011,NORTHEND CLOSE G243,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
922011,NORTHEND CLOSE G243,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
922011,NORTHEND CLOSE G243,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
922011,NORTHEND CLOSE G243,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
922011,NORTHEND CLOSE G243,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,74.91
922011,NORTHEND CLOSE G243,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,73.86
922011,NORTHEND CLOSE G243,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,108.52
922011,NORTHEND CLOSE G243,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,121.4
922011,NORTHEND CLOSE G243,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,307.2
922011,NORTHEND CLOSE G243,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,303.0
922011,NORTHEND CLOSE G243,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,442.8
922011,NORTHEND CLOSE G243,2024-01-27T17:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.72
922011,NORTHEND CLOSE G243,2024-01-27T17:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.64
922011,NORTHEND CLOSE G243,2024-01-27T17:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.61
922011,NORTHEND CLOSE G243,2024-01-27T17:40:00.000+00:00,feeder,06,L3 Active Power,kW,7.51
922011,NORTHEND CLOSE G243,2024-01-27T17:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.39
922011,NORTHEND CLOSE G243,2024-01-27T17:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.67
922011,NORTHEND CLOSE G243,2024-01-27T17:40:00.000+00:00,feeder,06,N Current (RMS),A,12.9
922011,NORTHEND CLOSE G243,2024-01-27T17:40:00.000+00:00,feeder,06,L3 Current (RMS),A,33.3
922011,NORTHEND CLOSE G243,2024-01-27T17:40:00.000+00:00,feeder,06,L2 Current (RMS),A,22.3
922011,NORTHEND CLOSE G243,2024-01-27T17:40:00.000+00:00,feeder,06,L1 Current (RMS),A,19.6
922011,NORTHEND CLOSE G243,2024-01-27T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.62
922011,NORTHEND CLOSE G243,2024-01-27T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.14
922011,NORTHEND CLOSE G243,2024-01-27T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.45
922011,NORTHEND CLOSE G243,2024-01-27T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,33.0
922011,NORTHEND CLOSE G243,2024-01-27T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,21.76
922011,NORTHEND CLOSE G243,2024-01-27T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,33.46
922011,NORTHEND CLOSE G243,2024-01-27T17:40:00.000+00:00,feeder,05,N Current (RMS),A,43.3
922011,NORTHEND CLOSE G243,2024-01-27T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,134.2
922011,NORTHEND CLOSE G243,2024-01-27T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,90.3
922011,NORTHEND CLOSE G243,2024-01-27T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,136.4
922011,NORTHEND CLOSE G243,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.75
922011,NORTHEND CLOSE G243,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
922011,NORTHEND CLOSE G243,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.26
922011,NORTHEND CLOSE G243,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.66
922011,NORTHEND CLOSE G243,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.65
922011,NORTHEND CLOSE G243,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,29.17
922011,NORTHEND CLOSE G243,2024-01-27T17:40:00.000+00:00,feeder,04,N Current (RMS),A,51.1
922011,NORTHEND CLOSE G243,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.2
922011,NORTHEND CLOSE G243,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,85.0
922011,NORTHEND CLOSE G243,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,119.2
922011,NORTHEND CLOSE G243,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
922011,NORTHEND CLOSE G243,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
922011,NORTHEND CLOSE G243,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
922011,NORTHEND CLOSE G243,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.17
922011,NORTHEND CLOSE G243,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.94
922011,NORTHEND CLOSE G243,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,22.91
922011,NORTHEND CLOSE G243,2024-01-27T17:40:00.000+00:00,feeder,03,N Current (RMS),A,40.8
922011,NORTHEND CLOSE G243,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,41.8
922011,NORTHEND CLOSE G243,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,40.8
922011,NORTHEND CLOSE G243,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,95.4
922011,NORTHEND CLOSE G243,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
922011,NORTHEND CLOSE G243,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
922011,NORTHEND CLOSE G243,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
922011,NORTHEND CLOSE G243,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.96
922011,NORTHEND CLOSE G243,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.33
922011,NORTHEND CLOSE G243,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.1
922011,NORTHEND CLOSE G243,2024-01-27T17:40:00.000+00:00,feeder,02,N Current (RMS),A,19.2
922011,NORTHEND CLOSE G243,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,65.5
922011,NORTHEND CLOSE G243,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,59.5
922011,NORTHEND CLOSE G243,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.6
922011,NORTHEND CLOSE G243,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
922011,NORTHEND CLOSE G243,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.46
922011,NORTHEND CLOSE G243,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
922011,NORTHEND CLOSE G243,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.23
922011,NORTHEND CLOSE G243,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.94
922011,NORTHEND CLOSE G243,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.02
922011,NORTHEND CLOSE G243,2024-01-27T17:40:00.000+00:00,feeder,01,N Current (RMS),A,9.2
922011,NORTHEND CLOSE G243,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.2
922011,NORTHEND CLOSE G243,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.0
922011,NORTHEND CLOSE G243,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.7
922011,NORTHEND CLOSE G243,2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,11.7
922011,NORTHEND CLOSE G243,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
922011,NORTHEND CLOSE G243,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
922011,NORTHEND CLOSE G243,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
922011,NORTHEND CLOSE G243,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
922011,NORTHEND CLOSE G243,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
922011,NORTHEND CLOSE G243,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
922011,NORTHEND CLOSE G243,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
922011,NORTHEND CLOSE G243,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
922011,NORTHEND CLOSE G243,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
922011,NORTHEND CLOSE G243,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,76.53
922011,NORTHEND CLOSE G243,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,77.01
922011,NORTHEND CLOSE G243,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,104.34
922011,NORTHEND CLOSE G243,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,110.7
922011,NORTHEND CLOSE G243,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,313.2
922011,NORTHEND CLOSE G243,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,315.8
922011,NORTHEND CLOSE G243,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,425.6
922011,NORTHEND CLOSE G243,2024-01-27T17:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.86
922011,NORTHEND CLOSE G243,2024-01-27T17:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.24
922011,NORTHEND CLOSE G243,2024-01-27T17:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.6
922011,NORTHEND CLOSE G243,2024-01-27T17:30:00.000+00:00,feeder,06,L3 Active Power,kW,7.26
922011,NORTHEND CLOSE G243,2024-01-27T17:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.04
922011,NORTHEND CLOSE G243,2024-01-27T17:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.69
922011,NORTHEND CLOSE G243,2024-01-27T17:30:00.000+00:00,feeder,06,N Current (RMS),A,16.9
922011,NORTHEND CLOSE G243,2024-01-27T17:30:00.000+00:00,feeder,06,L3 Current (RMS),A,33.0
922011,NORTHEND CLOSE G243,2024-01-27T17:30:00.000+00:00,feeder,06,L2 Current (RMS),A,29.5
922011,NORTHEND CLOSE G243,2024-01-27T17:30:00.000+00:00,feeder,06,L1 Current (RMS),A,19.7
922011,NORTHEND CLOSE G243,2024-01-27T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.51
922011,NORTHEND CLOSE G243,2024-01-27T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.62
922011,NORTHEND CLOSE G243,2024-01-27T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.85
922011,NORTHEND CLOSE G243,2024-01-27T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,32.4
922011,NORTHEND CLOSE G243,2024-01-27T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,27.16
922011,NORTHEND CLOSE G243,2024-01-27T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,30.53
922011,NORTHEND CLOSE G243,2024-01-27T17:30:00.000+00:00,feeder,05,N Current (RMS),A,33.7
922011,NORTHEND CLOSE G243,2024-01-27T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,132.1
922011,NORTHEND CLOSE G243,2024-01-27T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,111.9
922011,NORTHEND CLOSE G243,2024-01-27T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,125.0
922011,NORTHEND CLOSE G243,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.87
922011,NORTHEND CLOSE G243,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
922011,NORTHEND CLOSE G243,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.75
922011,NORTHEND CLOSE G243,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.41
922011,NORTHEND CLOSE G243,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,21.27
922011,NORTHEND CLOSE G243,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,27.12
922011,NORTHEND CLOSE G243,2024-01-27T17:30:00.000+00:00,feeder,04,N Current (RMS),A,40.2
922011,NORTHEND CLOSE G243,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,37.9
922011,NORTHEND CLOSE G243,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,87.8
922011,NORTHEND CLOSE G243,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,110.7
922011,NORTHEND CLOSE G243,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
922011,NORTHEND CLOSE G243,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
922011,NORTHEND CLOSE G243,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
922011,NORTHEND CLOSE G243,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.98
922011,NORTHEND CLOSE G243,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.2
922011,NORTHEND CLOSE G243,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,20.06
922011,NORTHEND CLOSE G243,2024-01-27T17:30:00.000+00:00,feeder,03,N Current (RMS),A,28.2
922011,NORTHEND CLOSE G243,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,53.0
922011,NORTHEND CLOSE G243,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,41.9
922011,NORTHEND CLOSE G243,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,82.8
922011,NORTHEND CLOSE G243,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
922011,NORTHEND CLOSE G243,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.31
922011,NORTHEND CLOSE G243,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
922011,NORTHEND CLOSE G243,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,26.27
922011,NORTHEND CLOSE G243,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.75
922011,NORTHEND CLOSE G243,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.98
922011,NORTHEND CLOSE G243,2024-01-27T17:30:00.000+00:00,feeder,02,N Current (RMS),A,43.1
922011,NORTHEND CLOSE G243,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,107.3
922011,NORTHEND CLOSE G243,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,53.3
922011,NORTHEND CLOSE G243,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.0
922011,NORTHEND CLOSE G243,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
922011,NORTHEND CLOSE G243,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.85
922011,NORTHEND CLOSE G243,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
922011,NORTHEND CLOSE G243,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.68
922011,NORTHEND CLOSE G243,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.31
922011,NORTHEND CLOSE G243,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.49
922011,NORTHEND CLOSE G243,2024-01-27T17:30:00.000+00:00,feeder,01,N Current (RMS),A,24.6
922011,NORTHEND CLOSE G243,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.0
922011,NORTHEND CLOSE G243,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,54.2
922011,NORTHEND CLOSE G243,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.8
922011,NORTHEND CLOSE G243,2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,11.9
922011,NORTHEND CLOSE G243,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
922011,NORTHEND CLOSE G243,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
922011,NORTHEND CLOSE G243,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
922011,NORTHEND CLOSE G243,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
922011,NORTHEND CLOSE G243,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
922011,NORTHEND CLOSE G243,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
922011,NORTHEND CLOSE G243,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
922011,NORTHEND CLOSE G243,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
922011,NORTHEND CLOSE G243,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
922011,NORTHEND CLOSE G243,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,92.01
922011,NORTHEND CLOSE G243,2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,91.73
922011,NORTHEND CLOSE G243,2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,94.86
922011,NORTHEND CLOSE G243,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,83.1
922011,NORTHEND CLOSE G243,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,374.8
922011,NORTHEND CLOSE G243,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,375.2
922011,NORTHEND CLOSE G243,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,387.4
922011,NORTHEND CLOSE G243,2024-01-27T17:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.61
922011,NORTHEND CLOSE G243,2024-01-27T17:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.29
922011,NORTHEND CLOSE G243,2024-01-27T17:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.74
922011,NORTHEND CLOSE G243,2024-01-27T17:20:00.000+00:00,feeder,06,L3 Active Power,kW,8.95
922011,NORTHEND CLOSE G243,2024-01-27T17:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.62
922011,NORTHEND CLOSE G243,2024-01-27T17:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.15
922011,NORTHEND CLOSE G243,2024-01-27T17:20:00.000+00:00,feeder,06,N Current (RMS),A,19.1
922011,NORTHEND CLOSE G243,2024-01-27T17:20:00.000+00:00,feeder,06,L3 Current (RMS),A,39.7
922011,NORTHEND CLOSE G243,2024-01-27T17:20:00.000+00:00,feeder,06,L2 Current (RMS),A,27.8
922011,NORTHEND CLOSE G243,2024-01-27T17:20:00.000+00:00,feeder,06,L1 Current (RMS),A,22.0
922011,NORTHEND CLOSE G243,2024-01-27T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.84
922011,NORTHEND CLOSE G243,2024-01-27T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.72
922011,NORTHEND CLOSE G243,2024-01-27T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.44
922011,NORTHEND CLOSE G243,2024-01-27T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,34.16
922011,NORTHEND CLOSE G243,2024-01-27T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,24.97
922011,NORTHEND CLOSE G243,2024-01-27T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,31.51
922011,NORTHEND CLOSE G243,2024-01-27T17:20:00.000+00:00,feeder,05,N Current (RMS),A,38.7
922011,NORTHEND CLOSE G243,2024-01-27T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,139.2
922011,NORTHEND CLOSE G243,2024-01-27T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,103.1
922011,NORTHEND CLOSE G243,2024-01-27T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,129.5
922011,NORTHEND CLOSE G243,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.28
922011,NORTHEND CLOSE G243,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
922011,NORTHEND CLOSE G243,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.8
922011,NORTHEND CLOSE G243,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.32
922011,NORTHEND CLOSE G243,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,20.39
922011,NORTHEND CLOSE G243,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,26.11
922011,NORTHEND CLOSE G243,2024-01-27T17:20:00.000+00:00,feeder,04,N Current (RMS),A,45.3
922011,NORTHEND CLOSE G243,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.1
922011,NORTHEND CLOSE G243,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,84.6
922011,NORTHEND CLOSE G243,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,107.3
922011,NORTHEND CLOSE G243,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
922011,NORTHEND CLOSE G243,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
922011,NORTHEND CLOSE G243,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.61
922011,NORTHEND CLOSE G243,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.74
922011,NORTHEND CLOSE G243,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.37
922011,NORTHEND CLOSE G243,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,22.5
922011,NORTHEND CLOSE G243,2024-01-27T17:20:00.000+00:00,feeder,03,N Current (RMS),A,34.4
922011,NORTHEND CLOSE G243,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,52.1
922011,NORTHEND CLOSE G243,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,42.5
922011,NORTHEND CLOSE G243,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,92.9
922011,NORTHEND CLOSE G243,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.16
922011,NORTHEND CLOSE G243,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.63
922011,NORTHEND CLOSE G243,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
922011,NORTHEND CLOSE G243,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,24.22
922011,NORTHEND CLOSE G243,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.16
922011,NORTHEND CLOSE G243,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.19
922011,NORTHEND CLOSE G243,2024-01-27T17:20:00.000+00:00,feeder,02,N Current (RMS),A,36.0
922011,NORTHEND CLOSE G243,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,99.1
922011,NORTHEND CLOSE G243,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,55.0
922011,NORTHEND CLOSE G243,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,42.8
922011,NORTHEND CLOSE G243,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
922011,NORTHEND CLOSE G243,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.02
922011,NORTHEND CLOSE G243,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
922011,NORTHEND CLOSE G243,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.85
922011,NORTHEND CLOSE G243,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.1
922011,NORTHEND CLOSE G243,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.11
922011,NORTHEND CLOSE G243,2024-01-27T17:20:00.000+00:00,feeder,01,N Current (RMS),A,22.2
922011,NORTHEND CLOSE G243,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,42.5
922011,NORTHEND CLOSE G243,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,37.8
922011,NORTHEND CLOSE G243,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.6
922011,NORTHEND CLOSE G243,2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,12.0
922011,NORTHEND CLOSE G243,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
922011,NORTHEND CLOSE G243,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
922011,NORTHEND CLOSE G243,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
922011,NORTHEND CLOSE G243,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
922011,NORTHEND CLOSE G243,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
922011,NORTHEND CLOSE G243,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
922011,NORTHEND CLOSE G243,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
922011,NORTHEND CLOSE G243,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
922011,NORTHEND CLOSE G243,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
922011,NORTHEND CLOSE G243,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,95.24
922011,NORTHEND CLOSE G243,2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,83.61
922011,NORTHEND CLOSE G243,2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,100.59
922011,NORTHEND CLOSE G243,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,95.5
922011,NORTHEND CLOSE G243,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,388.2
922011,NORTHEND CLOSE G243,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,342.9
922011,NORTHEND CLOSE G243,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,410.9
922011,NORTHEND CLOSE G243,2024-01-27T17:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.59
922011,NORTHEND CLOSE G243,2024-01-27T17:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.14
922011,NORTHEND CLOSE G243,2024-01-27T17:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.88
922011,NORTHEND CLOSE G243,2024-01-27T17:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.68
922011,NORTHEND CLOSE G243,2024-01-27T17:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.95
922011,NORTHEND CLOSE G243,2024-01-27T17:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.43
922011,NORTHEND CLOSE G243,2024-01-27T17:10:00.000+00:00,feeder,06,N Current (RMS),A,18.4
922011,NORTHEND CLOSE G243,2024-01-27T17:10:00.000+00:00,feeder,06,L3 Current (RMS),A,30.5
922011,NORTHEND CLOSE G243,2024-01-27T17:10:00.000+00:00,feeder,06,L2 Current (RMS),A,20.4
922011,NORTHEND CLOSE G243,2024-01-27T17:10:00.000+00:00,feeder,06,L1 Current (RMS),A,42.2
922011,NORTHEND CLOSE G243,2024-01-27T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.15
922011,NORTHEND CLOSE G243,2024-01-27T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.37
922011,NORTHEND CLOSE G243,2024-01-27T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.41
922011,NORTHEND CLOSE G243,2024-01-27T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,32.88
922011,NORTHEND CLOSE G243,2024-01-27T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,25.22
922011,NORTHEND CLOSE G243,2024-01-27T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,28.0
922011,NORTHEND CLOSE G243,2024-01-27T17:10:00.000+00:00,feeder,05,N Current (RMS),A,35.8
922011,NORTHEND CLOSE G243,2024-01-27T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,133.6
922011,NORTHEND CLOSE G243,2024-01-27T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,104.0
922011,NORTHEND CLOSE G243,2024-01-27T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,114.4
922011,NORTHEND CLOSE G243,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.9
922011,NORTHEND CLOSE G243,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
922011,NORTHEND CLOSE G243,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.52
922011,NORTHEND CLOSE G243,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.68
922011,NORTHEND CLOSE G243,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,21.2
922011,NORTHEND CLOSE G243,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,23.78
922011,NORTHEND CLOSE G243,2024-01-27T17:10:00.000+00:00,feeder,04,N Current (RMS),A,44.0
922011,NORTHEND CLOSE G243,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,28.9
922011,NORTHEND CLOSE G243,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,89.1
922011,NORTHEND CLOSE G243,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,97.5
922011,NORTHEND CLOSE G243,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
922011,NORTHEND CLOSE G243,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
922011,NORTHEND CLOSE G243,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
922011,NORTHEND CLOSE G243,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.61
922011,NORTHEND CLOSE G243,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.78
922011,NORTHEND CLOSE G243,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.57
922011,NORTHEND CLOSE G243,2024-01-27T17:10:00.000+00:00,feeder,03,N Current (RMS),A,25.0
922011,NORTHEND CLOSE G243,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,51.3
922011,NORTHEND CLOSE G243,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,66.4
922011,NORTHEND CLOSE G243,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,73.0
922011,NORTHEND CLOSE G243,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
922011,NORTHEND CLOSE G243,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.53
922011,NORTHEND CLOSE G243,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
922011,NORTHEND CLOSE G243,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,20.02
922011,NORTHEND CLOSE G243,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.48
922011,NORTHEND CLOSE G243,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.47
922011,NORTHEND CLOSE G243,2024-01-27T17:10:00.000+00:00,feeder,02,N Current (RMS),A,34.6
922011,NORTHEND CLOSE G243,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,81.5
922011,NORTHEND CLOSE G243,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,80.8
922011,NORTHEND CLOSE G243,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.2
922011,NORTHEND CLOSE G243,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
922011,NORTHEND CLOSE G243,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.7
922011,NORTHEND CLOSE G243,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.14
922011,NORTHEND CLOSE G243,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.84
922011,NORTHEND CLOSE G243,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.46
922011,NORTHEND CLOSE G243,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.42
922011,NORTHEND CLOSE G243,2024-01-27T17:10:00.000+00:00,feeder,01,N Current (RMS),A,15.7
922011,NORTHEND CLOSE G243,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,41.5
922011,NORTHEND CLOSE G243,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.0
922011,NORTHEND CLOSE G243,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.8
922011,NORTHEND CLOSE G243,2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,12.1
922011,NORTHEND CLOSE G243,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
922011,NORTHEND CLOSE G243,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
922011,NORTHEND CLOSE G243,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
922011,NORTHEND CLOSE G243,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
922011,NORTHEND CLOSE G243,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
922011,NORTHEND CLOSE G243,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
922011,NORTHEND CLOSE G243,2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
922011,NORTHEND CLOSE G243,2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
922011,NORTHEND CLOSE G243,2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
922011,NORTHEND CLOSE G243,2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,87.72
922011,NORTHEND CLOSE G243,2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,91.1
922011,NORTHEND CLOSE G243,2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,94.66
922011,NORTHEND CLOSE G243,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,81.9
922011,NORTHEND CLOSE G243,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,358.0
922011,NORTHEND CLOSE G243,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,372.3
922011,NORTHEND CLOSE G243,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,385.9
922011,NORTHEND CLOSE G243,2024-01-27T17:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.83
922011,NORTHEND CLOSE G243,2024-01-27T17:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.27
922011,NORTHEND CLOSE G243,2024-01-27T17:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.26
922011,NORTHEND CLOSE G243,2024-01-27T17:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.22
922011,NORTHEND CLOSE G243,2024-01-27T17:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.49
922011,NORTHEND CLOSE G243,2024-01-27T17:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.35
922011,NORTHEND CLOSE G243,2024-01-27T17:00:00.000+00:00,feeder,06,N Current (RMS),A,13.2
922011,NORTHEND CLOSE G243,2024-01-27T17:00:00.000+00:00,feeder,06,L3 Current (RMS),A,29.1
922011,NORTHEND CLOSE G243,2024-01-27T17:00:00.000+00:00,feeder,06,L2 Current (RMS),A,18.6
922011,NORTHEND CLOSE G243,2024-01-27T17:00:00.000+00:00,feeder,06,L1 Current (RMS),A,18.9
922011,NORTHEND CLOSE G243,2024-01-27T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.03
922011,NORTHEND CLOSE G243,2024-01-27T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.72
922011,NORTHEND CLOSE G243,2024-01-27T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.52
922011,NORTHEND CLOSE G243,2024-01-27T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,33.2
922011,NORTHEND CLOSE G243,2024-01-27T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,27.46
922011,NORTHEND CLOSE G243,2024-01-27T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,26.59
922011,NORTHEND CLOSE G243,2024-01-27T17:00:00.000+00:00,feeder,05,N Current (RMS),A,33.4
922011,NORTHEND CLOSE G243,2024-01-27T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,134.9
922011,NORTHEND CLOSE G243,2024-01-27T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,112.5
922011,NORTHEND CLOSE G243,2024-01-27T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,108.8
922011,NORTHEND CLOSE G243,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.46
922011,NORTHEND CLOSE G243,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
922011,NORTHEND CLOSE G243,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.64
922011,NORTHEND CLOSE G243,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.63
922011,NORTHEND CLOSE G243,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,25.0
922011,NORTHEND CLOSE G243,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,26.39
922011,NORTHEND CLOSE G243,2024-01-27T17:00:00.000+00:00,feeder,04,N Current (RMS),A,50.5
922011,NORTHEND CLOSE G243,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.7
922011,NORTHEND CLOSE G243,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,105.2
922011,NORTHEND CLOSE G243,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,108.0
922011,NORTHEND CLOSE G243,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
922011,NORTHEND CLOSE G243,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
922011,NORTHEND CLOSE G243,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.41
922011,NORTHEND CLOSE G243,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.86
922011,NORTHEND CLOSE G243,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.52
922011,NORTHEND CLOSE G243,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,19.14
922011,NORTHEND CLOSE G243,2024-01-27T17:00:00.000+00:00,feeder,03,N Current (RMS),A,26.8
922011,NORTHEND CLOSE G243,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,53.3
922011,NORTHEND CLOSE G243,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,45.4
922011,NORTHEND CLOSE G243,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,78.3
922011,NORTHEND CLOSE G243,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
922011,NORTHEND CLOSE G243,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
922011,NORTHEND CLOSE G243,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
922011,NORTHEND CLOSE G243,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.18
922011,NORTHEND CLOSE G243,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.81
922011,NORTHEND CLOSE G243,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.43
922011,NORTHEND CLOSE G243,2024-01-27T17:00:00.000+00:00,feeder,02,N Current (RMS),A,26.1
922011,NORTHEND CLOSE G243,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,74.0
922011,NORTHEND CLOSE G243,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.4
922011,NORTHEND CLOSE G243,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.9
922011,NORTHEND CLOSE G243,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
922011,NORTHEND CLOSE G243,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.81
922011,NORTHEND CLOSE G243,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.13
922011,NORTHEND CLOSE G243,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.83
922011,NORTHEND CLOSE G243,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.43
922011,NORTHEND CLOSE G243,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.52
922011,NORTHEND CLOSE G243,2024-01-27T17:00:00.000+00:00,feeder,01,N Current (RMS),A,23.4
922011,NORTHEND CLOSE G243,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.8
922011,NORTHEND CLOSE G243,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.4
922011,NORTHEND CLOSE G243,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,55.4
922011,NORTHEND CLOSE G243,2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,12.2
922011,NORTHEND CLOSE G243,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
922011,NORTHEND CLOSE G243,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
922011,NORTHEND CLOSE G243,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
922011,NORTHEND CLOSE G243,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
922011,NORTHEND CLOSE G243,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
922011,NORTHEND CLOSE G243,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
922011,NORTHEND CLOSE G243,2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
922011,NORTHEND CLOSE G243,2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
922011,NORTHEND CLOSE G243,2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
922011,NORTHEND CLOSE G243,2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,81.91
922011,NORTHEND CLOSE G243,2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,83.7
922011,NORTHEND CLOSE G243,2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,97.42
922011,NORTHEND CLOSE G243,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,88.9
922011,NORTHEND CLOSE G243,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,335.1
922011,NORTHEND CLOSE G243,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,343.0
922011,NORTHEND CLOSE G243,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,398.1
922011,NORTHEND CLOSE G243,2024-01-27T16:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.46
922011,NORTHEND CLOSE G243,2024-01-27T16:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.17
922011,NORTHEND CLOSE G243,2024-01-27T16:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.8
922011,NORTHEND CLOSE G243,2024-01-27T16:50:00.000+00:00,feeder,06,L3 Active Power,kW,8.41
922011,NORTHEND CLOSE G243,2024-01-27T16:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.68
922011,NORTHEND CLOSE G243,2024-01-27T16:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.93
922011,NORTHEND CLOSE G243,2024-01-27T16:50:00.000+00:00,feeder,06,N Current (RMS),A,16.8
922011,NORTHEND CLOSE G243,2024-01-27T16:50:00.000+00:00,feeder,06,L3 Current (RMS),A,37.2
922011,NORTHEND CLOSE G243,2024-01-27T16:50:00.000+00:00,feeder,06,L2 Current (RMS),A,19.7
922011,NORTHEND CLOSE G243,2024-01-27T16:50:00.000+00:00,feeder,06,L1 Current (RMS),A,21.0
922011,NORTHEND CLOSE G243,2024-01-27T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.08
922011,NORTHEND CLOSE G243,2024-01-27T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.45
922011,NORTHEND CLOSE G243,2024-01-27T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.41
922011,NORTHEND CLOSE G243,2024-01-27T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,31.32
922011,NORTHEND CLOSE G243,2024-01-27T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,33.58
922011,NORTHEND CLOSE G243,2024-01-27T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,26.87
922011,NORTHEND CLOSE G243,2024-01-27T16:50:00.000+00:00,feeder,05,N Current (RMS),A,29.7
922011,NORTHEND CLOSE G243,2024-01-27T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,127.7
922011,NORTHEND CLOSE G243,2024-01-27T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,137.7
922011,NORTHEND CLOSE G243,2024-01-27T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,110.3
922011,NORTHEND CLOSE G243,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.79
922011,NORTHEND CLOSE G243,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
922011,NORTHEND CLOSE G243,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.09
922011,NORTHEND CLOSE G243,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.09
922011,NORTHEND CLOSE G243,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,33.72
922011,NORTHEND CLOSE G243,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,24.63
922011,NORTHEND CLOSE G243,2024-01-27T16:50:00.000+00:00,feeder,04,N Current (RMS),A,56.8
922011,NORTHEND CLOSE G243,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,33.3
