Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922011,NORTHEND CLOSE G243,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,139.5
922011,NORTHEND CLOSE G243,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,101.2
922011,NORTHEND CLOSE G243,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
922011,NORTHEND CLOSE G243,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
922011,NORTHEND CLOSE G243,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
922011,NORTHEND CLOSE G243,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.53
922011,NORTHEND CLOSE G243,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.71
922011,NORTHEND CLOSE G243,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,23.32
922011,NORTHEND CLOSE G243,2024-01-27T16:50:00.000+00:00,feeder,03,N Current (RMS),A,37.0
922011,NORTHEND CLOSE G243,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,47.6
922011,NORTHEND CLOSE G243,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,44.4
922011,NORTHEND CLOSE G243,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,95.6
922011,NORTHEND CLOSE G243,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
922011,NORTHEND CLOSE G243,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
922011,NORTHEND CLOSE G243,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
922011,NORTHEND CLOSE G243,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.93
922011,NORTHEND CLOSE G243,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.78
922011,NORTHEND CLOSE G243,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.54
922011,NORTHEND CLOSE G243,2024-01-27T16:50:00.000+00:00,feeder,02,N Current (RMS),A,25.5
922011,NORTHEND CLOSE G243,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,65.0
922011,NORTHEND CLOSE G243,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,61.7
922011,NORTHEND CLOSE G243,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.5
922011,NORTHEND CLOSE G243,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
922011,NORTHEND CLOSE G243,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.77
922011,NORTHEND CLOSE G243,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.36
922011,NORTHEND CLOSE G243,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.59
922011,NORTHEND CLOSE G243,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.48
922011,NORTHEND CLOSE G243,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.54
922011,NORTHEND CLOSE G243,2024-01-27T16:50:00.000+00:00,feeder,01,N Current (RMS),A,16.3
922011,NORTHEND CLOSE G243,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,40.8
922011,NORTHEND CLOSE G243,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.7
922011,NORTHEND CLOSE G243,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,36.5
922011,NORTHEND CLOSE G243,2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,12.3
922011,NORTHEND CLOSE G243,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
922011,NORTHEND CLOSE G243,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
922011,NORTHEND CLOSE G243,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
922011,NORTHEND CLOSE G243,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
922011,NORTHEND CLOSE G243,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
922011,NORTHEND CLOSE G243,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
922011,NORTHEND CLOSE G243,2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
922011,NORTHEND CLOSE G243,2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
922011,NORTHEND CLOSE G243,2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
922011,NORTHEND CLOSE G243,2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,82.86
922011,NORTHEND CLOSE G243,2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,104.96
922011,NORTHEND CLOSE G243,2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,96.82
922011,NORTHEND CLOSE G243,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,84.3
922011,NORTHEND CLOSE G243,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,338.9
922011,NORTHEND CLOSE G243,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,428.7
922011,NORTHEND CLOSE G243,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,395.0
922011,NORTHEND CLOSE G243,2024-01-27T16:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.45
922011,NORTHEND CLOSE G243,2024-01-27T16:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.08
922011,NORTHEND CLOSE G243,2024-01-27T16:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.94
922011,NORTHEND CLOSE G243,2024-01-27T16:40:00.000+00:00,feeder,06,L3 Active Power,kW,8.51
922011,NORTHEND CLOSE G243,2024-01-27T16:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.37
922011,NORTHEND CLOSE G243,2024-01-27T16:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.86
922011,NORTHEND CLOSE G243,2024-01-27T16:40:00.000+00:00,feeder,06,N Current (RMS),A,17.0
922011,NORTHEND CLOSE G243,2024-01-27T16:40:00.000+00:00,feeder,06,L3 Current (RMS),A,38.0
922011,NORTHEND CLOSE G243,2024-01-27T16:40:00.000+00:00,feeder,06,L2 Current (RMS),A,22.4
922011,NORTHEND CLOSE G243,2024-01-27T16:40:00.000+00:00,feeder,06,L1 Current (RMS),A,20.9
922011,NORTHEND CLOSE G243,2024-01-27T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.75
922011,NORTHEND CLOSE G243,2024-01-27T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.36
922011,NORTHEND CLOSE G243,2024-01-27T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.87
922011,NORTHEND CLOSE G243,2024-01-27T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,28.08
922011,NORTHEND CLOSE G243,2024-01-27T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,30.18
922011,NORTHEND CLOSE G243,2024-01-27T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,27.41
922011,NORTHEND CLOSE G243,2024-01-27T16:40:00.000+00:00,feeder,05,N Current (RMS),A,24.8
922011,NORTHEND CLOSE G243,2024-01-27T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,116.0
922011,NORTHEND CLOSE G243,2024-01-27T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,124.0
922011,NORTHEND CLOSE G243,2024-01-27T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,112.7
922011,NORTHEND CLOSE G243,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.31
922011,NORTHEND CLOSE G243,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
922011,NORTHEND CLOSE G243,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.71
922011,NORTHEND CLOSE G243,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.86
922011,NORTHEND CLOSE G243,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,22.98
922011,NORTHEND CLOSE G243,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,25.02
922011,NORTHEND CLOSE G243,2024-01-27T16:40:00.000+00:00,feeder,04,N Current (RMS),A,42.1
922011,NORTHEND CLOSE G243,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,33.2
922011,NORTHEND CLOSE G243,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,95.6
922011,NORTHEND CLOSE G243,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,103.9
922011,NORTHEND CLOSE G243,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
922011,NORTHEND CLOSE G243,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
922011,NORTHEND CLOSE G243,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
922011,NORTHEND CLOSE G243,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.42
922011,NORTHEND CLOSE G243,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.98
922011,NORTHEND CLOSE G243,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,19.87
922011,NORTHEND CLOSE G243,2024-01-27T16:40:00.000+00:00,feeder,03,N Current (RMS),A,29.2
922011,NORTHEND CLOSE G243,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,52.7
922011,NORTHEND CLOSE G243,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,41.2
922011,NORTHEND CLOSE G243,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,82.4
922011,NORTHEND CLOSE G243,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
922011,NORTHEND CLOSE G243,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.21
922011,NORTHEND CLOSE G243,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
922011,NORTHEND CLOSE G243,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.19
922011,NORTHEND CLOSE G243,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.6
922011,NORTHEND CLOSE G243,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.82
922011,NORTHEND CLOSE G243,2024-01-27T16:40:00.000+00:00,feeder,02,N Current (RMS),A,24.9
922011,NORTHEND CLOSE G243,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,58.9
922011,NORTHEND CLOSE G243,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,60.8
922011,NORTHEND CLOSE G243,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.0
922011,NORTHEND CLOSE G243,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
922011,NORTHEND CLOSE G243,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.78
922011,NORTHEND CLOSE G243,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.51
922011,NORTHEND CLOSE G243,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.54
922011,NORTHEND CLOSE G243,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.15
922011,NORTHEND CLOSE G243,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.56
922011,NORTHEND CLOSE G243,2024-01-27T16:40:00.000+00:00,feeder,01,N Current (RMS),A,19.1
922011,NORTHEND CLOSE G243,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,24.3
922011,NORTHEND CLOSE G243,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,46.1
922011,NORTHEND CLOSE G243,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.7
922011,NORTHEND CLOSE G243,2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,12.3
922011,NORTHEND CLOSE G243,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
922011,NORTHEND CLOSE G243,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
922011,NORTHEND CLOSE G243,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
922011,NORTHEND CLOSE G243,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
922011,NORTHEND CLOSE G243,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
922011,NORTHEND CLOSE G243,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
922011,NORTHEND CLOSE G243,2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
922011,NORTHEND CLOSE G243,2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
922011,NORTHEND CLOSE G243,2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
922011,NORTHEND CLOSE G243,2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,75.61
922011,NORTHEND CLOSE G243,2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,94.27
922011,NORTHEND CLOSE G243,2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,89.55
922011,NORTHEND CLOSE G243,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,83.1
922011,NORTHEND CLOSE G243,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,311.8
922011,NORTHEND CLOSE G243,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,386.3
922011,NORTHEND CLOSE G243,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,367.7
922011,NORTHEND CLOSE G243,2024-01-27T16:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.71
922011,NORTHEND CLOSE G243,2024-01-27T16:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.56
922011,NORTHEND CLOSE G243,2024-01-27T16:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.79
922011,NORTHEND CLOSE G243,2024-01-27T16:30:00.000+00:00,feeder,06,L3 Active Power,kW,7.97
922011,NORTHEND CLOSE G243,2024-01-27T16:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.68
922011,NORTHEND CLOSE G243,2024-01-27T16:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.19
922011,NORTHEND CLOSE G243,2024-01-27T16:30:00.000+00:00,feeder,06,N Current (RMS),A,18.1
922011,NORTHEND CLOSE G243,2024-01-27T16:30:00.000+00:00,feeder,06,L3 Current (RMS),A,36.8
922011,NORTHEND CLOSE G243,2024-01-27T16:30:00.000+00:00,feeder,06,L2 Current (RMS),A,24.4
922011,NORTHEND CLOSE G243,2024-01-27T16:30:00.000+00:00,feeder,06,L1 Current (RMS),A,18.3
922011,NORTHEND CLOSE G243,2024-01-27T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.52
922011,NORTHEND CLOSE G243,2024-01-27T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.09
922011,NORTHEND CLOSE G243,2024-01-27T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.67
922011,NORTHEND CLOSE G243,2024-01-27T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,31.57
922011,NORTHEND CLOSE G243,2024-01-27T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,28.77
922011,NORTHEND CLOSE G243,2024-01-27T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,28.29
922011,NORTHEND CLOSE G243,2024-01-27T16:30:00.000+00:00,feeder,05,N Current (RMS),A,29.0
922011,NORTHEND CLOSE G243,2024-01-27T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,129.6
922011,NORTHEND CLOSE G243,2024-01-27T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,119.8
922011,NORTHEND CLOSE G243,2024-01-27T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,116.8
922011,NORTHEND CLOSE G243,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.66
922011,NORTHEND CLOSE G243,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
922011,NORTHEND CLOSE G243,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.54
922011,NORTHEND CLOSE G243,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.16
922011,NORTHEND CLOSE G243,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,28.6
922011,NORTHEND CLOSE G243,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,33.24
922011,NORTHEND CLOSE G243,2024-01-27T16:30:00.000+00:00,feeder,04,N Current (RMS),A,57.4
922011,NORTHEND CLOSE G243,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,30.5
922011,NORTHEND CLOSE G243,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,117.8
922011,NORTHEND CLOSE G243,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,136.1
922011,NORTHEND CLOSE G243,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
922011,NORTHEND CLOSE G243,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
922011,NORTHEND CLOSE G243,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.38
922011,NORTHEND CLOSE G243,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.89
922011,NORTHEND CLOSE G243,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.67
922011,NORTHEND CLOSE G243,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,21.96
922011,NORTHEND CLOSE G243,2024-01-27T16:30:00.000+00:00,feeder,03,N Current (RMS),A,33.4
922011,NORTHEND CLOSE G243,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,40.9
922011,NORTHEND CLOSE G243,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,54.9
922011,NORTHEND CLOSE G243,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,90.4
922011,NORTHEND CLOSE G243,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
922011,NORTHEND CLOSE G243,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.64
922011,NORTHEND CLOSE G243,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
922011,NORTHEND CLOSE G243,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,21.5
922011,NORTHEND CLOSE G243,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.11
922011,NORTHEND CLOSE G243,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.03
922011,NORTHEND CLOSE G243,2024-01-27T16:30:00.000+00:00,feeder,02,N Current (RMS),A,32.8
922011,NORTHEND CLOSE G243,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,89.0
922011,NORTHEND CLOSE G243,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,54.8
922011,NORTHEND CLOSE G243,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.4
922011,NORTHEND CLOSE G243,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
922011,NORTHEND CLOSE G243,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.44
922011,NORTHEND CLOSE G243,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.37
922011,NORTHEND CLOSE G243,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.07
922011,NORTHEND CLOSE G243,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.62
922011,NORTHEND CLOSE G243,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.33
922011,NORTHEND CLOSE G243,2024-01-27T16:30:00.000+00:00,feeder,01,N Current (RMS),A,17.5
922011,NORTHEND CLOSE G243,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.0
922011,NORTHEND CLOSE G243,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,40.0
922011,NORTHEND CLOSE G243,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.6
922011,NORTHEND CLOSE G243,2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,12.3
922011,NORTHEND CLOSE G243,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
922011,NORTHEND CLOSE G243,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
922011,NORTHEND CLOSE G243,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
922011,NORTHEND CLOSE G243,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
922011,NORTHEND CLOSE G243,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
922011,NORTHEND CLOSE G243,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
922011,NORTHEND CLOSE G243,2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
922011,NORTHEND CLOSE G243,2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
922011,NORTHEND CLOSE G243,2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
922011,NORTHEND CLOSE G243,2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,82.16
922011,NORTHEND CLOSE G243,2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,98.46
922011,NORTHEND CLOSE G243,2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,101.05
922011,NORTHEND CLOSE G243,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,84.2
922011,NORTHEND CLOSE G243,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,338.3
922011,NORTHEND CLOSE G243,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,404.9
922011,NORTHEND CLOSE G243,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,413.8
922011,NORTHEND CLOSE G243,2024-01-27T16:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.52
922011,NORTHEND CLOSE G243,2024-01-27T16:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.8
922011,NORTHEND CLOSE G243,2024-01-27T16:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.98
922011,NORTHEND CLOSE G243,2024-01-27T16:20:00.000+00:00,feeder,06,L3 Active Power,kW,7.23
922011,NORTHEND CLOSE G243,2024-01-27T16:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.48
922011,NORTHEND CLOSE G243,2024-01-27T16:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.64
922011,NORTHEND CLOSE G243,2024-01-27T16:20:00.000+00:00,feeder,06,N Current (RMS),A,17.5
922011,NORTHEND CLOSE G243,2024-01-27T16:20:00.000+00:00,feeder,06,L3 Current (RMS),A,33.5
922011,NORTHEND CLOSE G243,2024-01-27T16:20:00.000+00:00,feeder,06,L2 Current (RMS),A,28.1
922011,NORTHEND CLOSE G243,2024-01-27T16:20:00.000+00:00,feeder,06,L1 Current (RMS),A,16.9
922011,NORTHEND CLOSE G243,2024-01-27T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.46
922011,NORTHEND CLOSE G243,2024-01-27T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.6
922011,NORTHEND CLOSE G243,2024-01-27T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.5
922011,NORTHEND CLOSE G243,2024-01-27T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,36.15
922011,NORTHEND CLOSE G243,2024-01-27T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,21.04
922011,NORTHEND CLOSE G243,2024-01-27T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,29.99
922011,NORTHEND CLOSE G243,2024-01-27T16:20:00.000+00:00,feeder,05,N Current (RMS),A,45.9
922011,NORTHEND CLOSE G243,2024-01-27T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,147.0
922011,NORTHEND CLOSE G243,2024-01-27T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,87.4
922011,NORTHEND CLOSE G243,2024-01-27T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,123.1
922011,NORTHEND CLOSE G243,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.46
922011,NORTHEND CLOSE G243,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
922011,NORTHEND CLOSE G243,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.07
922011,NORTHEND CLOSE G243,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.37
922011,NORTHEND CLOSE G243,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,32.45
922011,NORTHEND CLOSE G243,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,23.97
922011,NORTHEND CLOSE G243,2024-01-27T16:20:00.000+00:00,feeder,04,N Current (RMS),A,51.1
922011,NORTHEND CLOSE G243,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,33.4
922011,NORTHEND CLOSE G243,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,133.0
922011,NORTHEND CLOSE G243,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,100.9
922011,NORTHEND CLOSE G243,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
922011,NORTHEND CLOSE G243,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
922011,NORTHEND CLOSE G243,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.68
922011,NORTHEND CLOSE G243,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.51
922011,NORTHEND CLOSE G243,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.72
922011,NORTHEND CLOSE G243,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,19.97
922011,NORTHEND CLOSE G243,2024-01-27T16:20:00.000+00:00,feeder,03,N Current (RMS),A,30.0
922011,NORTHEND CLOSE G243,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,47.5
922011,NORTHEND CLOSE G243,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,36.3
922011,NORTHEND CLOSE G243,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,81.9
922011,NORTHEND CLOSE G243,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
922011,NORTHEND CLOSE G243,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.36
922011,NORTHEND CLOSE G243,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
922011,NORTHEND CLOSE G243,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.94
922011,NORTHEND CLOSE G243,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.36
922011,NORTHEND CLOSE G243,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.1
922011,NORTHEND CLOSE G243,2024-01-27T16:20:00.000+00:00,feeder,02,N Current (RMS),A,24.7
922011,NORTHEND CLOSE G243,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,69.6
922011,NORTHEND CLOSE G243,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,43.6
922011,NORTHEND CLOSE G243,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,37.9
922011,NORTHEND CLOSE G243,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
922011,NORTHEND CLOSE G243,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.49
922011,NORTHEND CLOSE G243,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
922011,NORTHEND CLOSE G243,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.91
922011,NORTHEND CLOSE G243,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.82
922011,NORTHEND CLOSE G243,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.09
922011,NORTHEND CLOSE G243,2024-01-27T16:20:00.000+00:00,feeder,01,N Current (RMS),A,13.4
922011,NORTHEND CLOSE G243,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,25.8
922011,NORTHEND CLOSE G243,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.3
922011,NORTHEND CLOSE G243,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.0
922011,NORTHEND CLOSE G243,2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,12.4
922011,NORTHEND CLOSE G243,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
922011,NORTHEND CLOSE G243,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
922011,NORTHEND CLOSE G243,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
922011,NORTHEND CLOSE G243,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
922011,NORTHEND CLOSE G243,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
922011,NORTHEND CLOSE G243,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
922011,NORTHEND CLOSE G243,2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
922011,NORTHEND CLOSE G243,2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
922011,NORTHEND CLOSE G243,2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
922011,NORTHEND CLOSE G243,2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,84.11
922011,NORTHEND CLOSE G243,2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,84.88
922011,NORTHEND CLOSE G243,2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,88.76
922011,NORTHEND CLOSE G243,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,76.5
922011,NORTHEND CLOSE G243,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,345.3
922011,NORTHEND CLOSE G243,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,347.8
922011,NORTHEND CLOSE G243,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,363.9
922011,NORTHEND CLOSE G243,2024-01-27T16:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.89
922011,NORTHEND CLOSE G243,2024-01-27T16:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.12
922011,NORTHEND CLOSE G243,2024-01-27T16:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.67
922011,NORTHEND CLOSE G243,2024-01-27T16:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.76
922011,NORTHEND CLOSE G243,2024-01-27T16:10:00.000+00:00,feeder,06,L2 Active Power,kW,9.33
922011,NORTHEND CLOSE G243,2024-01-27T16:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.52
922011,NORTHEND CLOSE G243,2024-01-27T16:10:00.000+00:00,feeder,06,N Current (RMS),A,26.7
922011,NORTHEND CLOSE G243,2024-01-27T16:10:00.000+00:00,feeder,06,L3 Current (RMS),A,31.7
922011,NORTHEND CLOSE G243,2024-01-27T16:10:00.000+00:00,feeder,06,L2 Current (RMS),A,42.3
922011,NORTHEND CLOSE G243,2024-01-27T16:10:00.000+00:00,feeder,06,L1 Current (RMS),A,16.4
922011,NORTHEND CLOSE G243,2024-01-27T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.02
922011,NORTHEND CLOSE G243,2024-01-27T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.98
922011,NORTHEND CLOSE G243,2024-01-27T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.3
922011,NORTHEND CLOSE G243,2024-01-27T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,30.06
922011,NORTHEND CLOSE G243,2024-01-27T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,18.71
922011,NORTHEND CLOSE G243,2024-01-27T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,31.05
922011,NORTHEND CLOSE G243,2024-01-27T16:10:00.000+00:00,feeder,05,N Current (RMS),A,44.3
922011,NORTHEND CLOSE G243,2024-01-27T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,123.3
922011,NORTHEND CLOSE G243,2024-01-27T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,77.8
922011,NORTHEND CLOSE G243,2024-01-27T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,127.6
922011,NORTHEND CLOSE G243,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.7
922011,NORTHEND CLOSE G243,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
922011,NORTHEND CLOSE G243,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.85
922011,NORTHEND CLOSE G243,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.86
922011,NORTHEND CLOSE G243,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,19.68
922011,NORTHEND CLOSE G243,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.66
922011,NORTHEND CLOSE G243,2024-01-27T16:10:00.000+00:00,feeder,04,N Current (RMS),A,34.1
922011,NORTHEND CLOSE G243,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,40.0
922011,NORTHEND CLOSE G243,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,84.2
922011,NORTHEND CLOSE G243,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,80.9
922011,NORTHEND CLOSE G243,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
922011,NORTHEND CLOSE G243,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
922011,NORTHEND CLOSE G243,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
922011,NORTHEND CLOSE G243,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.7
922011,NORTHEND CLOSE G243,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.83
922011,NORTHEND CLOSE G243,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,26.76
922011,NORTHEND CLOSE G243,2024-01-27T16:10:00.000+00:00,feeder,03,N Current (RMS),A,53.4
922011,NORTHEND CLOSE G243,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,40.8
922011,NORTHEND CLOSE G243,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.3
922011,NORTHEND CLOSE G243,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,111.1
922011,NORTHEND CLOSE G243,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
922011,NORTHEND CLOSE G243,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
922011,NORTHEND CLOSE G243,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
922011,NORTHEND CLOSE G243,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.74
922011,NORTHEND CLOSE G243,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.44
922011,NORTHEND CLOSE G243,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.73
922011,NORTHEND CLOSE G243,2024-01-27T16:10:00.000+00:00,feeder,02,N Current (RMS),A,26.4
922011,NORTHEND CLOSE G243,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,73.5
922011,NORTHEND CLOSE G243,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.0
922011,NORTHEND CLOSE G243,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.5
922011,NORTHEND CLOSE G243,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
922011,NORTHEND CLOSE G243,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.21
922011,NORTHEND CLOSE G243,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
922011,NORTHEND CLOSE G243,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.92
922011,NORTHEND CLOSE G243,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.72
922011,NORTHEND CLOSE G243,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.5
922011,NORTHEND CLOSE G243,2024-01-27T16:10:00.000+00:00,feeder,01,N Current (RMS),A,10.0
922011,NORTHEND CLOSE G243,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,25.4
922011,NORTHEND CLOSE G243,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.6
922011,NORTHEND CLOSE G243,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.5
922011,NORTHEND CLOSE G243,2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,12.5
922011,NORTHEND CLOSE G243,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
922011,NORTHEND CLOSE G243,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
922011,NORTHEND CLOSE G243,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
922011,NORTHEND CLOSE G243,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
922011,NORTHEND CLOSE G243,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
922011,NORTHEND CLOSE G243,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
922011,NORTHEND CLOSE G243,2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
922011,NORTHEND CLOSE G243,2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
922011,NORTHEND CLOSE G243,2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
922011,NORTHEND CLOSE G243,2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,79.03
922011,NORTHEND CLOSE G243,2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,68.71
922011,NORTHEND CLOSE G243,2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,93.22
922011,NORTHEND CLOSE G243,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,97.6
922011,NORTHEND CLOSE G243,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,325.6
922011,NORTHEND CLOSE G243,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,284.2
922011,NORTHEND CLOSE G243,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,383.1
922011,NORTHEND CLOSE G243,2024-01-27T16:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.7
922011,NORTHEND CLOSE G243,2024-01-27T16:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.09
922011,NORTHEND CLOSE G243,2024-01-27T16:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.81
922011,NORTHEND CLOSE G243,2024-01-27T16:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.54
922011,NORTHEND CLOSE G243,2024-01-27T16:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.31
922011,NORTHEND CLOSE G243,2024-01-27T16:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.25
922011,NORTHEND CLOSE G243,2024-01-27T16:00:00.000+00:00,feeder,06,N Current (RMS),A,19.1
922011,NORTHEND CLOSE G243,2024-01-27T16:00:00.000+00:00,feeder,06,L3 Current (RMS),A,30.4
922011,NORTHEND CLOSE G243,2024-01-27T16:00:00.000+00:00,feeder,06,L2 Current (RMS),A,22.9
922011,NORTHEND CLOSE G243,2024-01-27T16:00:00.000+00:00,feeder,06,L1 Current (RMS),A,10.6
922011,NORTHEND CLOSE G243,2024-01-27T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.02
922011,NORTHEND CLOSE G243,2024-01-27T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.67
922011,NORTHEND CLOSE G243,2024-01-27T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.29
922011,NORTHEND CLOSE G243,2024-01-27T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,18.56
922011,NORTHEND CLOSE G243,2024-01-27T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,24.06
922011,NORTHEND CLOSE G243,2024-01-27T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,29.95
922011,NORTHEND CLOSE G243,2024-01-27T16:00:00.000+00:00,feeder,05,N Current (RMS),A,32.1
922011,NORTHEND CLOSE G243,2024-01-27T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,76.5
922011,NORTHEND CLOSE G243,2024-01-27T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,98.6
922011,NORTHEND CLOSE G243,2024-01-27T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,122.4
922011,NORTHEND CLOSE G243,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.86
922011,NORTHEND CLOSE G243,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
922011,NORTHEND CLOSE G243,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.76
922011,NORTHEND CLOSE G243,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.31
922011,NORTHEND CLOSE G243,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.35
922011,NORTHEND CLOSE G243,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.07
922011,NORTHEND CLOSE G243,2024-01-27T16:00:00.000+00:00,feeder,04,N Current (RMS),A,25.6
922011,NORTHEND CLOSE G243,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,41.0
922011,NORTHEND CLOSE G243,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,76.6
922011,NORTHEND CLOSE G243,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,78.9
922011,NORTHEND CLOSE G243,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
922011,NORTHEND CLOSE G243,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
922011,NORTHEND CLOSE G243,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
922011,NORTHEND CLOSE G243,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.38
922011,NORTHEND CLOSE G243,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.23
922011,NORTHEND CLOSE G243,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,29.8
922011,NORTHEND CLOSE G243,2024-01-27T16:00:00.000+00:00,feeder,03,N Current (RMS),A,58.0
922011,NORTHEND CLOSE G243,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,43.1
922011,NORTHEND CLOSE G243,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,33.7
922011,NORTHEND CLOSE G243,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,121.1
922011,NORTHEND CLOSE G243,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
922011,NORTHEND CLOSE G243,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
922011,NORTHEND CLOSE G243,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
922011,NORTHEND CLOSE G243,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.23
922011,NORTHEND CLOSE G243,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.11
922011,NORTHEND CLOSE G243,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.72
922011,NORTHEND CLOSE G243,2024-01-27T16:00:00.000+00:00,feeder,02,N Current (RMS),A,28.8
922011,NORTHEND CLOSE G243,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,63.5
922011,NORTHEND CLOSE G243,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,64.7
922011,NORTHEND CLOSE G243,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.5
922011,NORTHEND CLOSE G243,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
922011,NORTHEND CLOSE G243,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.09
922011,NORTHEND CLOSE G243,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.24
922011,NORTHEND CLOSE G243,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.99
922011,NORTHEND CLOSE G243,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.63
922011,NORTHEND CLOSE G243,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.55
922011,NORTHEND CLOSE G243,2024-01-27T16:00:00.000+00:00,feeder,01,N Current (RMS),A,23.9
922011,NORTHEND CLOSE G243,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,37.3
922011,NORTHEND CLOSE G243,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.5
922011,NORTHEND CLOSE G243,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,47.0
922011,NORTHEND CLOSE G243,2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,12.5
922011,NORTHEND CLOSE G243,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
922011,NORTHEND CLOSE G243,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
922011,NORTHEND CLOSE G243,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
922011,NORTHEND CLOSE G243,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
922011,NORTHEND CLOSE G243,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
922011,NORTHEND CLOSE G243,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
922011,NORTHEND CLOSE G243,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
922011,NORTHEND CLOSE G243,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
922011,NORTHEND CLOSE G243,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
922011,NORTHEND CLOSE G243,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,69.01
922011,NORTHEND CLOSE G243,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,73.7
922011,NORTHEND CLOSE G243,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,99.34
922011,NORTHEND CLOSE G243,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,102.1
922011,NORTHEND CLOSE G243,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,284.5
922011,NORTHEND CLOSE G243,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,302.4
922011,NORTHEND CLOSE G243,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,405.2
922011,NORTHEND CLOSE G243,2024-01-27T15:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.85
922011,NORTHEND CLOSE G243,2024-01-27T15:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.26
922011,NORTHEND CLOSE G243,2024-01-27T15:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.63
922011,NORTHEND CLOSE G243,2024-01-27T15:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.35
922011,NORTHEND CLOSE G243,2024-01-27T15:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.39
922011,NORTHEND CLOSE G243,2024-01-27T15:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.25
922011,NORTHEND CLOSE G243,2024-01-27T15:50:00.000+00:00,feeder,06,N Current (RMS),A,18.0
922011,NORTHEND CLOSE G243,2024-01-27T15:50:00.000+00:00,feeder,06,L3 Current (RMS),A,26.1
922011,NORTHEND CLOSE G243,2024-01-27T15:50:00.000+00:00,feeder,06,L2 Current (RMS),A,22.7
922011,NORTHEND CLOSE G243,2024-01-27T15:50:00.000+00:00,feeder,06,L1 Current (RMS),A,10.4
922011,NORTHEND CLOSE G243,2024-01-27T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.96
922011,NORTHEND CLOSE G243,2024-01-27T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.74
922011,NORTHEND CLOSE G243,2024-01-27T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.79
922011,NORTHEND CLOSE G243,2024-01-27T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,23.42
922011,NORTHEND CLOSE G243,2024-01-27T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,26.02
922011,NORTHEND CLOSE G243,2024-01-27T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,31.31
922011,NORTHEND CLOSE G243,2024-01-27T15:50:00.000+00:00,feeder,05,N Current (RMS),A,31.1
922011,NORTHEND CLOSE G243,2024-01-27T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,95.6
922011,NORTHEND CLOSE G243,2024-01-27T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,107.4
922011,NORTHEND CLOSE G243,2024-01-27T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,128.1
922011,NORTHEND CLOSE G243,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.07
922011,NORTHEND CLOSE G243,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
922011,NORTHEND CLOSE G243,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.65
922011,NORTHEND CLOSE G243,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.55
922011,NORTHEND CLOSE G243,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.85
922011,NORTHEND CLOSE G243,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,22.65
922011,NORTHEND CLOSE G243,2024-01-27T15:50:00.000+00:00,feeder,04,N Current (RMS),A,32.3
922011,NORTHEND CLOSE G243,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,38.2
922011,NORTHEND CLOSE G243,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,70.0
922011,NORTHEND CLOSE G243,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,93.3
922011,NORTHEND CLOSE G243,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.7
922011,NORTHEND CLOSE G243,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
922011,NORTHEND CLOSE G243,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
922011,NORTHEND CLOSE G243,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.91
922011,NORTHEND CLOSE G243,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.43
922011,NORTHEND CLOSE G243,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,21.15
922011,NORTHEND CLOSE G243,2024-01-27T15:50:00.000+00:00,feeder,03,N Current (RMS),A,38.3
922011,NORTHEND CLOSE G243,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,42.0
922011,NORTHEND CLOSE G243,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,35.2
922011,NORTHEND CLOSE G243,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,88.8
922011,NORTHEND CLOSE G243,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
922011,NORTHEND CLOSE G243,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.27
922011,NORTHEND CLOSE G243,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
922011,NORTHEND CLOSE G243,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,30.61
922011,NORTHEND CLOSE G243,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.16
922011,NORTHEND CLOSE G243,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.46
922011,NORTHEND CLOSE G243,2024-01-27T15:50:00.000+00:00,feeder,02,N Current (RMS),A,62.8
922011,NORTHEND CLOSE G243,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,125.5
922011,NORTHEND CLOSE G243,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,59.6
922011,NORTHEND CLOSE G243,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.4
922011,NORTHEND CLOSE G243,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
922011,NORTHEND CLOSE G243,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.29
922011,NORTHEND CLOSE G243,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
922011,NORTHEND CLOSE G243,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.47
922011,NORTHEND CLOSE G243,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.28
922011,NORTHEND CLOSE G243,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.67
922011,NORTHEND CLOSE G243,2024-01-27T15:50:00.000+00:00,feeder,01,N Current (RMS),A,14.1
922011,NORTHEND CLOSE G243,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,35.3
922011,NORTHEND CLOSE G243,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.0
922011,NORTHEND CLOSE G243,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.7
922011,NORTHEND CLOSE G243,2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,12.5
922011,NORTHEND CLOSE G243,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
922011,NORTHEND CLOSE G243,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
922011,NORTHEND CLOSE G243,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
922011,NORTHEND CLOSE G243,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
922011,NORTHEND CLOSE G243,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
922011,NORTHEND CLOSE G243,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
922011,NORTHEND CLOSE G243,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
922011,NORTHEND CLOSE G243,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
922011,NORTHEND CLOSE G243,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
922011,NORTHEND CLOSE G243,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,86.31
922011,NORTHEND CLOSE G243,2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,74.14
922011,NORTHEND CLOSE G243,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,89.48
922011,NORTHEND CLOSE G243,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,92.2
922011,NORTHEND CLOSE G243,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,352.9
922011,NORTHEND CLOSE G243,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,303.6
922011,NORTHEND CLOSE G243,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,364.5
922011,NORTHEND CLOSE G243,2024-01-27T15:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.95
922011,NORTHEND CLOSE G243,2024-01-27T15:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.73
922011,NORTHEND CLOSE G243,2024-01-27T15:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.02
922011,NORTHEND CLOSE G243,2024-01-27T15:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.75
922011,NORTHEND CLOSE G243,2024-01-27T15:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.32
922011,NORTHEND CLOSE G243,2024-01-27T15:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.86
922011,NORTHEND CLOSE G243,2024-01-27T15:40:00.000+00:00,feeder,06,N Current (RMS),A,15.6
922011,NORTHEND CLOSE G243,2024-01-27T15:40:00.000+00:00,feeder,06,L3 Current (RMS),A,24.4
922011,NORTHEND CLOSE G243,2024-01-27T15:40:00.000+00:00,feeder,06,L2 Current (RMS),A,18.9
922011,NORTHEND CLOSE G243,2024-01-27T15:40:00.000+00:00,feeder,06,L1 Current (RMS),A,9.7
922011,NORTHEND CLOSE G243,2024-01-27T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.96
