Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922011,NORTHEND CLOSE G243,2024-01-27T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.53
922011,NORTHEND CLOSE G243,2024-01-27T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.32
922011,NORTHEND CLOSE G243,2024-01-27T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,22.46
922011,NORTHEND CLOSE G243,2024-01-27T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,23.29
922011,NORTHEND CLOSE G243,2024-01-27T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,36.93
922011,NORTHEND CLOSE G243,2024-01-27T15:40:00.000+00:00,feeder,05,N Current (RMS),A,46.6
922011,NORTHEND CLOSE G243,2024-01-27T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,91.7
922011,NORTHEND CLOSE G243,2024-01-27T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,96.0
922011,NORTHEND CLOSE G243,2024-01-27T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,150.9
922011,NORTHEND CLOSE G243,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.8
922011,NORTHEND CLOSE G243,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
922011,NORTHEND CLOSE G243,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
922011,NORTHEND CLOSE G243,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.62
922011,NORTHEND CLOSE G243,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.55
922011,NORTHEND CLOSE G243,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,24.6
922011,NORTHEND CLOSE G243,2024-01-27T15:40:00.000+00:00,feeder,04,N Current (RMS),A,40.3
922011,NORTHEND CLOSE G243,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.1
922011,NORTHEND CLOSE G243,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,77.1
922011,NORTHEND CLOSE G243,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,100.5
922011,NORTHEND CLOSE G243,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
922011,NORTHEND CLOSE G243,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
922011,NORTHEND CLOSE G243,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
922011,NORTHEND CLOSE G243,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.75
922011,NORTHEND CLOSE G243,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.56
922011,NORTHEND CLOSE G243,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,20.24
922011,NORTHEND CLOSE G243,2024-01-27T15:40:00.000+00:00,feeder,03,N Current (RMS),A,37.2
922011,NORTHEND CLOSE G243,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.7
922011,NORTHEND CLOSE G243,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.6
922011,NORTHEND CLOSE G243,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,83.0
922011,NORTHEND CLOSE G243,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
922011,NORTHEND CLOSE G243,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
922011,NORTHEND CLOSE G243,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
922011,NORTHEND CLOSE G243,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,20.47
922011,NORTHEND CLOSE G243,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.19
922011,NORTHEND CLOSE G243,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.84
922011,NORTHEND CLOSE G243,2024-01-27T15:40:00.000+00:00,feeder,02,N Current (RMS),A,34.8
922011,NORTHEND CLOSE G243,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,84.8
922011,NORTHEND CLOSE G243,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,46.8
922011,NORTHEND CLOSE G243,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.3
922011,NORTHEND CLOSE G243,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
922011,NORTHEND CLOSE G243,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
922011,NORTHEND CLOSE G243,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
922011,NORTHEND CLOSE G243,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.57
922011,NORTHEND CLOSE G243,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.55
922011,NORTHEND CLOSE G243,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.02
922011,NORTHEND CLOSE G243,2024-01-27T15:40:00.000+00:00,feeder,01,N Current (RMS),A,11.6
922011,NORTHEND CLOSE G243,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.4
922011,NORTHEND CLOSE G243,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.2
922011,NORTHEND CLOSE G243,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.2
922011,NORTHEND CLOSE G243,2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,12.5
922011,NORTHEND CLOSE G243,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
922011,NORTHEND CLOSE G243,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
922011,NORTHEND CLOSE G243,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
922011,NORTHEND CLOSE G243,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
922011,NORTHEND CLOSE G243,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
922011,NORTHEND CLOSE G243,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
922011,NORTHEND CLOSE G243,2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
922011,NORTHEND CLOSE G243,2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
922011,NORTHEND CLOSE G243,2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
922011,NORTHEND CLOSE G243,2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,68.63
922011,NORTHEND CLOSE G243,2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,66.45
922011,NORTHEND CLOSE G243,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,98.48
922011,NORTHEND CLOSE G243,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,108.3
922011,NORTHEND CLOSE G243,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,282.9
922011,NORTHEND CLOSE G243,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,273.2
922011,NORTHEND CLOSE G243,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,401.1
922011,NORTHEND CLOSE G243,2024-01-27T15:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.04
922011,NORTHEND CLOSE G243,2024-01-27T15:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.82
922011,NORTHEND CLOSE G243,2024-01-27T15:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.8
922011,NORTHEND CLOSE G243,2024-01-27T15:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.1
922011,NORTHEND CLOSE G243,2024-01-27T15:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.62
922011,NORTHEND CLOSE G243,2024-01-27T15:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.86
922011,NORTHEND CLOSE G243,2024-01-27T15:30:00.000+00:00,feeder,06,N Current (RMS),A,18.9
922011,NORTHEND CLOSE G243,2024-01-27T15:30:00.000+00:00,feeder,06,L3 Current (RMS),A,22.7
922011,NORTHEND CLOSE G243,2024-01-27T15:30:00.000+00:00,feeder,06,L2 Current (RMS),A,24.7
922011,NORTHEND CLOSE G243,2024-01-27T15:30:00.000+00:00,feeder,06,L1 Current (RMS),A,9.4
922011,NORTHEND CLOSE G243,2024-01-27T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.19
922011,NORTHEND CLOSE G243,2024-01-27T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.1
922011,NORTHEND CLOSE G243,2024-01-27T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.21
922011,NORTHEND CLOSE G243,2024-01-27T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,28.97
922011,NORTHEND CLOSE G243,2024-01-27T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,25.18
922011,NORTHEND CLOSE G243,2024-01-27T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,33.5
922011,NORTHEND CLOSE G243,2024-01-27T15:30:00.000+00:00,feeder,05,N Current (RMS),A,36.7
922011,NORTHEND CLOSE G243,2024-01-27T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,117.7
922011,NORTHEND CLOSE G243,2024-01-27T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,103.2
922011,NORTHEND CLOSE G243,2024-01-27T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,137.5
922011,NORTHEND CLOSE G243,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.06
922011,NORTHEND CLOSE G243,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
922011,NORTHEND CLOSE G243,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.15
922011,NORTHEND CLOSE G243,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.55
922011,NORTHEND CLOSE G243,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.91
922011,NORTHEND CLOSE G243,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,21.34
922011,NORTHEND CLOSE G243,2024-01-27T15:30:00.000+00:00,feeder,04,N Current (RMS),A,37.4
922011,NORTHEND CLOSE G243,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,29.5
922011,NORTHEND CLOSE G243,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,74.6
922011,NORTHEND CLOSE G243,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,88.5
922011,NORTHEND CLOSE G243,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
922011,NORTHEND CLOSE G243,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
922011,NORTHEND CLOSE G243,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
922011,NORTHEND CLOSE G243,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.05
922011,NORTHEND CLOSE G243,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.94
922011,NORTHEND CLOSE G243,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.61
922011,NORTHEND CLOSE G243,2024-01-27T15:30:00.000+00:00,feeder,03,N Current (RMS),A,31.1
922011,NORTHEND CLOSE G243,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.8
922011,NORTHEND CLOSE G243,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.8
922011,NORTHEND CLOSE G243,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,72.1
922011,NORTHEND CLOSE G243,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
922011,NORTHEND CLOSE G243,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
922011,NORTHEND CLOSE G243,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
922011,NORTHEND CLOSE G243,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.14
922011,NORTHEND CLOSE G243,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.03
922011,NORTHEND CLOSE G243,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.56
922011,NORTHEND CLOSE G243,2024-01-27T15:30:00.000+00:00,feeder,02,N Current (RMS),A,22.5
922011,NORTHEND CLOSE G243,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,58.7
922011,NORTHEND CLOSE G243,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.2
922011,NORTHEND CLOSE G243,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,39.6
922011,NORTHEND CLOSE G243,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
922011,NORTHEND CLOSE G243,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.21
922011,NORTHEND CLOSE G243,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
922011,NORTHEND CLOSE G243,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.95
922011,NORTHEND CLOSE G243,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.46
922011,NORTHEND CLOSE G243,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.59
922011,NORTHEND CLOSE G243,2024-01-27T15:30:00.000+00:00,feeder,01,N Current (RMS),A,13.0
922011,NORTHEND CLOSE G243,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.2
922011,NORTHEND CLOSE G243,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.8
922011,NORTHEND CLOSE G243,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.6
922011,NORTHEND CLOSE G243,2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,12.4
922011,NORTHEND CLOSE G243,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
922011,NORTHEND CLOSE G243,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
922011,NORTHEND CLOSE G243,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
922011,NORTHEND CLOSE G243,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
922011,NORTHEND CLOSE G243,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
922011,NORTHEND CLOSE G243,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
922011,NORTHEND CLOSE G243,2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
922011,NORTHEND CLOSE G243,2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
922011,NORTHEND CLOSE G243,2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
922011,NORTHEND CLOSE G243,2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,67.76
922011,NORTHEND CLOSE G243,2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,65.14
922011,NORTHEND CLOSE G243,2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,88.46
922011,NORTHEND CLOSE G243,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,99.2
922011,NORTHEND CLOSE G243,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,278.7
922011,NORTHEND CLOSE G243,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,267.8
922011,NORTHEND CLOSE G243,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,361.9
922011,NORTHEND CLOSE G243,2024-01-27T15:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.9
922011,NORTHEND CLOSE G243,2024-01-27T15:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.5
922011,NORTHEND CLOSE G243,2024-01-27T15:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.84
922011,NORTHEND CLOSE G243,2024-01-27T15:20:00.000+00:00,feeder,06,L3 Active Power,kW,7.29
922011,NORTHEND CLOSE G243,2024-01-27T15:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.46
922011,NORTHEND CLOSE G243,2024-01-27T15:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.49
922011,NORTHEND CLOSE G243,2024-01-27T15:20:00.000+00:00,feeder,06,N Current (RMS),A,20.3
922011,NORTHEND CLOSE G243,2024-01-27T15:20:00.000+00:00,feeder,06,L3 Current (RMS),A,33.9
922011,NORTHEND CLOSE G243,2024-01-27T15:20:00.000+00:00,feeder,06,L2 Current (RMS),A,23.2
922011,NORTHEND CLOSE G243,2024-01-27T15:20:00.000+00:00,feeder,06,L1 Current (RMS),A,12.8
922011,NORTHEND CLOSE G243,2024-01-27T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.84
922011,NORTHEND CLOSE G243,2024-01-27T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.75
922011,NORTHEND CLOSE G243,2024-01-27T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.17
922011,NORTHEND CLOSE G243,2024-01-27T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,27.72
922011,NORTHEND CLOSE G243,2024-01-27T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,25.02
922011,NORTHEND CLOSE G243,2024-01-27T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,36.33
922011,NORTHEND CLOSE G243,2024-01-27T15:20:00.000+00:00,feeder,05,N Current (RMS),A,39.6
922011,NORTHEND CLOSE G243,2024-01-27T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,112.6
922011,NORTHEND CLOSE G243,2024-01-27T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,102.8
922011,NORTHEND CLOSE G243,2024-01-27T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,148.7
922011,NORTHEND CLOSE G243,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.7
922011,NORTHEND CLOSE G243,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
922011,NORTHEND CLOSE G243,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.42
922011,NORTHEND CLOSE G243,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.35
922011,NORTHEND CLOSE G243,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.21
922011,NORTHEND CLOSE G243,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,22.77
922011,NORTHEND CLOSE G243,2024-01-27T15:20:00.000+00:00,feeder,04,N Current (RMS),A,39.6
922011,NORTHEND CLOSE G243,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.1
922011,NORTHEND CLOSE G243,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,75.7
922011,NORTHEND CLOSE G243,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,93.7
922011,NORTHEND CLOSE G243,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
922011,NORTHEND CLOSE G243,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
922011,NORTHEND CLOSE G243,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.18
922011,NORTHEND CLOSE G243,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.77
922011,NORTHEND CLOSE G243,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.94
922011,NORTHEND CLOSE G243,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.38
922011,NORTHEND CLOSE G243,2024-01-27T15:20:00.000+00:00,feeder,03,N Current (RMS),A,31.0
922011,NORTHEND CLOSE G243,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.5
922011,NORTHEND CLOSE G243,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.7
922011,NORTHEND CLOSE G243,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,72.7
922011,NORTHEND CLOSE G243,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
922011,NORTHEND CLOSE G243,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
922011,NORTHEND CLOSE G243,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
922011,NORTHEND CLOSE G243,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.82
922011,NORTHEND CLOSE G243,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.16
922011,NORTHEND CLOSE G243,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.55
922011,NORTHEND CLOSE G243,2024-01-27T15:20:00.000+00:00,feeder,02,N Current (RMS),A,15.3
922011,NORTHEND CLOSE G243,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,41.1
922011,NORTHEND CLOSE G243,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,50.5
922011,NORTHEND CLOSE G243,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.8
922011,NORTHEND CLOSE G243,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
922011,NORTHEND CLOSE G243,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.4
922011,NORTHEND CLOSE G243,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
922011,NORTHEND CLOSE G243,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.5
922011,NORTHEND CLOSE G243,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.25
922011,NORTHEND CLOSE G243,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.44
922011,NORTHEND CLOSE G243,2024-01-27T15:20:00.000+00:00,feeder,01,N Current (RMS),A,21.2
922011,NORTHEND CLOSE G243,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,35.4
922011,NORTHEND CLOSE G243,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.2
922011,NORTHEND CLOSE G243,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,41.6
922011,NORTHEND CLOSE G243,2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,12.4
922011,NORTHEND CLOSE G243,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
922011,NORTHEND CLOSE G243,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
922011,NORTHEND CLOSE G243,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
922011,NORTHEND CLOSE G243,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
922011,NORTHEND CLOSE G243,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
922011,NORTHEND CLOSE G243,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
922011,NORTHEND CLOSE G243,2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
922011,NORTHEND CLOSE G243,2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
922011,NORTHEND CLOSE G243,2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
922011,NORTHEND CLOSE G243,2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,66.44
922011,NORTHEND CLOSE G243,2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,70.05
922011,NORTHEND CLOSE G243,2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,96.97
922011,NORTHEND CLOSE G243,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,102.0
922011,NORTHEND CLOSE G243,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,273.6
922011,NORTHEND CLOSE G243,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,286.7
922011,NORTHEND CLOSE G243,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,395.0
922011,NORTHEND CLOSE G243,2024-01-27T15:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.01
922011,NORTHEND CLOSE G243,2024-01-27T15:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.13
922011,NORTHEND CLOSE G243,2024-01-27T15:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.47
922011,NORTHEND CLOSE G243,2024-01-27T15:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.41
922011,NORTHEND CLOSE G243,2024-01-27T15:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.32
922011,NORTHEND CLOSE G243,2024-01-27T15:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.32
922011,NORTHEND CLOSE G243,2024-01-27T15:10:00.000+00:00,feeder,06,N Current (RMS),A,20.6
922011,NORTHEND CLOSE G243,2024-01-27T15:10:00.000+00:00,feeder,06,L3 Current (RMS),A,27.4
922011,NORTHEND CLOSE G243,2024-01-27T15:10:00.000+00:00,feeder,06,L2 Current (RMS),A,28.2
922011,NORTHEND CLOSE G243,2024-01-27T15:10:00.000+00:00,feeder,06,L1 Current (RMS),A,15.1
922011,NORTHEND CLOSE G243,2024-01-27T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.13
922011,NORTHEND CLOSE G243,2024-01-27T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.77
922011,NORTHEND CLOSE G243,2024-01-27T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.8
922011,NORTHEND CLOSE G243,2024-01-27T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,23.77
922011,NORTHEND CLOSE G243,2024-01-27T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,26.27
922011,NORTHEND CLOSE G243,2024-01-27T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,32.44
922011,NORTHEND CLOSE G243,2024-01-27T15:10:00.000+00:00,feeder,05,N Current (RMS),A,31.3
922011,NORTHEND CLOSE G243,2024-01-27T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,97.7
922011,NORTHEND CLOSE G243,2024-01-27T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,107.7
922011,NORTHEND CLOSE G243,2024-01-27T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,132.1
922011,NORTHEND CLOSE G243,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.39
922011,NORTHEND CLOSE G243,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
922011,NORTHEND CLOSE G243,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.16
922011,NORTHEND CLOSE G243,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.72
922011,NORTHEND CLOSE G243,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.79
922011,NORTHEND CLOSE G243,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.68
922011,NORTHEND CLOSE G243,2024-01-27T15:10:00.000+00:00,feeder,04,N Current (RMS),A,30.1
922011,NORTHEND CLOSE G243,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,31.7
922011,NORTHEND CLOSE G243,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,68.1
922011,NORTHEND CLOSE G243,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,74.0
922011,NORTHEND CLOSE G243,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
922011,NORTHEND CLOSE G243,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
922011,NORTHEND CLOSE G243,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
922011,NORTHEND CLOSE G243,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.47
922011,NORTHEND CLOSE G243,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.12
922011,NORTHEND CLOSE G243,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,18.59
922011,NORTHEND CLOSE G243,2024-01-27T15:10:00.000+00:00,feeder,03,N Current (RMS),A,32.9
922011,NORTHEND CLOSE G243,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,47.7
922011,NORTHEND CLOSE G243,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.4
922011,NORTHEND CLOSE G243,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,77.6
922011,NORTHEND CLOSE G243,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
922011,NORTHEND CLOSE G243,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.2
922011,NORTHEND CLOSE G243,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
922011,NORTHEND CLOSE G243,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.67
922011,NORTHEND CLOSE G243,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.17
922011,NORTHEND CLOSE G243,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.77
922011,NORTHEND CLOSE G243,2024-01-27T15:10:00.000+00:00,feeder,02,N Current (RMS),A,16.7
922011,NORTHEND CLOSE G243,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,48.2
922011,NORTHEND CLOSE G243,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.6
922011,NORTHEND CLOSE G243,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.9
922011,NORTHEND CLOSE G243,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
922011,NORTHEND CLOSE G243,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.76
922011,NORTHEND CLOSE G243,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
922011,NORTHEND CLOSE G243,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.46
922011,NORTHEND CLOSE G243,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.67
922011,NORTHEND CLOSE G243,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.74
922011,NORTHEND CLOSE G243,2024-01-27T15:10:00.000+00:00,feeder,01,N Current (RMS),A,21.4
922011,NORTHEND CLOSE G243,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,29.2
922011,NORTHEND CLOSE G243,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.1
922011,NORTHEND CLOSE G243,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,46.7
922011,NORTHEND CLOSE G243,2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,12.3
922011,NORTHEND CLOSE G243,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
922011,NORTHEND CLOSE G243,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
922011,NORTHEND CLOSE G243,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
922011,NORTHEND CLOSE G243,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
922011,NORTHEND CLOSE G243,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
922011,NORTHEND CLOSE G243,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
922011,NORTHEND CLOSE G243,2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
922011,NORTHEND CLOSE G243,2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
922011,NORTHEND CLOSE G243,2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
922011,NORTHEND CLOSE G243,2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,65.49
922011,NORTHEND CLOSE G243,2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,66.35
922011,NORTHEND CLOSE G243,2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,91.54
922011,NORTHEND CLOSE G243,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,100.4
922011,NORTHEND CLOSE G243,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,270.9
922011,NORTHEND CLOSE G243,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,273.8
922011,NORTHEND CLOSE G243,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,373.7
922011,NORTHEND CLOSE G243,2024-01-27T15:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.03
922011,NORTHEND CLOSE G243,2024-01-27T15:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.58
922011,NORTHEND CLOSE G243,2024-01-27T15:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.77
922011,NORTHEND CLOSE G243,2024-01-27T15:00:00.000+00:00,feeder,06,L3 Active Power,kW,7.35
922011,NORTHEND CLOSE G243,2024-01-27T15:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.54
922011,NORTHEND CLOSE G243,2024-01-27T15:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.53
922011,NORTHEND CLOSE G243,2024-01-27T15:00:00.000+00:00,feeder,06,N Current (RMS),A,27.6
922011,NORTHEND CLOSE G243,2024-01-27T15:00:00.000+00:00,feeder,06,L3 Current (RMS),A,34.4
922011,NORTHEND CLOSE G243,2024-01-27T15:00:00.000+00:00,feeder,06,L2 Current (RMS),A,28.1
922011,NORTHEND CLOSE G243,2024-01-27T15:00:00.000+00:00,feeder,06,L1 Current (RMS),A,8.3
922011,NORTHEND CLOSE G243,2024-01-27T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.03
922011,NORTHEND CLOSE G243,2024-01-27T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.3
922011,NORTHEND CLOSE G243,2024-01-27T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.16
922011,NORTHEND CLOSE G243,2024-01-27T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,24.0
922011,NORTHEND CLOSE G243,2024-01-27T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,26.27
922011,NORTHEND CLOSE G243,2024-01-27T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,35.31
922011,NORTHEND CLOSE G243,2024-01-27T15:00:00.000+00:00,feeder,05,N Current (RMS),A,36.6
922011,NORTHEND CLOSE G243,2024-01-27T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,98.4
922011,NORTHEND CLOSE G243,2024-01-27T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,109.1
922011,NORTHEND CLOSE G243,2024-01-27T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,143.8
922011,NORTHEND CLOSE G243,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.11
922011,NORTHEND CLOSE G243,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
922011,NORTHEND CLOSE G243,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.04
922011,NORTHEND CLOSE G243,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.91
922011,NORTHEND CLOSE G243,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.01
922011,NORTHEND CLOSE G243,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.27
922011,NORTHEND CLOSE G243,2024-01-27T15:00:00.000+00:00,feeder,04,N Current (RMS),A,23.6
922011,NORTHEND CLOSE G243,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.3
922011,NORTHEND CLOSE G243,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,62.6
922011,NORTHEND CLOSE G243,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,64.6
922011,NORTHEND CLOSE G243,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
922011,NORTHEND CLOSE G243,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
922011,NORTHEND CLOSE G243,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
922011,NORTHEND CLOSE G243,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.41
922011,NORTHEND CLOSE G243,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.67
922011,NORTHEND CLOSE G243,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,20.84
922011,NORTHEND CLOSE G243,2024-01-27T15:00:00.000+00:00,feeder,03,N Current (RMS),A,34.3
922011,NORTHEND CLOSE G243,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.9
922011,NORTHEND CLOSE G243,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,62.8
922011,NORTHEND CLOSE G243,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,85.2
922011,NORTHEND CLOSE G243,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
922011,NORTHEND CLOSE G243,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
922011,NORTHEND CLOSE G243,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
922011,NORTHEND CLOSE G243,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.0
922011,NORTHEND CLOSE G243,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.85
922011,NORTHEND CLOSE G243,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.89
922011,NORTHEND CLOSE G243,2024-01-27T15:00:00.000+00:00,feeder,02,N Current (RMS),A,31.8
922011,NORTHEND CLOSE G243,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,67.4
922011,NORTHEND CLOSE G243,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.5
922011,NORTHEND CLOSE G243,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.5
922011,NORTHEND CLOSE G243,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
922011,NORTHEND CLOSE G243,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.35
922011,NORTHEND CLOSE G243,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
922011,NORTHEND CLOSE G243,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.61
922011,NORTHEND CLOSE G243,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.44
922011,NORTHEND CLOSE G243,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.19
922011,NORTHEND CLOSE G243,2024-01-27T15:00:00.000+00:00,feeder,01,N Current (RMS),A,8.7
922011,NORTHEND CLOSE G243,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.6
922011,NORTHEND CLOSE G243,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.9
922011,NORTHEND CLOSE G243,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.0
922011,NORTHEND CLOSE G243,2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,12.2
922011,NORTHEND CLOSE G243,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
922011,NORTHEND CLOSE G243,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
922011,NORTHEND CLOSE G243,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
922011,NORTHEND CLOSE G243,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
922011,NORTHEND CLOSE G243,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
922011,NORTHEND CLOSE G243,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
922011,NORTHEND CLOSE G243,2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
922011,NORTHEND CLOSE G243,2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
922011,NORTHEND CLOSE G243,2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
922011,NORTHEND CLOSE G243,2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,67.27
922011,NORTHEND CLOSE G243,2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,70.78
922011,NORTHEND CLOSE G243,2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,82.03
922011,NORTHEND CLOSE G243,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,81.3
922011,NORTHEND CLOSE G243,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,278.7
922011,NORTHEND CLOSE G243,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,291.0
922011,NORTHEND CLOSE G243,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,335.9
922011,NORTHEND CLOSE G243,2024-01-27T14:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.17
922011,NORTHEND CLOSE G243,2024-01-27T14:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.31
922011,NORTHEND CLOSE G243,2024-01-27T14:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.68
922011,NORTHEND CLOSE G243,2024-01-27T14:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.47
922011,NORTHEND CLOSE G243,2024-01-27T14:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.46
922011,NORTHEND CLOSE G243,2024-01-27T14:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.58
922011,NORTHEND CLOSE G243,2024-01-27T14:50:00.000+00:00,feeder,06,N Current (RMS),A,22.8
922011,NORTHEND CLOSE G243,2024-01-27T14:50:00.000+00:00,feeder,06,L3 Current (RMS),A,24.4
922011,NORTHEND CLOSE G243,2024-01-27T14:50:00.000+00:00,feeder,06,L2 Current (RMS),A,24.0
922011,NORTHEND CLOSE G243,2024-01-27T14:50:00.000+00:00,feeder,06,L1 Current (RMS),A,8.5
922011,NORTHEND CLOSE G243,2024-01-27T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.88
922011,NORTHEND CLOSE G243,2024-01-27T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.07
922011,NORTHEND CLOSE G243,2024-01-27T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.75
922011,NORTHEND CLOSE G243,2024-01-27T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,25.41
922011,NORTHEND CLOSE G243,2024-01-27T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,34.1
922011,NORTHEND CLOSE G243,2024-01-27T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,34.2
922011,NORTHEND CLOSE G243,2024-01-27T14:50:00.000+00:00,feeder,05,N Current (RMS),A,35.2
922011,NORTHEND CLOSE G243,2024-01-27T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,102.9
922011,NORTHEND CLOSE G243,2024-01-27T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,138.8
922011,NORTHEND CLOSE G243,2024-01-27T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,141.8
922011,NORTHEND CLOSE G243,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.03
922011,NORTHEND CLOSE G243,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
922011,NORTHEND CLOSE G243,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.74
922011,NORTHEND CLOSE G243,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.31
922011,NORTHEND CLOSE G243,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.61
922011,NORTHEND CLOSE G243,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.93
922011,NORTHEND CLOSE G243,2024-01-27T14:50:00.000+00:00,feeder,04,N Current (RMS),A,25.0
922011,NORTHEND CLOSE G243,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.4
922011,NORTHEND CLOSE G243,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,61.7
922011,NORTHEND CLOSE G243,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,51.4
922011,NORTHEND CLOSE G243,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
922011,NORTHEND CLOSE G243,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.15
922011,NORTHEND CLOSE G243,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
922011,NORTHEND CLOSE G243,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.62
922011,NORTHEND CLOSE G243,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.28
922011,NORTHEND CLOSE G243,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,18.28
922011,NORTHEND CLOSE G243,2024-01-27T14:50:00.000+00:00,feeder,03,N Current (RMS),A,27.1
922011,NORTHEND CLOSE G243,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.6
922011,NORTHEND CLOSE G243,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,45.8
922011,NORTHEND CLOSE G243,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,74.8
922011,NORTHEND CLOSE G243,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
922011,NORTHEND CLOSE G243,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
922011,NORTHEND CLOSE G243,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
922011,NORTHEND CLOSE G243,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.67
922011,NORTHEND CLOSE G243,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.71
922011,NORTHEND CLOSE G243,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.71
922011,NORTHEND CLOSE G243,2024-01-27T14:50:00.000+00:00,feeder,02,N Current (RMS),A,32.1
922011,NORTHEND CLOSE G243,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,70.7
922011,NORTHEND CLOSE G243,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,45.0
922011,NORTHEND CLOSE G243,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.5
922011,NORTHEND CLOSE G243,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
922011,NORTHEND CLOSE G243,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.47
922011,NORTHEND CLOSE G243,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.11
922011,NORTHEND CLOSE G243,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.93
922011,NORTHEND CLOSE G243,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.34
922011,NORTHEND CLOSE G243,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.61
922011,NORTHEND CLOSE G243,2024-01-27T14:50:00.000+00:00,feeder,01,N Current (RMS),A,14.2
922011,NORTHEND CLOSE G243,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.3
922011,NORTHEND CLOSE G243,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.6
922011,NORTHEND CLOSE G243,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.7
922011,NORTHEND CLOSE G243,2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,12.3
922011,NORTHEND CLOSE G243,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
922011,NORTHEND CLOSE G243,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
922011,NORTHEND CLOSE G243,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
922011,NORTHEND CLOSE G243,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
922011,NORTHEND CLOSE G243,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
922011,NORTHEND CLOSE G243,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
922011,NORTHEND CLOSE G243,2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
922011,NORTHEND CLOSE G243,2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
922011,NORTHEND CLOSE G243,2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
922011,NORTHEND CLOSE G243,2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,64.4
922011,NORTHEND CLOSE G243,2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,78.51
922011,NORTHEND CLOSE G243,2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,77.31
922011,NORTHEND CLOSE G243,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,84.1
922011,NORTHEND CLOSE G243,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,263.8
922011,NORTHEND CLOSE G243,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,319.8
922011,NORTHEND CLOSE G243,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,318.2
922011,NORTHEND CLOSE G243,2024-01-27T14:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.92
922011,NORTHEND CLOSE G243,2024-01-27T14:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.14
922011,NORTHEND CLOSE G243,2024-01-27T14:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.14
922011,NORTHEND CLOSE G243,2024-01-27T14:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.5
922011,NORTHEND CLOSE G243,2024-01-27T14:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.57
922011,NORTHEND CLOSE G243,2024-01-27T14:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.54
922011,NORTHEND CLOSE G243,2024-01-27T14:40:00.000+00:00,feeder,06,N Current (RMS),A,19.1
922011,NORTHEND CLOSE G243,2024-01-27T14:40:00.000+00:00,feeder,06,L3 Current (RMS),A,27.4
922011,NORTHEND CLOSE G243,2024-01-27T14:40:00.000+00:00,feeder,06,L2 Current (RMS),A,16.7
922011,NORTHEND CLOSE G243,2024-01-27T14:40:00.000+00:00,feeder,06,L1 Current (RMS),A,14.0
922011,NORTHEND CLOSE G243,2024-01-27T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.4
922011,NORTHEND CLOSE G243,2024-01-27T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.35
922011,NORTHEND CLOSE G243,2024-01-27T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.06
922011,NORTHEND CLOSE G243,2024-01-27T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,32.91
922011,NORTHEND CLOSE G243,2024-01-27T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,26.66
922011,NORTHEND CLOSE G243,2024-01-27T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,25.64
922011,NORTHEND CLOSE G243,2024-01-27T14:40:00.000+00:00,feeder,05,N Current (RMS),A,38.8
922011,NORTHEND CLOSE G243,2024-01-27T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,135.0
922011,NORTHEND CLOSE G243,2024-01-27T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,110.2
922011,NORTHEND CLOSE G243,2024-01-27T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,105.5
922011,NORTHEND CLOSE G243,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.84
922011,NORTHEND CLOSE G243,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
922011,NORTHEND CLOSE G243,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.06
922011,NORTHEND CLOSE G243,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.65
922011,NORTHEND CLOSE G243,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.31
922011,NORTHEND CLOSE G243,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.95
922011,NORTHEND CLOSE G243,2024-01-27T14:40:00.000+00:00,feeder,04,N Current (RMS),A,28.1
922011,NORTHEND CLOSE G243,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.6
922011,NORTHEND CLOSE G243,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,69.0
922011,NORTHEND CLOSE G243,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,41.8
922011,NORTHEND CLOSE G243,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
922011,NORTHEND CLOSE G243,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
922011,NORTHEND CLOSE G243,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
922011,NORTHEND CLOSE G243,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.63
922011,NORTHEND CLOSE G243,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.92
922011,NORTHEND CLOSE G243,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.67
922011,NORTHEND CLOSE G243,2024-01-27T14:40:00.000+00:00,feeder,03,N Current (RMS),A,20.5
922011,NORTHEND CLOSE G243,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,40.2
922011,NORTHEND CLOSE G243,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,40.5
922011,NORTHEND CLOSE G243,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,64.3
922011,NORTHEND CLOSE G243,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
922011,NORTHEND CLOSE G243,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.22
922011,NORTHEND CLOSE G243,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
922011,NORTHEND CLOSE G243,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,21.37
922011,NORTHEND CLOSE G243,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.44
922011,NORTHEND CLOSE G243,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.59
922011,NORTHEND CLOSE G243,2024-01-27T14:40:00.000+00:00,feeder,02,N Current (RMS),A,36.6
922011,NORTHEND CLOSE G243,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,87.9
922011,NORTHEND CLOSE G243,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,52.3
922011,NORTHEND CLOSE G243,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.7
922011,NORTHEND CLOSE G243,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
922011,NORTHEND CLOSE G243,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.87
922011,NORTHEND CLOSE G243,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
922011,NORTHEND CLOSE G243,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.82
922011,NORTHEND CLOSE G243,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.85
922011,NORTHEND CLOSE G243,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.33
922011,NORTHEND CLOSE G243,2024-01-27T14:40:00.000+00:00,feeder,01,N Current (RMS),A,16.6
922011,NORTHEND CLOSE G243,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.4
922011,NORTHEND CLOSE G243,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.3
922011,NORTHEND CLOSE G243,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,35.8
922011,NORTHEND CLOSE G243,2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,12.3
922011,NORTHEND CLOSE G243,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
922011,NORTHEND CLOSE G243,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
922011,NORTHEND CLOSE G243,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
922011,NORTHEND CLOSE G243,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
922011,NORTHEND CLOSE G243,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
922011,NORTHEND CLOSE G243,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
922011,NORTHEND CLOSE G243,2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
922011,NORTHEND CLOSE G243,2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
922011,NORTHEND CLOSE G243,2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
922011,NORTHEND CLOSE G243,2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,78.88
