Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922011,NORTHEND CLOSE G243,2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,72.75
922011,NORTHEND CLOSE G243,2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,68.72
922011,NORTHEND CLOSE G243,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,94.0
922011,NORTHEND CLOSE G243,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,323.4
922011,NORTHEND CLOSE G243,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,298.8
922011,NORTHEND CLOSE G243,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,282.8
922011,NORTHEND CLOSE G243,2024-01-27T14:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.19
922011,NORTHEND CLOSE G243,2024-01-27T14:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.15
922011,NORTHEND CLOSE G243,2024-01-27T14:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.95
922011,NORTHEND CLOSE G243,2024-01-27T14:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.08
922011,NORTHEND CLOSE G243,2024-01-27T14:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.52
922011,NORTHEND CLOSE G243,2024-01-27T14:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.89
922011,NORTHEND CLOSE G243,2024-01-27T14:30:00.000+00:00,feeder,06,N Current (RMS),A,18.0
922011,NORTHEND CLOSE G243,2024-01-27T14:30:00.000+00:00,feeder,06,L3 Current (RMS),A,22.8
922011,NORTHEND CLOSE G243,2024-01-27T14:30:00.000+00:00,feeder,06,L2 Current (RMS),A,23.4
922011,NORTHEND CLOSE G243,2024-01-27T14:30:00.000+00:00,feeder,06,L1 Current (RMS),A,13.1
922011,NORTHEND CLOSE G243,2024-01-27T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.04
922011,NORTHEND CLOSE G243,2024-01-27T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.61
922011,NORTHEND CLOSE G243,2024-01-27T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.95
922011,NORTHEND CLOSE G243,2024-01-27T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,39.98
922011,NORTHEND CLOSE G243,2024-01-27T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,27.95
922011,NORTHEND CLOSE G243,2024-01-27T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,26.21
922011,NORTHEND CLOSE G243,2024-01-27T14:30:00.000+00:00,feeder,05,N Current (RMS),A,46.5
922011,NORTHEND CLOSE G243,2024-01-27T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,161.2
922011,NORTHEND CLOSE G243,2024-01-27T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,114.7
922011,NORTHEND CLOSE G243,2024-01-27T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,107.1
922011,NORTHEND CLOSE G243,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.7
922011,NORTHEND CLOSE G243,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
922011,NORTHEND CLOSE G243,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.03
922011,NORTHEND CLOSE G243,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.46
922011,NORTHEND CLOSE G243,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.59
922011,NORTHEND CLOSE G243,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.63
922011,NORTHEND CLOSE G243,2024-01-27T14:30:00.000+00:00,feeder,04,N Current (RMS),A,25.6
922011,NORTHEND CLOSE G243,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,34.0
922011,NORTHEND CLOSE G243,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,64.8
922011,NORTHEND CLOSE G243,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,34.8
922011,NORTHEND CLOSE G243,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
922011,NORTHEND CLOSE G243,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
922011,NORTHEND CLOSE G243,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
922011,NORTHEND CLOSE G243,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.7
922011,NORTHEND CLOSE G243,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.23
922011,NORTHEND CLOSE G243,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,18.58
922011,NORTHEND CLOSE G243,2024-01-27T14:30:00.000+00:00,feeder,03,N Current (RMS),A,28.8
922011,NORTHEND CLOSE G243,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,40.4
922011,NORTHEND CLOSE G243,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,41.6
922011,NORTHEND CLOSE G243,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,76.2
922011,NORTHEND CLOSE G243,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
922011,NORTHEND CLOSE G243,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.74
922011,NORTHEND CLOSE G243,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
922011,NORTHEND CLOSE G243,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.07
922011,NORTHEND CLOSE G243,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.59
922011,NORTHEND CLOSE G243,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.99
922011,NORTHEND CLOSE G243,2024-01-27T14:30:00.000+00:00,feeder,02,N Current (RMS),A,29.5
922011,NORTHEND CLOSE G243,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,71.8
922011,NORTHEND CLOSE G243,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.2
922011,NORTHEND CLOSE G243,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.7
922011,NORTHEND CLOSE G243,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
922011,NORTHEND CLOSE G243,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.98
922011,NORTHEND CLOSE G243,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
922011,NORTHEND CLOSE G243,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.83
922011,NORTHEND CLOSE G243,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.47
922011,NORTHEND CLOSE G243,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.32
922011,NORTHEND CLOSE G243,2024-01-27T14:30:00.000+00:00,feeder,01,N Current (RMS),A,10.3
922011,NORTHEND CLOSE G243,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.6
922011,NORTHEND CLOSE G243,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.2
922011,NORTHEND CLOSE G243,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.2
922011,NORTHEND CLOSE G243,2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,12.3
922011,NORTHEND CLOSE G243,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
922011,NORTHEND CLOSE G243,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
922011,NORTHEND CLOSE G243,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
922011,NORTHEND CLOSE G243,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
922011,NORTHEND CLOSE G243,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
922011,NORTHEND CLOSE G243,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
922011,NORTHEND CLOSE G243,2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
922011,NORTHEND CLOSE G243,2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
922011,NORTHEND CLOSE G243,2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
922011,NORTHEND CLOSE G243,2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,81.12
922011,NORTHEND CLOSE G243,2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,74.35
922011,NORTHEND CLOSE G243,2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,68.64
922011,NORTHEND CLOSE G243,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,91.4
922011,NORTHEND CLOSE G243,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,330.6
922011,NORTHEND CLOSE G243,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,304.2
922011,NORTHEND CLOSE G243,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,282.0
922011,NORTHEND CLOSE G243,2024-01-27T14:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.4
922011,NORTHEND CLOSE G243,2024-01-27T14:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.22
922011,NORTHEND CLOSE G243,2024-01-27T14:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.08
922011,NORTHEND CLOSE G243,2024-01-27T14:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.1
922011,NORTHEND CLOSE G243,2024-01-27T14:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.97
922011,NORTHEND CLOSE G243,2024-01-27T14:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.68
922011,NORTHEND CLOSE G243,2024-01-27T14:20:00.000+00:00,feeder,06,N Current (RMS),A,20.2
922011,NORTHEND CLOSE G243,2024-01-27T14:20:00.000+00:00,feeder,06,L3 Current (RMS),A,20.6
922011,NORTHEND CLOSE G243,2024-01-27T14:20:00.000+00:00,feeder,06,L2 Current (RMS),A,22.0
922011,NORTHEND CLOSE G243,2024-01-27T14:20:00.000+00:00,feeder,06,L1 Current (RMS),A,10.5
922011,NORTHEND CLOSE G243,2024-01-27T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.36
922011,NORTHEND CLOSE G243,2024-01-27T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.18
922011,NORTHEND CLOSE G243,2024-01-27T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.02
922011,NORTHEND CLOSE G243,2024-01-27T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,34.04
922011,NORTHEND CLOSE G243,2024-01-27T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,26.34
922011,NORTHEND CLOSE G243,2024-01-27T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,33.83
922011,NORTHEND CLOSE G243,2024-01-27T14:20:00.000+00:00,feeder,05,N Current (RMS),A,35.3
922011,NORTHEND CLOSE G243,2024-01-27T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,139.4
922011,NORTHEND CLOSE G243,2024-01-27T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,108.5
922011,NORTHEND CLOSE G243,2024-01-27T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,137.9
922011,NORTHEND CLOSE G243,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.35
922011,NORTHEND CLOSE G243,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
922011,NORTHEND CLOSE G243,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.38
922011,NORTHEND CLOSE G243,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.24
922011,NORTHEND CLOSE G243,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.75
922011,NORTHEND CLOSE G243,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.45
922011,NORTHEND CLOSE G243,2024-01-27T14:20:00.000+00:00,feeder,04,N Current (RMS),A,24.8
922011,NORTHEND CLOSE G243,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,39.9
922011,NORTHEND CLOSE G243,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,70.1
922011,NORTHEND CLOSE G243,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,50.3
922011,NORTHEND CLOSE G243,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
922011,NORTHEND CLOSE G243,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
922011,NORTHEND CLOSE G243,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
922011,NORTHEND CLOSE G243,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.04
922011,NORTHEND CLOSE G243,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.88
922011,NORTHEND CLOSE G243,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.67
922011,NORTHEND CLOSE G243,2024-01-27T14:20:00.000+00:00,feeder,03,N Current (RMS),A,24.0
922011,NORTHEND CLOSE G243,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,42.0
922011,NORTHEND CLOSE G243,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,44.6
922011,NORTHEND CLOSE G243,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,69.4
922011,NORTHEND CLOSE G243,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
922011,NORTHEND CLOSE G243,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.87
922011,NORTHEND CLOSE G243,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
922011,NORTHEND CLOSE G243,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.69
922011,NORTHEND CLOSE G243,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.83
922011,NORTHEND CLOSE G243,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.54
922011,NORTHEND CLOSE G243,2024-01-27T14:20:00.000+00:00,feeder,02,N Current (RMS),A,37.8
922011,NORTHEND CLOSE G243,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,84.0
922011,NORTHEND CLOSE G243,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,45.0
922011,NORTHEND CLOSE G243,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.7
922011,NORTHEND CLOSE G243,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
922011,NORTHEND CLOSE G243,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.72
922011,NORTHEND CLOSE G243,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
922011,NORTHEND CLOSE G243,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.18
922011,NORTHEND CLOSE G243,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.22
922011,NORTHEND CLOSE G243,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.72
922011,NORTHEND CLOSE G243,2024-01-27T14:20:00.000+00:00,feeder,01,N Current (RMS),A,7.6
922011,NORTHEND CLOSE G243,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.7
922011,NORTHEND CLOSE G243,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.6
922011,NORTHEND CLOSE G243,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.6
922011,NORTHEND CLOSE G243,2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,12.3
922011,NORTHEND CLOSE G243,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
922011,NORTHEND CLOSE G243,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
922011,NORTHEND CLOSE G243,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
922011,NORTHEND CLOSE G243,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
922011,NORTHEND CLOSE G243,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
922011,NORTHEND CLOSE G243,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
922011,NORTHEND CLOSE G243,2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
922011,NORTHEND CLOSE G243,2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
922011,NORTHEND CLOSE G243,2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
922011,NORTHEND CLOSE G243,2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,80.29
922011,NORTHEND CLOSE G243,2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,75.01
922011,NORTHEND CLOSE G243,2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,73.89
922011,NORTHEND CLOSE G243,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,87.8
922011,NORTHEND CLOSE G243,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,328.1
922011,NORTHEND CLOSE G243,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,307.5
922011,NORTHEND CLOSE G243,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,304.4
922011,NORTHEND CLOSE G243,2024-01-27T14:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.24
922011,NORTHEND CLOSE G243,2024-01-27T14:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.28
922011,NORTHEND CLOSE G243,2024-01-27T14:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.76
922011,NORTHEND CLOSE G243,2024-01-27T14:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.65
922011,NORTHEND CLOSE G243,2024-01-27T14:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.89
922011,NORTHEND CLOSE G243,2024-01-27T14:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.23
922011,NORTHEND CLOSE G243,2024-01-27T14:10:00.000+00:00,feeder,06,N Current (RMS),A,16.8
922011,NORTHEND CLOSE G243,2024-01-27T14:10:00.000+00:00,feeder,06,L3 Current (RMS),A,22.0
922011,NORTHEND CLOSE G243,2024-01-27T14:10:00.000+00:00,feeder,06,L2 Current (RMS),A,17.3
922011,NORTHEND CLOSE G243,2024-01-27T14:10:00.000+00:00,feeder,06,L1 Current (RMS),A,11.3
922011,NORTHEND CLOSE G243,2024-01-27T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.78
922011,NORTHEND CLOSE G243,2024-01-27T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.49
922011,NORTHEND CLOSE G243,2024-01-27T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.04
922011,NORTHEND CLOSE G243,2024-01-27T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,25.41
922011,NORTHEND CLOSE G243,2024-01-27T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,26.05
922011,NORTHEND CLOSE G243,2024-01-27T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,29.39
922011,NORTHEND CLOSE G243,2024-01-27T14:10:00.000+00:00,feeder,05,N Current (RMS),A,22.2
922011,NORTHEND CLOSE G243,2024-01-27T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,103.2
922011,NORTHEND CLOSE G243,2024-01-27T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,106.9
922011,NORTHEND CLOSE G243,2024-01-27T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,120.2
922011,NORTHEND CLOSE G243,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.41
922011,NORTHEND CLOSE G243,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
922011,NORTHEND CLOSE G243,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.86
922011,NORTHEND CLOSE G243,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.43
922011,NORTHEND CLOSE G243,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,19.71
922011,NORTHEND CLOSE G243,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.57
922011,NORTHEND CLOSE G243,2024-01-27T14:10:00.000+00:00,feeder,04,N Current (RMS),A,26.4
922011,NORTHEND CLOSE G243,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,32.7
922011,NORTHEND CLOSE G243,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,82.2
922011,NORTHEND CLOSE G243,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,61.3
922011,NORTHEND CLOSE G243,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
922011,NORTHEND CLOSE G243,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
922011,NORTHEND CLOSE G243,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
922011,NORTHEND CLOSE G243,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.88
922011,NORTHEND CLOSE G243,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.23
922011,NORTHEND CLOSE G243,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,21.75
922011,NORTHEND CLOSE G243,2024-01-27T14:10:00.000+00:00,feeder,03,N Current (RMS),A,35.6
922011,NORTHEND CLOSE G243,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,49.7
922011,NORTHEND CLOSE G243,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,42.0
922011,NORTHEND CLOSE G243,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,91.7
922011,NORTHEND CLOSE G243,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
922011,NORTHEND CLOSE G243,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.52
922011,NORTHEND CLOSE G243,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
922011,NORTHEND CLOSE G243,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,20.96
922011,NORTHEND CLOSE G243,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.3
922011,NORTHEND CLOSE G243,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.46
922011,NORTHEND CLOSE G243,2024-01-27T14:10:00.000+00:00,feeder,02,N Current (RMS),A,39.6
922011,NORTHEND CLOSE G243,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,85.8
922011,NORTHEND CLOSE G243,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,47.8
922011,NORTHEND CLOSE G243,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
922011,NORTHEND CLOSE G243,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
922011,NORTHEND CLOSE G243,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.61
922011,NORTHEND CLOSE G243,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.53
922011,NORTHEND CLOSE G243,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.35
922011,NORTHEND CLOSE G243,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.81
922011,NORTHEND CLOSE G243,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.84
922011,NORTHEND CLOSE G243,2024-01-27T14:10:00.000+00:00,feeder,01,N Current (RMS),A,12.8
922011,NORTHEND CLOSE G243,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.2
922011,NORTHEND CLOSE G243,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,32.5
922011,NORTHEND CLOSE G243,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.5
922011,NORTHEND CLOSE G243,2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,12.3
922011,NORTHEND CLOSE G243,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
922011,NORTHEND CLOSE G243,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
922011,NORTHEND CLOSE G243,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
922011,NORTHEND CLOSE G243,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
922011,NORTHEND CLOSE G243,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
922011,NORTHEND CLOSE G243,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
922011,NORTHEND CLOSE G243,2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
922011,NORTHEND CLOSE G243,2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
922011,NORTHEND CLOSE G243,2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
922011,NORTHEND CLOSE G243,2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,72.68
922011,NORTHEND CLOSE G243,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,79.0
922011,NORTHEND CLOSE G243,2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,79.23
922011,NORTHEND CLOSE G243,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
922011,NORTHEND CLOSE G243,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,297.9
922011,NORTHEND CLOSE G243,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,324.4
922011,NORTHEND CLOSE G243,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,325.9
922011,NORTHEND CLOSE G243,2024-01-27T14:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.22
922011,NORTHEND CLOSE G243,2024-01-27T14:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.38
922011,NORTHEND CLOSE G243,2024-01-27T14:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.75
922011,NORTHEND CLOSE G243,2024-01-27T14:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.66
922011,NORTHEND CLOSE G243,2024-01-27T14:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.07
922011,NORTHEND CLOSE G243,2024-01-27T14:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.64
922011,NORTHEND CLOSE G243,2024-01-27T14:00:00.000+00:00,feeder,06,N Current (RMS),A,11.3
922011,NORTHEND CLOSE G243,2024-01-27T14:00:00.000+00:00,feeder,06,L3 Current (RMS),A,22.2
922011,NORTHEND CLOSE G243,2024-01-27T14:00:00.000+00:00,feeder,06,L2 Current (RMS),A,9.9
922011,NORTHEND CLOSE G243,2024-01-27T14:00:00.000+00:00,feeder,06,L1 Current (RMS),A,15.9
922011,NORTHEND CLOSE G243,2024-01-27T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
922011,NORTHEND CLOSE G243,2024-01-27T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.4
922011,NORTHEND CLOSE G243,2024-01-27T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.43
922011,NORTHEND CLOSE G243,2024-01-27T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,28.81
922011,NORTHEND CLOSE G243,2024-01-27T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,27.47
922011,NORTHEND CLOSE G243,2024-01-27T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,30.02
922011,NORTHEND CLOSE G243,2024-01-27T14:00:00.000+00:00,feeder,05,N Current (RMS),A,22.6
922011,NORTHEND CLOSE G243,2024-01-27T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,116.7
922011,NORTHEND CLOSE G243,2024-01-27T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,113.1
922011,NORTHEND CLOSE G243,2024-01-27T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,122.2
922011,NORTHEND CLOSE G243,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.8
922011,NORTHEND CLOSE G243,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
922011,NORTHEND CLOSE G243,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.66
922011,NORTHEND CLOSE G243,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.4
922011,NORTHEND CLOSE G243,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.24
922011,NORTHEND CLOSE G243,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.67
922011,NORTHEND CLOSE G243,2024-01-27T14:00:00.000+00:00,feeder,04,N Current (RMS),A,27.3
922011,NORTHEND CLOSE G243,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.8
922011,NORTHEND CLOSE G243,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,56.0
922011,NORTHEND CLOSE G243,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,65.1
922011,NORTHEND CLOSE G243,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
922011,NORTHEND CLOSE G243,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
922011,NORTHEND CLOSE G243,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
922011,NORTHEND CLOSE G243,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.95
922011,NORTHEND CLOSE G243,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.05
922011,NORTHEND CLOSE G243,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,23.66
922011,NORTHEND CLOSE G243,2024-01-27T14:00:00.000+00:00,feeder,03,N Current (RMS),A,38.2
922011,NORTHEND CLOSE G243,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,54.1
922011,NORTHEND CLOSE G243,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,41.3
922011,NORTHEND CLOSE G243,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,97.6
922011,NORTHEND CLOSE G243,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
922011,NORTHEND CLOSE G243,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
922011,NORTHEND CLOSE G243,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.89
922011,NORTHEND CLOSE G243,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.55
922011,NORTHEND CLOSE G243,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.24
922011,NORTHEND CLOSE G243,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.01
922011,NORTHEND CLOSE G243,2024-01-27T14:00:00.000+00:00,feeder,02,N Current (RMS),A,34.1
922011,NORTHEND CLOSE G243,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,71.6
922011,NORTHEND CLOSE G243,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,43.1
922011,NORTHEND CLOSE G243,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.6
922011,NORTHEND CLOSE G243,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
922011,NORTHEND CLOSE G243,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.32
922011,NORTHEND CLOSE G243,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.14
922011,NORTHEND CLOSE G243,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.93
922011,NORTHEND CLOSE G243,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.63
922011,NORTHEND CLOSE G243,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.91
922011,NORTHEND CLOSE G243,2024-01-27T14:00:00.000+00:00,feeder,01,N Current (RMS),A,7.7
922011,NORTHEND CLOSE G243,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.4
922011,NORTHEND CLOSE G243,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.5
922011,NORTHEND CLOSE G243,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.3
922011,NORTHEND CLOSE G243,2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,12.3
922011,NORTHEND CLOSE G243,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
922011,NORTHEND CLOSE G243,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
922011,NORTHEND CLOSE G243,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
922011,NORTHEND CLOSE G243,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
922011,NORTHEND CLOSE G243,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
922011,NORTHEND CLOSE G243,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
922011,NORTHEND CLOSE G243,2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
922011,NORTHEND CLOSE G243,2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
922011,NORTHEND CLOSE G243,2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
922011,NORTHEND CLOSE G243,2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,73.29
922011,NORTHEND CLOSE G243,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,68.71
922011,NORTHEND CLOSE G243,2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,83.92
922011,NORTHEND CLOSE G243,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
922011,NORTHEND CLOSE G243,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,299.3
922011,NORTHEND CLOSE G243,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,281.4
922011,NORTHEND CLOSE G243,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,342.6
922011,NORTHEND CLOSE G243,2024-01-27T13:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.11
922011,NORTHEND CLOSE G243,2024-01-27T13:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.61
922011,NORTHEND CLOSE G243,2024-01-27T13:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.72
922011,NORTHEND CLOSE G243,2024-01-27T13:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.72
922011,NORTHEND CLOSE G243,2024-01-27T13:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.84
922011,NORTHEND CLOSE G243,2024-01-27T13:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.21
922011,NORTHEND CLOSE G243,2024-01-27T13:50:00.000+00:00,feeder,06,N Current (RMS),A,12.9
922011,NORTHEND CLOSE G243,2024-01-27T13:50:00.000+00:00,feeder,06,L3 Current (RMS),A,19.1
922011,NORTHEND CLOSE G243,2024-01-27T13:50:00.000+00:00,feeder,06,L2 Current (RMS),A,13.4
922011,NORTHEND CLOSE G243,2024-01-27T13:50:00.000+00:00,feeder,06,L1 Current (RMS),A,15.0
922011,NORTHEND CLOSE G243,2024-01-27T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.46
922011,NORTHEND CLOSE G243,2024-01-27T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.33
922011,NORTHEND CLOSE G243,2024-01-27T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.73
922011,NORTHEND CLOSE G243,2024-01-27T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,34.19
922011,NORTHEND CLOSE G243,2024-01-27T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,22.78
922011,NORTHEND CLOSE G243,2024-01-27T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,20.23
922011,NORTHEND CLOSE G243,2024-01-27T13:50:00.000+00:00,feeder,05,N Current (RMS),A,47.4
922011,NORTHEND CLOSE G243,2024-01-27T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,138.2
922011,NORTHEND CLOSE G243,2024-01-27T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,93.3
922011,NORTHEND CLOSE G243,2024-01-27T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,85.2
922011,NORTHEND CLOSE G243,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.58
922011,NORTHEND CLOSE G243,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
922011,NORTHEND CLOSE G243,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.86
922011,NORTHEND CLOSE G243,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.49
922011,NORTHEND CLOSE G243,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.24
922011,NORTHEND CLOSE G243,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.55
922011,NORTHEND CLOSE G243,2024-01-27T13:50:00.000+00:00,feeder,04,N Current (RMS),A,30.7
922011,NORTHEND CLOSE G243,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,26.4
922011,NORTHEND CLOSE G243,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,80.6
922011,NORTHEND CLOSE G243,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,53.0
922011,NORTHEND CLOSE G243,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
922011,NORTHEND CLOSE G243,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
922011,NORTHEND CLOSE G243,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
922011,NORTHEND CLOSE G243,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.88
922011,NORTHEND CLOSE G243,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.29
922011,NORTHEND CLOSE G243,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,18.25
922011,NORTHEND CLOSE G243,2024-01-27T13:50:00.000+00:00,feeder,03,N Current (RMS),A,25.1
922011,NORTHEND CLOSE G243,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,53.6
922011,NORTHEND CLOSE G243,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,41.8
922011,NORTHEND CLOSE G243,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,75.7
922011,NORTHEND CLOSE G243,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
922011,NORTHEND CLOSE G243,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
922011,NORTHEND CLOSE G243,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.87
922011,NORTHEND CLOSE G243,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.53
922011,NORTHEND CLOSE G243,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.67
922011,NORTHEND CLOSE G243,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.04
922011,NORTHEND CLOSE G243,2024-01-27T13:50:00.000+00:00,feeder,02,N Current (RMS),A,28.8
922011,NORTHEND CLOSE G243,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,63.8
922011,NORTHEND CLOSE G243,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.4
922011,NORTHEND CLOSE G243,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.9
922011,NORTHEND CLOSE G243,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
922011,NORTHEND CLOSE G243,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.12
922011,NORTHEND CLOSE G243,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.47
922011,NORTHEND CLOSE G243,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.76
922011,NORTHEND CLOSE G243,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.38
922011,NORTHEND CLOSE G243,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.78
922011,NORTHEND CLOSE G243,2024-01-27T13:50:00.000+00:00,feeder,01,N Current (RMS),A,12.5
922011,NORTHEND CLOSE G243,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.8
922011,NORTHEND CLOSE G243,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.2
922011,NORTHEND CLOSE G243,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.8
922011,NORTHEND CLOSE G243,2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,12.1
922011,NORTHEND CLOSE G243,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
922011,NORTHEND CLOSE G243,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
922011,NORTHEND CLOSE G243,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
922011,NORTHEND CLOSE G243,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
922011,NORTHEND CLOSE G243,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
922011,NORTHEND CLOSE G243,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
922011,NORTHEND CLOSE G243,2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
922011,NORTHEND CLOSE G243,2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
922011,NORTHEND CLOSE G243,2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
922011,NORTHEND CLOSE G243,2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,76.58
922011,NORTHEND CLOSE G243,2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,66.2
922011,NORTHEND CLOSE G243,2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,69.08
922011,NORTHEND CLOSE G243,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,85.4
922011,NORTHEND CLOSE G243,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,310.9
922011,NORTHEND CLOSE G243,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,270.5
922011,NORTHEND CLOSE G243,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,283.9
922011,NORTHEND CLOSE G243,2024-01-27T13:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.0
922011,NORTHEND CLOSE G243,2024-01-27T13:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.63
922011,NORTHEND CLOSE G243,2024-01-27T13:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.4
922011,NORTHEND CLOSE G243,2024-01-27T13:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.66
922011,NORTHEND CLOSE G243,2024-01-27T13:40:00.000+00:00,feeder,06,L2 Active Power,kW,1.41
922011,NORTHEND CLOSE G243,2024-01-27T13:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.43
922011,NORTHEND CLOSE G243,2024-01-27T13:40:00.000+00:00,feeder,06,N Current (RMS),A,11.4
922011,NORTHEND CLOSE G243,2024-01-27T13:40:00.000+00:00,feeder,06,L3 Current (RMS),A,16.5
922011,NORTHEND CLOSE G243,2024-01-27T13:40:00.000+00:00,feeder,06,L2 Current (RMS),A,8.5
922011,NORTHEND CLOSE G243,2024-01-27T13:40:00.000+00:00,feeder,06,L1 Current (RMS),A,12.0
922011,NORTHEND CLOSE G243,2024-01-27T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.85
922011,NORTHEND CLOSE G243,2024-01-27T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.15
922011,NORTHEND CLOSE G243,2024-01-27T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.27
922011,NORTHEND CLOSE G243,2024-01-27T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,29.95
922011,NORTHEND CLOSE G243,2024-01-27T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,25.13
922011,NORTHEND CLOSE G243,2024-01-27T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,22.84
922011,NORTHEND CLOSE G243,2024-01-27T13:40:00.000+00:00,feeder,05,N Current (RMS),A,32.5
922011,NORTHEND CLOSE G243,2024-01-27T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,121.0
922011,NORTHEND CLOSE G243,2024-01-27T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,102.6
922011,NORTHEND CLOSE G243,2024-01-27T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,95.0
922011,NORTHEND CLOSE G243,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.25
922011,NORTHEND CLOSE G243,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
922011,NORTHEND CLOSE G243,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
922011,NORTHEND CLOSE G243,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.04
922011,NORTHEND CLOSE G243,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.32
922011,NORTHEND CLOSE G243,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.68
922011,NORTHEND CLOSE G243,2024-01-27T13:40:00.000+00:00,feeder,04,N Current (RMS),A,30.1
922011,NORTHEND CLOSE G243,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.6
922011,NORTHEND CLOSE G243,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,75.6
922011,NORTHEND CLOSE G243,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,37.8
922011,NORTHEND CLOSE G243,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
922011,NORTHEND CLOSE G243,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.22
922011,NORTHEND CLOSE G243,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
922011,NORTHEND CLOSE G243,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.12
922011,NORTHEND CLOSE G243,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.86
922011,NORTHEND CLOSE G243,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,22.44
922011,NORTHEND CLOSE G243,2024-01-27T13:40:00.000+00:00,feeder,03,N Current (RMS),A,37.9
922011,NORTHEND CLOSE G243,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,49.2
922011,NORTHEND CLOSE G243,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,44.2
922011,NORTHEND CLOSE G243,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,91.9
922011,NORTHEND CLOSE G243,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
922011,NORTHEND CLOSE G243,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.35
922011,NORTHEND CLOSE G243,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
922011,NORTHEND CLOSE G243,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.45
922011,NORTHEND CLOSE G243,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.75
922011,NORTHEND CLOSE G243,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.45
922011,NORTHEND CLOSE G243,2024-01-27T13:40:00.000+00:00,feeder,02,N Current (RMS),A,32.3
922011,NORTHEND CLOSE G243,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,59.3
922011,NORTHEND CLOSE G243,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.6
922011,NORTHEND CLOSE G243,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.5
922011,NORTHEND CLOSE G243,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
922011,NORTHEND CLOSE G243,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.26
922011,NORTHEND CLOSE G243,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.32
922011,NORTHEND CLOSE G243,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.82
922011,NORTHEND CLOSE G243,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.76
922011,NORTHEND CLOSE G243,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.72
922011,NORTHEND CLOSE G243,2024-01-27T13:40:00.000+00:00,feeder,01,N Current (RMS),A,11.0
922011,NORTHEND CLOSE G243,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,24.2
922011,NORTHEND CLOSE G243,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.9
922011,NORTHEND CLOSE G243,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.7
922011,NORTHEND CLOSE G243,2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,12.1
922011,NORTHEND CLOSE G243,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
922011,NORTHEND CLOSE G243,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
922011,NORTHEND CLOSE G243,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
922011,NORTHEND CLOSE G243,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
922011,NORTHEND CLOSE G243,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
922011,NORTHEND CLOSE G243,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
922011,NORTHEND CLOSE G243,2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
922011,NORTHEND CLOSE G243,2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
922011,NORTHEND CLOSE G243,2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
922011,NORTHEND CLOSE G243,2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,68.05
922011,NORTHEND CLOSE G243,2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,68.22
922011,NORTHEND CLOSE G243,2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,66.56
922011,NORTHEND CLOSE G243,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
922011,NORTHEND CLOSE G243,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,276.8
922011,NORTHEND CLOSE G243,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,277.6
922011,NORTHEND CLOSE G243,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.0
922011,NORTHEND CLOSE G243,2024-01-27T13:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.93
922011,NORTHEND CLOSE G243,2024-01-27T13:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.68
922011,NORTHEND CLOSE G243,2024-01-27T13:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.59
922011,NORTHEND CLOSE G243,2024-01-27T13:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.63
922011,NORTHEND CLOSE G243,2024-01-27T13:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.28
922011,NORTHEND CLOSE G243,2024-01-27T13:30:00.000+00:00,feeder,06,L1 Active Power,kW,0.64
922011,NORTHEND CLOSE G243,2024-01-27T13:30:00.000+00:00,feeder,06,N Current (RMS),A,16.5
922011,NORTHEND CLOSE G243,2024-01-27T13:30:00.000+00:00,feeder,06,L3 Current (RMS),A,18.6
922011,NORTHEND CLOSE G243,2024-01-27T13:30:00.000+00:00,feeder,06,L2 Current (RMS),A,13.2
922011,NORTHEND CLOSE G243,2024-01-27T13:30:00.000+00:00,feeder,06,L1 Current (RMS),A,8.1
922011,NORTHEND CLOSE G243,2024-01-27T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.31
922011,NORTHEND CLOSE G243,2024-01-27T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.06
922011,NORTHEND CLOSE G243,2024-01-27T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.03
922011,NORTHEND CLOSE G243,2024-01-27T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,26.94
922011,NORTHEND CLOSE G243,2024-01-27T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,30.79
922011,NORTHEND CLOSE G243,2024-01-27T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,20.34
922011,NORTHEND CLOSE G243,2024-01-27T13:30:00.000+00:00,feeder,05,N Current (RMS),A,34.4
922011,NORTHEND CLOSE G243,2024-01-27T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,109.3
922011,NORTHEND CLOSE G243,2024-01-27T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,124.8
922011,NORTHEND CLOSE G243,2024-01-27T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,86.5
922011,NORTHEND CLOSE G243,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.7
922011,NORTHEND CLOSE G243,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
922011,NORTHEND CLOSE G243,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.09
922011,NORTHEND CLOSE G243,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.49
922011,NORTHEND CLOSE G243,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.92
922011,NORTHEND CLOSE G243,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.74
922011,NORTHEND CLOSE G243,2024-01-27T13:30:00.000+00:00,feeder,04,N Current (RMS),A,30.1
922011,NORTHEND CLOSE G243,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.7
922011,NORTHEND CLOSE G243,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,62.5
922011,NORTHEND CLOSE G243,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.8
922011,NORTHEND CLOSE G243,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
922011,NORTHEND CLOSE G243,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.88
922011,NORTHEND CLOSE G243,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.12
922011,NORTHEND CLOSE G243,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.96
922011,NORTHEND CLOSE G243,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.07
922011,NORTHEND CLOSE G243,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.7
922011,NORTHEND CLOSE G243,2024-01-27T13:30:00.000+00:00,feeder,03,N Current (RMS),A,22.3
922011,NORTHEND CLOSE G243,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,53.1
922011,NORTHEND CLOSE G243,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,44.9
922011,NORTHEND CLOSE G243,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,63.2
922011,NORTHEND CLOSE G243,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.19
922011,NORTHEND CLOSE G243,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
922011,NORTHEND CLOSE G243,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
922011,NORTHEND CLOSE G243,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.79
922011,NORTHEND CLOSE G243,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.19
922011,NORTHEND CLOSE G243,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.13
922011,NORTHEND CLOSE G243,2024-01-27T13:30:00.000+00:00,feeder,02,N Current (RMS),A,31.9
922011,NORTHEND CLOSE G243,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,68.3
922011,NORTHEND CLOSE G243,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.0
922011,NORTHEND CLOSE G243,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
922011,NORTHEND CLOSE G243,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
922011,NORTHEND CLOSE G243,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.05
922011,NORTHEND CLOSE G243,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.44
