Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922011,NORTHEND CLOSE G243,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.38
922011,NORTHEND CLOSE G243,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.57
922011,NORTHEND CLOSE G243,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.66
922011,NORTHEND CLOSE G243,2024-01-27T13:30:00.000+00:00,feeder,01,N Current (RMS),A,12.7
922011,NORTHEND CLOSE G243,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.4
922011,NORTHEND CLOSE G243,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.2
922011,NORTHEND CLOSE G243,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.9
922011,NORTHEND CLOSE G243,2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,12.1
922011,NORTHEND CLOSE G243,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
922011,NORTHEND CLOSE G243,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
922011,NORTHEND CLOSE G243,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
922011,NORTHEND CLOSE G243,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
922011,NORTHEND CLOSE G243,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
922011,NORTHEND CLOSE G243,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
922011,NORTHEND CLOSE G243,2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
922011,NORTHEND CLOSE G243,2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
922011,NORTHEND CLOSE G243,2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
922011,NORTHEND CLOSE G243,2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,67.19
922011,NORTHEND CLOSE G243,2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,69.82
922011,NORTHEND CLOSE G243,2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,54.22
922011,NORTHEND CLOSE G243,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,88.7
922011,NORTHEND CLOSE G243,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,273.7
922011,NORTHEND CLOSE G243,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,283.9
922011,NORTHEND CLOSE G243,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.1
922011,NORTHEND CLOSE G243,2024-01-27T13:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.03
922011,NORTHEND CLOSE G243,2024-01-27T13:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.8
922011,NORTHEND CLOSE G243,2024-01-27T13:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.49
922011,NORTHEND CLOSE G243,2024-01-27T13:20:00.000+00:00,feeder,06,L3 Active Power,kW,-0.58
922011,NORTHEND CLOSE G243,2024-01-27T13:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.74
922011,NORTHEND CLOSE G243,2024-01-27T13:20:00.000+00:00,feeder,06,L1 Active Power,kW,0.36
922011,NORTHEND CLOSE G243,2024-01-27T13:20:00.000+00:00,feeder,06,N Current (RMS),A,15.2
922011,NORTHEND CLOSE G243,2024-01-27T13:20:00.000+00:00,feeder,06,L3 Current (RMS),A,14.7
922011,NORTHEND CLOSE G243,2024-01-27T13:20:00.000+00:00,feeder,06,L2 Current (RMS),A,7.1
922011,NORTHEND CLOSE G243,2024-01-27T13:20:00.000+00:00,feeder,06,L1 Current (RMS),A,8.4
922011,NORTHEND CLOSE G243,2024-01-27T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.92
922011,NORTHEND CLOSE G243,2024-01-27T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.15
922011,NORTHEND CLOSE G243,2024-01-27T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.69
922011,NORTHEND CLOSE G243,2024-01-27T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,23.83
922011,NORTHEND CLOSE G243,2024-01-27T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,32.21
922011,NORTHEND CLOSE G243,2024-01-27T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,13.18
922011,NORTHEND CLOSE G243,2024-01-27T13:20:00.000+00:00,feeder,05,N Current (RMS),A,43.2
922011,NORTHEND CLOSE G243,2024-01-27T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,96.6
922011,NORTHEND CLOSE G243,2024-01-27T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,130.2
922011,NORTHEND CLOSE G243,2024-01-27T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,56.1
922011,NORTHEND CLOSE G243,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.2
922011,NORTHEND CLOSE G243,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
922011,NORTHEND CLOSE G243,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.36
922011,NORTHEND CLOSE G243,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.95
922011,NORTHEND CLOSE G243,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.11
922011,NORTHEND CLOSE G243,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.87
922011,NORTHEND CLOSE G243,2024-01-27T13:20:00.000+00:00,feeder,04,N Current (RMS),A,36.8
922011,NORTHEND CLOSE G243,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.9
922011,NORTHEND CLOSE G243,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,74.1
922011,NORTHEND CLOSE G243,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,24.7
922011,NORTHEND CLOSE G243,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
922011,NORTHEND CLOSE G243,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.06
922011,NORTHEND CLOSE G243,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
922011,NORTHEND CLOSE G243,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.77
922011,NORTHEND CLOSE G243,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.91
922011,NORTHEND CLOSE G243,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.18
922011,NORTHEND CLOSE G243,2024-01-27T13:20:00.000+00:00,feeder,03,N Current (RMS),A,33.8
922011,NORTHEND CLOSE G243,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.8
922011,NORTHEND CLOSE G243,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,44.2
922011,NORTHEND CLOSE G243,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,58.9
922011,NORTHEND CLOSE G243,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.07
922011,NORTHEND CLOSE G243,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.47
922011,NORTHEND CLOSE G243,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
922011,NORTHEND CLOSE G243,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.0
922011,NORTHEND CLOSE G243,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.1
922011,NORTHEND CLOSE G243,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.85
922011,NORTHEND CLOSE G243,2024-01-27T13:20:00.000+00:00,feeder,02,N Current (RMS),A,32.9
922011,NORTHEND CLOSE G243,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,69.1
922011,NORTHEND CLOSE G243,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.4
922011,NORTHEND CLOSE G243,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
922011,NORTHEND CLOSE G243,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
922011,NORTHEND CLOSE G243,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
922011,NORTHEND CLOSE G243,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.04
922011,NORTHEND CLOSE G243,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.61
922011,NORTHEND CLOSE G243,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.04
922011,NORTHEND CLOSE G243,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.86
922011,NORTHEND CLOSE G243,2024-01-27T13:20:00.000+00:00,feeder,01,N Current (RMS),A,13.8
922011,NORTHEND CLOSE G243,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.0
922011,NORTHEND CLOSE G243,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.6
922011,NORTHEND CLOSE G243,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.3
922011,NORTHEND CLOSE G243,2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,12.0
922011,NORTHEND CLOSE G243,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
922011,NORTHEND CLOSE G243,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.92
922011,NORTHEND CLOSE G243,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
922011,NORTHEND CLOSE G243,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
922011,NORTHEND CLOSE G243,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
922011,NORTHEND CLOSE G243,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
922011,NORTHEND CLOSE G243,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
922011,NORTHEND CLOSE G243,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
922011,NORTHEND CLOSE G243,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
922011,NORTHEND CLOSE G243,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,49.57
922011,NORTHEND CLOSE G243,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,71.1
922011,NORTHEND CLOSE G243,2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,45.31
922011,NORTHEND CLOSE G243,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,90.3
922011,NORTHEND CLOSE G243,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.4
922011,NORTHEND CLOSE G243,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,287.9
922011,NORTHEND CLOSE G243,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
922011,NORTHEND CLOSE G243,2024-01-27T13:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.19
922011,NORTHEND CLOSE G243,2024-01-27T13:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.91
922011,NORTHEND CLOSE G243,2024-01-27T13:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.57
922011,NORTHEND CLOSE G243,2024-01-27T13:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.7
922011,NORTHEND CLOSE G243,2024-01-27T13:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.11
922011,NORTHEND CLOSE G243,2024-01-27T13:10:00.000+00:00,feeder,06,L1 Active Power,kW,-0.47
922011,NORTHEND CLOSE G243,2024-01-27T13:10:00.000+00:00,feeder,06,N Current (RMS),A,20.0
922011,NORTHEND CLOSE G243,2024-01-27T13:10:00.000+00:00,feeder,06,L3 Current (RMS),A,18.7
922011,NORTHEND CLOSE G243,2024-01-27T13:10:00.000+00:00,feeder,06,L2 Current (RMS),A,11.9
922011,NORTHEND CLOSE G243,2024-01-27T13:10:00.000+00:00,feeder,06,L1 Current (RMS),A,7.1
922011,NORTHEND CLOSE G243,2024-01-27T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.74
922011,NORTHEND CLOSE G243,2024-01-27T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.62
922011,NORTHEND CLOSE G243,2024-01-27T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.78
922011,NORTHEND CLOSE G243,2024-01-27T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,25.27
922011,NORTHEND CLOSE G243,2024-01-27T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,35.13
922011,NORTHEND CLOSE G243,2024-01-27T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,16.15
922011,NORTHEND CLOSE G243,2024-01-27T13:10:00.000+00:00,feeder,05,N Current (RMS),A,47.8
922011,NORTHEND CLOSE G243,2024-01-27T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,102.5
922011,NORTHEND CLOSE G243,2024-01-27T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,143.3
922011,NORTHEND CLOSE G243,2024-01-27T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,67.9
922011,NORTHEND CLOSE G243,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.3
922011,NORTHEND CLOSE G243,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
922011,NORTHEND CLOSE G243,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.88
922011,NORTHEND CLOSE G243,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.07
922011,NORTHEND CLOSE G243,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.5
922011,NORTHEND CLOSE G243,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.74
922011,NORTHEND CLOSE G243,2024-01-27T13:10:00.000+00:00,feeder,04,N Current (RMS),A,45.4
922011,NORTHEND CLOSE G243,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.8
922011,NORTHEND CLOSE G243,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,84.2
922011,NORTHEND CLOSE G243,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.2
922011,NORTHEND CLOSE G243,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
922011,NORTHEND CLOSE G243,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.17
922011,NORTHEND CLOSE G243,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.24
922011,NORTHEND CLOSE G243,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.87
922011,NORTHEND CLOSE G243,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.88
922011,NORTHEND CLOSE G243,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,19.76
922011,NORTHEND CLOSE G243,2024-01-27T13:10:00.000+00:00,feeder,03,N Current (RMS),A,47.4
922011,NORTHEND CLOSE G243,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.7
922011,NORTHEND CLOSE G243,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,48.1
922011,NORTHEND CLOSE G243,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,82.4
922011,NORTHEND CLOSE G243,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
922011,NORTHEND CLOSE G243,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.88
922011,NORTHEND CLOSE G243,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
922011,NORTHEND CLOSE G243,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.81
922011,NORTHEND CLOSE G243,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.91
922011,NORTHEND CLOSE G243,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.86
922011,NORTHEND CLOSE G243,2024-01-27T13:10:00.000+00:00,feeder,02,N Current (RMS),A,30.7
922011,NORTHEND CLOSE G243,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,68.2
922011,NORTHEND CLOSE G243,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.8
922011,NORTHEND CLOSE G243,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
922011,NORTHEND CLOSE G243,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
922011,NORTHEND CLOSE G243,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
922011,NORTHEND CLOSE G243,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.56
922011,NORTHEND CLOSE G243,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.02
922011,NORTHEND CLOSE G243,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.7
922011,NORTHEND CLOSE G243,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.81
922011,NORTHEND CLOSE G243,2024-01-27T13:10:00.000+00:00,feeder,01,N Current (RMS),A,15.4
922011,NORTHEND CLOSE G243,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
922011,NORTHEND CLOSE G243,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.6
922011,NORTHEND CLOSE G243,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.3
922011,NORTHEND CLOSE G243,2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,11.9
922011,NORTHEND CLOSE G243,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
922011,NORTHEND CLOSE G243,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.07
922011,NORTHEND CLOSE G243,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
922011,NORTHEND CLOSE G243,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
922011,NORTHEND CLOSE G243,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
922011,NORTHEND CLOSE G243,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
922011,NORTHEND CLOSE G243,2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
922011,NORTHEND CLOSE G243,2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
922011,NORTHEND CLOSE G243,2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
922011,NORTHEND CLOSE G243,2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,49.74
922011,NORTHEND CLOSE G243,2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,80.23
922011,NORTHEND CLOSE G243,2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,52.85
922011,NORTHEND CLOSE G243,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,100.4
922011,NORTHEND CLOSE G243,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
922011,NORTHEND CLOSE G243,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,325.3
922011,NORTHEND CLOSE G243,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
922011,NORTHEND CLOSE G243,2024-01-27T13:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.16
922011,NORTHEND CLOSE G243,2024-01-27T13:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.67
922011,NORTHEND CLOSE G243,2024-01-27T13:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.03
922011,NORTHEND CLOSE G243,2024-01-27T13:00:00.000+00:00,feeder,06,L3 Active Power,kW,-0.15
922011,NORTHEND CLOSE G243,2024-01-27T13:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.95
922011,NORTHEND CLOSE G243,2024-01-27T13:00:00.000+00:00,feeder,06,L1 Active Power,kW,-1.52
922011,NORTHEND CLOSE G243,2024-01-27T13:00:00.000+00:00,feeder,06,N Current (RMS),A,17.8
922011,NORTHEND CLOSE G243,2024-01-27T13:00:00.000+00:00,feeder,06,L3 Current (RMS),A,15.9
922011,NORTHEND CLOSE G243,2024-01-27T13:00:00.000+00:00,feeder,06,L2 Current (RMS),A,9.0
922011,NORTHEND CLOSE G243,2024-01-27T13:00:00.000+00:00,feeder,06,L1 Current (RMS),A,8.7
922011,NORTHEND CLOSE G243,2024-01-27T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.26
922011,NORTHEND CLOSE G243,2024-01-27T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.4
922011,NORTHEND CLOSE G243,2024-01-27T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.92
922011,NORTHEND CLOSE G243,2024-01-27T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,24.17
922011,NORTHEND CLOSE G243,2024-01-27T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,27.85
922011,NORTHEND CLOSE G243,2024-01-27T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,21.4
922011,NORTHEND CLOSE G243,2024-01-27T13:00:00.000+00:00,feeder,05,N Current (RMS),A,27.6
922011,NORTHEND CLOSE G243,2024-01-27T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,97.5
922011,NORTHEND CLOSE G243,2024-01-27T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,112.9
922011,NORTHEND CLOSE G243,2024-01-27T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,87.4
922011,NORTHEND CLOSE G243,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.76
922011,NORTHEND CLOSE G243,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
922011,NORTHEND CLOSE G243,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.8
922011,NORTHEND CLOSE G243,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.64
922011,NORTHEND CLOSE G243,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,19.1
922011,NORTHEND CLOSE G243,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.64
922011,NORTHEND CLOSE G243,2024-01-27T13:00:00.000+00:00,feeder,04,N Current (RMS),A,42.5
922011,NORTHEND CLOSE G243,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.8
922011,NORTHEND CLOSE G243,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,78.8
922011,NORTHEND CLOSE G243,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.5
922011,NORTHEND CLOSE G243,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
922011,NORTHEND CLOSE G243,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.87
922011,NORTHEND CLOSE G243,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
922011,NORTHEND CLOSE G243,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.28
922011,NORTHEND CLOSE G243,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.51
922011,NORTHEND CLOSE G243,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.94
922011,NORTHEND CLOSE G243,2024-01-27T13:00:00.000+00:00,feeder,03,N Current (RMS),A,33.6
922011,NORTHEND CLOSE G243,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.4
922011,NORTHEND CLOSE G243,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,47.4
922011,NORTHEND CLOSE G243,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,65.4
922011,NORTHEND CLOSE G243,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.09
922011,NORTHEND CLOSE G243,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.91
922011,NORTHEND CLOSE G243,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
922011,NORTHEND CLOSE G243,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.22
922011,NORTHEND CLOSE G243,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.46
922011,NORTHEND CLOSE G243,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.48
922011,NORTHEND CLOSE G243,2024-01-27T13:00:00.000+00:00,feeder,02,N Current (RMS),A,34.4
922011,NORTHEND CLOSE G243,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,74.2
922011,NORTHEND CLOSE G243,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.6
922011,NORTHEND CLOSE G243,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
922011,NORTHEND CLOSE G243,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
922011,NORTHEND CLOSE G243,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
922011,NORTHEND CLOSE G243,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.15
922011,NORTHEND CLOSE G243,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.38
922011,NORTHEND CLOSE G243,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.74
922011,NORTHEND CLOSE G243,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.71
922011,NORTHEND CLOSE G243,2024-01-27T13:00:00.000+00:00,feeder,01,N Current (RMS),A,15.6
922011,NORTHEND CLOSE G243,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.4
922011,NORTHEND CLOSE G243,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.4
922011,NORTHEND CLOSE G243,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.5
922011,NORTHEND CLOSE G243,2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,11.8
922011,NORTHEND CLOSE G243,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
922011,NORTHEND CLOSE G243,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.83
922011,NORTHEND CLOSE G243,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
922011,NORTHEND CLOSE G243,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
922011,NORTHEND CLOSE G243,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
922011,NORTHEND CLOSE G243,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
922011,NORTHEND CLOSE G243,2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
922011,NORTHEND CLOSE G243,2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
922011,NORTHEND CLOSE G243,2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
922011,NORTHEND CLOSE G243,2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,52.55
922011,NORTHEND CLOSE G243,2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,70.61
922011,NORTHEND CLOSE G243,2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,52.65
922011,NORTHEND CLOSE G243,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,85.4
922011,NORTHEND CLOSE G243,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.1
922011,NORTHEND CLOSE G243,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,286.5
922011,NORTHEND CLOSE G243,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
922011,NORTHEND CLOSE G243,2024-01-27T12:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.07
922011,NORTHEND CLOSE G243,2024-01-27T12:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.53
922011,NORTHEND CLOSE G243,2024-01-27T12:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.74
922011,NORTHEND CLOSE G243,2024-01-27T12:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.79
922011,NORTHEND CLOSE G243,2024-01-27T12:50:00.000+00:00,feeder,06,L2 Active Power,kW,1.38
922011,NORTHEND CLOSE G243,2024-01-27T12:50:00.000+00:00,feeder,06,L1 Active Power,kW,-0.37
922011,NORTHEND CLOSE G243,2024-01-27T12:50:00.000+00:00,feeder,06,N Current (RMS),A,17.6
922011,NORTHEND CLOSE G243,2024-01-27T12:50:00.000+00:00,feeder,06,L3 Current (RMS),A,19.0
922011,NORTHEND CLOSE G243,2024-01-27T12:50:00.000+00:00,feeder,06,L2 Current (RMS),A,9.2
922011,NORTHEND CLOSE G243,2024-01-27T12:50:00.000+00:00,feeder,06,L1 Current (RMS),A,6.5
922011,NORTHEND CLOSE G243,2024-01-27T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.5
922011,NORTHEND CLOSE G243,2024-01-27T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.13
922011,NORTHEND CLOSE G243,2024-01-27T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.21
922011,NORTHEND CLOSE G243,2024-01-27T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,25.95
922011,NORTHEND CLOSE G243,2024-01-27T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,29.98
922011,NORTHEND CLOSE G243,2024-01-27T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,25.76
922011,NORTHEND CLOSE G243,2024-01-27T12:50:00.000+00:00,feeder,05,N Current (RMS),A,26.6
922011,NORTHEND CLOSE G243,2024-01-27T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,106.2
922011,NORTHEND CLOSE G243,2024-01-27T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,121.7
922011,NORTHEND CLOSE G243,2024-01-27T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,104.5
922011,NORTHEND CLOSE G243,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.51
922011,NORTHEND CLOSE G243,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
922011,NORTHEND CLOSE G243,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.93
922011,NORTHEND CLOSE G243,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.38
922011,NORTHEND CLOSE G243,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,24.29
922011,NORTHEND CLOSE G243,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.23
922011,NORTHEND CLOSE G243,2024-01-27T12:50:00.000+00:00,feeder,04,N Current (RMS),A,53.8
922011,NORTHEND CLOSE G243,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.4
922011,NORTHEND CLOSE G243,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,98.8
922011,NORTHEND CLOSE G243,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.1
922011,NORTHEND CLOSE G243,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.23
922011,NORTHEND CLOSE G243,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.61
922011,NORTHEND CLOSE G243,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
922011,NORTHEND CLOSE G243,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.78
922011,NORTHEND CLOSE G243,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.66
922011,NORTHEND CLOSE G243,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.43
922011,NORTHEND CLOSE G243,2024-01-27T12:50:00.000+00:00,feeder,03,N Current (RMS),A,26.8
922011,NORTHEND CLOSE G243,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,38.1
922011,NORTHEND CLOSE G243,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,31.3
922011,NORTHEND CLOSE G243,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,63.2
922011,NORTHEND CLOSE G243,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
922011,NORTHEND CLOSE G243,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.91
922011,NORTHEND CLOSE G243,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
922011,NORTHEND CLOSE G243,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.34
922011,NORTHEND CLOSE G243,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
922011,NORTHEND CLOSE G243,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.21
922011,NORTHEND CLOSE G243,2024-01-27T12:50:00.000+00:00,feeder,02,N Current (RMS),A,32.2
922011,NORTHEND CLOSE G243,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,71.1
922011,NORTHEND CLOSE G243,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.8
922011,NORTHEND CLOSE G243,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.6
922011,NORTHEND CLOSE G243,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
922011,NORTHEND CLOSE G243,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.26
922011,NORTHEND CLOSE G243,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
922011,NORTHEND CLOSE G243,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.9
922011,NORTHEND CLOSE G243,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.72
922011,NORTHEND CLOSE G243,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.66
922011,NORTHEND CLOSE G243,2024-01-27T12:50:00.000+00:00,feeder,01,N Current (RMS),A,18.9
922011,NORTHEND CLOSE G243,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,43.3
922011,NORTHEND CLOSE G243,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.9
922011,NORTHEND CLOSE G243,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.6
922011,NORTHEND CLOSE G243,2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,11.7
922011,NORTHEND CLOSE G243,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
922011,NORTHEND CLOSE G243,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
922011,NORTHEND CLOSE G243,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
922011,NORTHEND CLOSE G243,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
922011,NORTHEND CLOSE G243,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
922011,NORTHEND CLOSE G243,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
922011,NORTHEND CLOSE G243,2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
922011,NORTHEND CLOSE G243,2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
922011,NORTHEND CLOSE G243,2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
922011,NORTHEND CLOSE G243,2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,65.14
922011,NORTHEND CLOSE G243,2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,76.04
922011,NORTHEND CLOSE G243,2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,56.93
922011,NORTHEND CLOSE G243,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,87.7
922011,NORTHEND CLOSE G243,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,266.7
922011,NORTHEND CLOSE G243,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,308.8
922011,NORTHEND CLOSE G243,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.8
922011,NORTHEND CLOSE G243,2024-01-27T12:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.93
922011,NORTHEND CLOSE G243,2024-01-27T12:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.43
922011,NORTHEND CLOSE G243,2024-01-27T12:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.68
922011,NORTHEND CLOSE G243,2024-01-27T12:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.66
922011,NORTHEND CLOSE G243,2024-01-27T12:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.57
922011,NORTHEND CLOSE G243,2024-01-27T12:40:00.000+00:00,feeder,06,L1 Active Power,kW,0.69
922011,NORTHEND CLOSE G243,2024-01-27T12:40:00.000+00:00,feeder,06,N Current (RMS),A,17.3
922011,NORTHEND CLOSE G243,2024-01-27T12:40:00.000+00:00,feeder,06,L3 Current (RMS),A,18.6
922011,NORTHEND CLOSE G243,2024-01-27T12:40:00.000+00:00,feeder,06,L2 Current (RMS),A,13.9
922011,NORTHEND CLOSE G243,2024-01-27T12:40:00.000+00:00,feeder,06,L1 Current (RMS),A,7.0
922011,NORTHEND CLOSE G243,2024-01-27T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.03
922011,NORTHEND CLOSE G243,2024-01-27T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.78
922011,NORTHEND CLOSE G243,2024-01-27T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.62
922011,NORTHEND CLOSE G243,2024-01-27T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,26.78
922011,NORTHEND CLOSE G243,2024-01-27T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,29.79
922011,NORTHEND CLOSE G243,2024-01-27T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,18.48
922011,NORTHEND CLOSE G243,2024-01-27T12:40:00.000+00:00,feeder,05,N Current (RMS),A,33.4
922011,NORTHEND CLOSE G243,2024-01-27T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,109.9
922011,NORTHEND CLOSE G243,2024-01-27T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,121.2
922011,NORTHEND CLOSE G243,2024-01-27T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,77.1
922011,NORTHEND CLOSE G243,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.06
922011,NORTHEND CLOSE G243,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
922011,NORTHEND CLOSE G243,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.62
922011,NORTHEND CLOSE G243,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.8
922011,NORTHEND CLOSE G243,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,22.42
922011,NORTHEND CLOSE G243,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.23
922011,NORTHEND CLOSE G243,2024-01-27T12:40:00.000+00:00,feeder,04,N Current (RMS),A,44.2
922011,NORTHEND CLOSE G243,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.7
922011,NORTHEND CLOSE G243,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,92.1
922011,NORTHEND CLOSE G243,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,35.4
922011,NORTHEND CLOSE G243,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
922011,NORTHEND CLOSE G243,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.52
922011,NORTHEND CLOSE G243,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
922011,NORTHEND CLOSE G243,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,18.79
922011,NORTHEND CLOSE G243,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.67
922011,NORTHEND CLOSE G243,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,18.55
922011,NORTHEND CLOSE G243,2024-01-27T12:40:00.000+00:00,feeder,03,N Current (RMS),A,27.0
922011,NORTHEND CLOSE G243,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,75.6
922011,NORTHEND CLOSE G243,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,48.0
922011,NORTHEND CLOSE G243,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,75.6
922011,NORTHEND CLOSE G243,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
922011,NORTHEND CLOSE G243,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.74
922011,NORTHEND CLOSE G243,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
922011,NORTHEND CLOSE G243,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.01
922011,NORTHEND CLOSE G243,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.26
922011,NORTHEND CLOSE G243,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.5
922011,NORTHEND CLOSE G243,2024-01-27T12:40:00.000+00:00,feeder,02,N Current (RMS),A,27.5
922011,NORTHEND CLOSE G243,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,63.9
922011,NORTHEND CLOSE G243,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,42.6
922011,NORTHEND CLOSE G243,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.7
922011,NORTHEND CLOSE G243,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
922011,NORTHEND CLOSE G243,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.14
922011,NORTHEND CLOSE G243,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.36
922011,NORTHEND CLOSE G243,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.34
922011,NORTHEND CLOSE G243,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.84
922011,NORTHEND CLOSE G243,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
922011,NORTHEND CLOSE G243,2024-01-27T12:40:00.000+00:00,feeder,01,N Current (RMS),A,10.8
922011,NORTHEND CLOSE G243,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,30.2
922011,NORTHEND CLOSE G243,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.4
922011,NORTHEND CLOSE G243,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,33.0
922011,NORTHEND CLOSE G243,2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,11.6
922011,NORTHEND CLOSE G243,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
922011,NORTHEND CLOSE G243,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
922011,NORTHEND CLOSE G243,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
922011,NORTHEND CLOSE G243,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
922011,NORTHEND CLOSE G243,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
922011,NORTHEND CLOSE G243,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
922011,NORTHEND CLOSE G243,2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
922011,NORTHEND CLOSE G243,2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
922011,NORTHEND CLOSE G243,2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
922011,NORTHEND CLOSE G243,2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,72.38
922011,NORTHEND CLOSE G243,2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,82.55
922011,NORTHEND CLOSE G243,2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,59.46
922011,NORTHEND CLOSE G243,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,89.7
922011,NORTHEND CLOSE G243,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,293.9
922011,NORTHEND CLOSE G243,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,335.0
922011,NORTHEND CLOSE G243,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.7
922011,NORTHEND CLOSE G243,2024-01-27T12:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.85
922011,NORTHEND CLOSE G243,2024-01-27T12:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.48
922011,NORTHEND CLOSE G243,2024-01-27T12:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.11
922011,NORTHEND CLOSE G243,2024-01-27T12:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.68
922011,NORTHEND CLOSE G243,2024-01-27T12:30:00.000+00:00,feeder,06,L2 Active Power,kW,1.01
922011,NORTHEND CLOSE G243,2024-01-27T12:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.03
922011,NORTHEND CLOSE G243,2024-01-27T12:30:00.000+00:00,feeder,06,N Current (RMS),A,15.5
922011,NORTHEND CLOSE G243,2024-01-27T12:30:00.000+00:00,feeder,06,L3 Current (RMS),A,28.6
922011,NORTHEND CLOSE G243,2024-01-27T12:30:00.000+00:00,feeder,06,L2 Current (RMS),A,7.6
922011,NORTHEND CLOSE G243,2024-01-27T12:30:00.000+00:00,feeder,06,L1 Current (RMS),A,15.1
922011,NORTHEND CLOSE G243,2024-01-27T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.17
922011,NORTHEND CLOSE G243,2024-01-27T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.88
922011,NORTHEND CLOSE G243,2024-01-27T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.84
922011,NORTHEND CLOSE G243,2024-01-27T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,19.71
922011,NORTHEND CLOSE G243,2024-01-27T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,31.44
922011,NORTHEND CLOSE G243,2024-01-27T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,18.0
922011,NORTHEND CLOSE G243,2024-01-27T12:30:00.000+00:00,feeder,05,N Current (RMS),A,33.7
922011,NORTHEND CLOSE G243,2024-01-27T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,80.6
922011,NORTHEND CLOSE G243,2024-01-27T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,128.2
922011,NORTHEND CLOSE G243,2024-01-27T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,74.8
922011,NORTHEND CLOSE G243,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.87
922011,NORTHEND CLOSE G243,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
922011,NORTHEND CLOSE G243,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.24
922011,NORTHEND CLOSE G243,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.24
922011,NORTHEND CLOSE G243,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.76
922011,NORTHEND CLOSE G243,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.68
922011,NORTHEND CLOSE G243,2024-01-27T12:30:00.000+00:00,feeder,04,N Current (RMS),A,42.3
922011,NORTHEND CLOSE G243,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.4
922011,NORTHEND CLOSE G243,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,83.0
922011,NORTHEND CLOSE G243,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,42.1
922011,NORTHEND CLOSE G243,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
922011,NORTHEND CLOSE G243,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.53
922011,NORTHEND CLOSE G243,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
922011,NORTHEND CLOSE G243,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.03
922011,NORTHEND CLOSE G243,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.05
922011,NORTHEND CLOSE G243,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.74
922011,NORTHEND CLOSE G243,2024-01-27T12:30:00.000+00:00,feeder,03,N Current (RMS),A,22.5
922011,NORTHEND CLOSE G243,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,39.6
922011,NORTHEND CLOSE G243,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,40.8
922011,NORTHEND CLOSE G243,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,65.5
922011,NORTHEND CLOSE G243,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
922011,NORTHEND CLOSE G243,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.69
922011,NORTHEND CLOSE G243,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
922011,NORTHEND CLOSE G243,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.41
922011,NORTHEND CLOSE G243,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.78
922011,NORTHEND CLOSE G243,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.9
922011,NORTHEND CLOSE G243,2024-01-27T12:30:00.000+00:00,feeder,02,N Current (RMS),A,40.9
922011,NORTHEND CLOSE G243,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,84.0
922011,NORTHEND CLOSE G243,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,56.6
922011,NORTHEND CLOSE G243,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.0
922011,NORTHEND CLOSE G243,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
922011,NORTHEND CLOSE G243,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
922011,NORTHEND CLOSE G243,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.59
922011,NORTHEND CLOSE G243,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.95
922011,NORTHEND CLOSE G243,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.69
922011,NORTHEND CLOSE G243,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.81
922011,NORTHEND CLOSE G243,2024-01-27T12:30:00.000+00:00,feeder,01,N Current (RMS),A,11.7
922011,NORTHEND CLOSE G243,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.0
922011,NORTHEND CLOSE G243,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.8
922011,NORTHEND CLOSE G243,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.0
922011,NORTHEND CLOSE G243,2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,11.5
922011,NORTHEND CLOSE G243,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
922011,NORTHEND CLOSE G243,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
922011,NORTHEND CLOSE G243,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
922011,NORTHEND CLOSE G243,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
922011,NORTHEND CLOSE G243,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
922011,NORTHEND CLOSE G243,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
922011,NORTHEND CLOSE G243,2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
922011,NORTHEND CLOSE G243,2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
922011,NORTHEND CLOSE G243,2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
922011,NORTHEND CLOSE G243,2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,58.02
922011,NORTHEND CLOSE G243,2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,79.73
922011,NORTHEND CLOSE G243,2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,58.15
922011,NORTHEND CLOSE G243,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,90.3
922011,NORTHEND CLOSE G243,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.7
922011,NORTHEND CLOSE G243,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,324.2
922011,NORTHEND CLOSE G243,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.6
922011,NORTHEND CLOSE G243,2024-01-27T12:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.9
922011,NORTHEND CLOSE G243,2024-01-27T12:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.51
922011,NORTHEND CLOSE G243,2024-01-27T12:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.54
922011,NORTHEND CLOSE G243,2024-01-27T12:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.51
922011,NORTHEND CLOSE G243,2024-01-27T12:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.73
922011,NORTHEND CLOSE G243,2024-01-27T12:20:00.000+00:00,feeder,06,L1 Active Power,kW,0.24
922011,NORTHEND CLOSE G243,2024-01-27T12:20:00.000+00:00,feeder,06,N Current (RMS),A,15.0
922011,NORTHEND CLOSE G243,2024-01-27T12:20:00.000+00:00,feeder,06,L3 Current (RMS),A,16.1
922011,NORTHEND CLOSE G243,2024-01-27T12:20:00.000+00:00,feeder,06,L2 Current (RMS),A,7.4
922011,NORTHEND CLOSE G243,2024-01-27T12:20:00.000+00:00,feeder,06,L1 Current (RMS),A,8.5
922011,NORTHEND CLOSE G243,2024-01-27T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.29
922011,NORTHEND CLOSE G243,2024-01-27T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.44
922011,NORTHEND CLOSE G243,2024-01-27T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.4
922011,NORTHEND CLOSE G243,2024-01-27T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,24.06
922011,NORTHEND CLOSE G243,2024-01-27T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,34.16
922011,NORTHEND CLOSE G243,2024-01-27T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,18.0
922011,NORTHEND CLOSE G243,2024-01-27T12:20:00.000+00:00,feeder,05,N Current (RMS),A,39.2
922011,NORTHEND CLOSE G243,2024-01-27T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,100.3
922011,NORTHEND CLOSE G243,2024-01-27T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,138.4
922011,NORTHEND CLOSE G243,2024-01-27T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,75.8
922011,NORTHEND CLOSE G243,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.5
922011,NORTHEND CLOSE G243,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
922011,NORTHEND CLOSE G243,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.88
922011,NORTHEND CLOSE G243,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.58
922011,NORTHEND CLOSE G243,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.69
922011,NORTHEND CLOSE G243,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.59
922011,NORTHEND CLOSE G243,2024-01-27T12:20:00.000+00:00,feeder,04,N Current (RMS),A,35.3
922011,NORTHEND CLOSE G243,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.7
922011,NORTHEND CLOSE G243,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,68.9
922011,NORTHEND CLOSE G243,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,38.5
922011,NORTHEND CLOSE G243,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
922011,NORTHEND CLOSE G243,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.71
922011,NORTHEND CLOSE G243,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
922011,NORTHEND CLOSE G243,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.4
922011,NORTHEND CLOSE G243,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.27
922011,NORTHEND CLOSE G243,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.52
