Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922011,NORTHEND CLOSE G243,2024-01-27T12:20:00.000+00:00,feeder,03,N Current (RMS),A,27.5
922011,NORTHEND CLOSE G243,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.6
922011,NORTHEND CLOSE G243,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,41.7
922011,NORTHEND CLOSE G243,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,68.6
922011,NORTHEND CLOSE G243,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
922011,NORTHEND CLOSE G243,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
922011,NORTHEND CLOSE G243,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
922011,NORTHEND CLOSE G243,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.83
922011,NORTHEND CLOSE G243,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.22
922011,NORTHEND CLOSE G243,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
922011,NORTHEND CLOSE G243,2024-01-27T12:20:00.000+00:00,feeder,02,N Current (RMS),A,27.8
922011,NORTHEND CLOSE G243,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,62.1
922011,NORTHEND CLOSE G243,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.3
922011,NORTHEND CLOSE G243,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.8
922011,NORTHEND CLOSE G243,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
922011,NORTHEND CLOSE G243,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
922011,NORTHEND CLOSE G243,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
922011,NORTHEND CLOSE G243,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.07
922011,NORTHEND CLOSE G243,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.62
922011,NORTHEND CLOSE G243,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.72
922011,NORTHEND CLOSE G243,2024-01-27T12:20:00.000+00:00,feeder,01,N Current (RMS),A,7.8
922011,NORTHEND CLOSE G243,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.3
922011,NORTHEND CLOSE G243,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.6
922011,NORTHEND CLOSE G243,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.6
922011,NORTHEND CLOSE G243,2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,11.4
922011,NORTHEND CLOSE G243,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
922011,NORTHEND CLOSE G243,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
922011,NORTHEND CLOSE G243,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
922011,NORTHEND CLOSE G243,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
922011,NORTHEND CLOSE G243,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
922011,NORTHEND CLOSE G243,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
922011,NORTHEND CLOSE G243,2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
922011,NORTHEND CLOSE G243,2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
922011,NORTHEND CLOSE G243,2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
922011,NORTHEND CLOSE G243,2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,50.45
922011,NORTHEND CLOSE G243,2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,75.69
922011,NORTHEND CLOSE G243,2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,53.07
922011,NORTHEND CLOSE G243,2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,90.5
922011,NORTHEND CLOSE G243,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.8
922011,NORTHEND CLOSE G243,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,307.7
922011,NORTHEND CLOSE G243,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
922011,NORTHEND CLOSE G243,2024-01-27T12:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.94
922011,NORTHEND CLOSE G243,2024-01-27T12:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.11
922011,NORTHEND CLOSE G243,2024-01-27T12:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.66
922011,NORTHEND CLOSE G243,2024-01-27T12:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.03
922011,NORTHEND CLOSE G243,2024-01-27T12:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.64
922011,NORTHEND CLOSE G243,2024-01-27T12:10:00.000+00:00,feeder,06,L1 Active Power,kW,-0.19
922011,NORTHEND CLOSE G243,2024-01-27T12:10:00.000+00:00,feeder,06,N Current (RMS),A,22.1
922011,NORTHEND CLOSE G243,2024-01-27T12:10:00.000+00:00,feeder,06,L3 Current (RMS),A,17.5
922011,NORTHEND CLOSE G243,2024-01-27T12:10:00.000+00:00,feeder,06,L2 Current (RMS),A,18.1
922011,NORTHEND CLOSE G243,2024-01-27T12:10:00.000+00:00,feeder,06,L1 Current (RMS),A,6.7
922011,NORTHEND CLOSE G243,2024-01-27T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.6
922011,NORTHEND CLOSE G243,2024-01-27T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.6
922011,NORTHEND CLOSE G243,2024-01-27T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.33
922011,NORTHEND CLOSE G243,2024-01-27T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,24.51
922011,NORTHEND CLOSE G243,2024-01-27T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,32.9
922011,NORTHEND CLOSE G243,2024-01-27T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,21.6
922011,NORTHEND CLOSE G243,2024-01-27T12:10:00.000+00:00,feeder,05,N Current (RMS),A,26.6
922011,NORTHEND CLOSE G243,2024-01-27T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,99.6
922011,NORTHEND CLOSE G243,2024-01-27T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,133.5
922011,NORTHEND CLOSE G243,2024-01-27T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,88.6
922011,NORTHEND CLOSE G243,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.36
922011,NORTHEND CLOSE G243,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.17
922011,NORTHEND CLOSE G243,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
922011,NORTHEND CLOSE G243,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,-0.27
922011,NORTHEND CLOSE G243,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.41
922011,NORTHEND CLOSE G243,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,21.73
922011,NORTHEND CLOSE G243,2024-01-27T12:10:00.000+00:00,feeder,04,N Current (RMS),A,51.0
922011,NORTHEND CLOSE G243,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.4
922011,NORTHEND CLOSE G243,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,67.8
922011,NORTHEND CLOSE G243,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,90.9
922011,NORTHEND CLOSE G243,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
922011,NORTHEND CLOSE G243,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
922011,NORTHEND CLOSE G243,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
922011,NORTHEND CLOSE G243,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.27
922011,NORTHEND CLOSE G243,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.62
922011,NORTHEND CLOSE G243,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.59
922011,NORTHEND CLOSE G243,2024-01-27T12:10:00.000+00:00,feeder,03,N Current (RMS),A,21.4
922011,NORTHEND CLOSE G243,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.0
922011,NORTHEND CLOSE G243,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,43.4
922011,NORTHEND CLOSE G243,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,59.2
922011,NORTHEND CLOSE G243,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
922011,NORTHEND CLOSE G243,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
922011,NORTHEND CLOSE G243,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
922011,NORTHEND CLOSE G243,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.63
922011,NORTHEND CLOSE G243,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.98
922011,NORTHEND CLOSE G243,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.7
922011,NORTHEND CLOSE G243,2024-01-27T12:10:00.000+00:00,feeder,02,N Current (RMS),A,35.2
922011,NORTHEND CLOSE G243,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,77.9
922011,NORTHEND CLOSE G243,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.4
922011,NORTHEND CLOSE G243,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.0
922011,NORTHEND CLOSE G243,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
922011,NORTHEND CLOSE G243,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.09
922011,NORTHEND CLOSE G243,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.55
922011,NORTHEND CLOSE G243,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.25
922011,NORTHEND CLOSE G243,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.16
922011,NORTHEND CLOSE G243,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.6
922011,NORTHEND CLOSE G243,2024-01-27T12:10:00.000+00:00,feeder,01,N Current (RMS),A,17.4
922011,NORTHEND CLOSE G243,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,37.7
922011,NORTHEND CLOSE G243,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.9
922011,NORTHEND CLOSE G243,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.4
922011,NORTHEND CLOSE G243,2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,11.2
922011,NORTHEND CLOSE G243,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
922011,NORTHEND CLOSE G243,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
922011,NORTHEND CLOSE G243,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
922011,NORTHEND CLOSE G243,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
922011,NORTHEND CLOSE G243,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
922011,NORTHEND CLOSE G243,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
922011,NORTHEND CLOSE G243,2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
922011,NORTHEND CLOSE G243,2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
922011,NORTHEND CLOSE G243,2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
922011,NORTHEND CLOSE G243,2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,59.41
922011,NORTHEND CLOSE G243,2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,75.71
922011,NORTHEND CLOSE G243,2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,70.03
922011,NORTHEND CLOSE G243,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,79.0
922011,NORTHEND CLOSE G243,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.5
922011,NORTHEND CLOSE G243,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,307.5
922011,NORTHEND CLOSE G243,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,285.2
922011,NORTHEND CLOSE G243,2024-01-27T12:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.07
922011,NORTHEND CLOSE G243,2024-01-27T12:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.36
922011,NORTHEND CLOSE G243,2024-01-27T12:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.75
922011,NORTHEND CLOSE G243,2024-01-27T12:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.42
922011,NORTHEND CLOSE G243,2024-01-27T12:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.75
922011,NORTHEND CLOSE G243,2024-01-27T12:00:00.000+00:00,feeder,06,L1 Active Power,kW,0.58
922011,NORTHEND CLOSE G243,2024-01-27T12:00:00.000+00:00,feeder,06,N Current (RMS),A,18.1
922011,NORTHEND CLOSE G243,2024-01-27T12:00:00.000+00:00,feeder,06,L3 Current (RMS),A,20.1
922011,NORTHEND CLOSE G243,2024-01-27T12:00:00.000+00:00,feeder,06,L2 Current (RMS),A,15.4
922011,NORTHEND CLOSE G243,2024-01-27T12:00:00.000+00:00,feeder,06,L1 Current (RMS),A,7.9
922011,NORTHEND CLOSE G243,2024-01-27T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.09
922011,NORTHEND CLOSE G243,2024-01-27T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.28
922011,NORTHEND CLOSE G243,2024-01-27T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.26
922011,NORTHEND CLOSE G243,2024-01-27T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,25.17
922011,NORTHEND CLOSE G243,2024-01-27T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,31.62
922011,NORTHEND CLOSE G243,2024-01-27T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,22.01
922011,NORTHEND CLOSE G243,2024-01-27T12:00:00.000+00:00,feeder,05,N Current (RMS),A,27.2
922011,NORTHEND CLOSE G243,2024-01-27T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,102.3
922011,NORTHEND CLOSE G243,2024-01-27T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,128.8
922011,NORTHEND CLOSE G243,2024-01-27T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,91.2
922011,NORTHEND CLOSE G243,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.39
922011,NORTHEND CLOSE G243,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.78
922011,NORTHEND CLOSE G243,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.52
922011,NORTHEND CLOSE G243,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,-0.9
922011,NORTHEND CLOSE G243,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,24.17
922011,NORTHEND CLOSE G243,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.95
922011,NORTHEND CLOSE G243,2024-01-27T12:00:00.000+00:00,feeder,04,N Current (RMS),A,54.8
922011,NORTHEND CLOSE G243,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.8
922011,NORTHEND CLOSE G243,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,103.7
922011,NORTHEND CLOSE G243,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,76.7
922011,NORTHEND CLOSE G243,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
922011,NORTHEND CLOSE G243,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.4
922011,NORTHEND CLOSE G243,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
922011,NORTHEND CLOSE G243,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.2
922011,NORTHEND CLOSE G243,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.4
922011,NORTHEND CLOSE G243,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.35
922011,NORTHEND CLOSE G243,2024-01-27T12:00:00.000+00:00,feeder,03,N Current (RMS),A,37.3
922011,NORTHEND CLOSE G243,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.8
922011,NORTHEND CLOSE G243,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,71.7
922011,NORTHEND CLOSE G243,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,66.6
922011,NORTHEND CLOSE G243,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.34
922011,NORTHEND CLOSE G243,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.63
922011,NORTHEND CLOSE G243,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
922011,NORTHEND CLOSE G243,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,34.82
922011,NORTHEND CLOSE G243,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.82
922011,NORTHEND CLOSE G243,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.61
922011,NORTHEND CLOSE G243,2024-01-27T12:00:00.000+00:00,feeder,02,N Current (RMS),A,72.7
922011,NORTHEND CLOSE G243,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,140.6
922011,NORTHEND CLOSE G243,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.4
922011,NORTHEND CLOSE G243,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
922011,NORTHEND CLOSE G243,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
922011,NORTHEND CLOSE G243,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.23
922011,NORTHEND CLOSE G243,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.35
922011,NORTHEND CLOSE G243,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.12
922011,NORTHEND CLOSE G243,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.81
922011,NORTHEND CLOSE G243,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.69
922011,NORTHEND CLOSE G243,2024-01-27T12:00:00.000+00:00,feeder,01,N Current (RMS),A,13.5
922011,NORTHEND CLOSE G243,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.1
922011,NORTHEND CLOSE G243,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.1
922011,NORTHEND CLOSE G243,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.5
922011,NORTHEND CLOSE G243,2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,11.0
922011,NORTHEND CLOSE G243,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
922011,NORTHEND CLOSE G243,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.47
922011,NORTHEND CLOSE G243,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
922011,NORTHEND CLOSE G243,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
922011,NORTHEND CLOSE G243,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
922011,NORTHEND CLOSE G243,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
922011,NORTHEND CLOSE G243,2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
922011,NORTHEND CLOSE G243,2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
922011,NORTHEND CLOSE G243,2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
922011,NORTHEND CLOSE G243,2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,70.83
922011,NORTHEND CLOSE G243,2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,88.56
922011,NORTHEND CLOSE G243,2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,67.19
922011,NORTHEND CLOSE G243,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,88.2
922011,NORTHEND CLOSE G243,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,287.3
922011,NORTHEND CLOSE G243,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,360.4
922011,NORTHEND CLOSE G243,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,273.7
922011,NORTHEND CLOSE G243,2024-01-27T11:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.88
922011,NORTHEND CLOSE G243,2024-01-27T11:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.6
922011,NORTHEND CLOSE G243,2024-01-27T11:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.24
922011,NORTHEND CLOSE G243,2024-01-27T11:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.16
922011,NORTHEND CLOSE G243,2024-01-27T11:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.89
922011,NORTHEND CLOSE G243,2024-01-27T11:50:00.000+00:00,feeder,06,L1 Active Power,kW,0.33
922011,NORTHEND CLOSE G243,2024-01-27T11:50:00.000+00:00,feeder,06,N Current (RMS),A,15.5
922011,NORTHEND CLOSE G243,2024-01-27T11:50:00.000+00:00,feeder,06,L3 Current (RMS),A,17.7
922011,NORTHEND CLOSE G243,2024-01-27T11:50:00.000+00:00,feeder,06,L2 Current (RMS),A,9.2
922011,NORTHEND CLOSE G243,2024-01-27T11:50:00.000+00:00,feeder,06,L1 Current (RMS),A,7.9
922011,NORTHEND CLOSE G243,2024-01-27T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.08
922011,NORTHEND CLOSE G243,2024-01-27T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
922011,NORTHEND CLOSE G243,2024-01-27T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.12
922011,NORTHEND CLOSE G243,2024-01-27T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,22.88
922011,NORTHEND CLOSE G243,2024-01-27T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,34.28
922011,NORTHEND CLOSE G243,2024-01-27T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,21.21
922011,NORTHEND CLOSE G243,2024-01-27T11:50:00.000+00:00,feeder,05,N Current (RMS),A,31.2
922011,NORTHEND CLOSE G243,2024-01-27T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,93.6
922011,NORTHEND CLOSE G243,2024-01-27T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,138.8
922011,NORTHEND CLOSE G243,2024-01-27T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,87.1
922011,NORTHEND CLOSE G243,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.82
922011,NORTHEND CLOSE G243,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.78
922011,NORTHEND CLOSE G243,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.54
922011,NORTHEND CLOSE G243,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.24
922011,NORTHEND CLOSE G243,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,26.15
922011,NORTHEND CLOSE G243,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.59
922011,NORTHEND CLOSE G243,2024-01-27T11:50:00.000+00:00,feeder,04,N Current (RMS),A,44.8
922011,NORTHEND CLOSE G243,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,40.6
922011,NORTHEND CLOSE G243,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,110.3
922011,NORTHEND CLOSE G243,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,80.7
922011,NORTHEND CLOSE G243,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
922011,NORTHEND CLOSE G243,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
922011,NORTHEND CLOSE G243,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
922011,NORTHEND CLOSE G243,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.46
922011,NORTHEND CLOSE G243,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.39
922011,NORTHEND CLOSE G243,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,17.91
922011,NORTHEND CLOSE G243,2024-01-27T11:50:00.000+00:00,feeder,03,N Current (RMS),A,39.0
922011,NORTHEND CLOSE G243,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.5
922011,NORTHEND CLOSE G243,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,49.2
922011,NORTHEND CLOSE G243,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,73.7
922011,NORTHEND CLOSE G243,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
922011,NORTHEND CLOSE G243,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.32
922011,NORTHEND CLOSE G243,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
922011,NORTHEND CLOSE G243,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.22
922011,NORTHEND CLOSE G243,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.89
922011,NORTHEND CLOSE G243,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.96
922011,NORTHEND CLOSE G243,2024-01-27T11:50:00.000+00:00,feeder,02,N Current (RMS),A,36.6
922011,NORTHEND CLOSE G243,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,78.5
922011,NORTHEND CLOSE G243,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,40.9
922011,NORTHEND CLOSE G243,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.7
922011,NORTHEND CLOSE G243,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.17
922011,NORTHEND CLOSE G243,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.22
922011,NORTHEND CLOSE G243,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.54
922011,NORTHEND CLOSE G243,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.25
922011,NORTHEND CLOSE G243,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.84
922011,NORTHEND CLOSE G243,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.84
922011,NORTHEND CLOSE G243,2024-01-27T11:50:00.000+00:00,feeder,01,N Current (RMS),A,24.0
922011,NORTHEND CLOSE G243,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,57.9
922011,NORTHEND CLOSE G243,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.1
922011,NORTHEND CLOSE G243,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.9
922011,NORTHEND CLOSE G243,2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,10.8
922011,NORTHEND CLOSE G243,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
922011,NORTHEND CLOSE G243,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
922011,NORTHEND CLOSE G243,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
922011,NORTHEND CLOSE G243,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
922011,NORTHEND CLOSE G243,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
922011,NORTHEND CLOSE G243,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
922011,NORTHEND CLOSE G243,2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
922011,NORTHEND CLOSE G243,2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
922011,NORTHEND CLOSE G243,2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
922011,NORTHEND CLOSE G243,2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,68.22
922011,NORTHEND CLOSE G243,2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,87.43
922011,NORTHEND CLOSE G243,2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,72.85
922011,NORTHEND CLOSE G243,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
922011,NORTHEND CLOSE G243,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,277.2
922011,NORTHEND CLOSE G243,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,356.2
922011,NORTHEND CLOSE G243,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,296.5
922011,NORTHEND CLOSE G243,2024-01-27T11:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.85
922011,NORTHEND CLOSE G243,2024-01-27T11:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.63
922011,NORTHEND CLOSE G243,2024-01-27T11:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.46
922011,NORTHEND CLOSE G243,2024-01-27T11:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.79
922011,NORTHEND CLOSE G243,2024-01-27T11:40:00.000+00:00,feeder,06,L2 Active Power,kW,-0.22
922011,NORTHEND CLOSE G243,2024-01-27T11:40:00.000+00:00,feeder,06,L1 Active Power,kW,-0.92
922011,NORTHEND CLOSE G243,2024-01-27T11:40:00.000+00:00,feeder,06,N Current (RMS),A,17.1
922011,NORTHEND CLOSE G243,2024-01-27T11:40:00.000+00:00,feeder,06,L3 Current (RMS),A,21.5
922011,NORTHEND CLOSE G243,2024-01-27T11:40:00.000+00:00,feeder,06,L2 Current (RMS),A,6.0
922011,NORTHEND CLOSE G243,2024-01-27T11:40:00.000+00:00,feeder,06,L1 Current (RMS),A,6.0
922011,NORTHEND CLOSE G243,2024-01-27T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.96
922011,NORTHEND CLOSE G243,2024-01-27T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.17
922011,NORTHEND CLOSE G243,2024-01-27T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.89
922011,NORTHEND CLOSE G243,2024-01-27T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,22.18
922011,NORTHEND CLOSE G243,2024-01-27T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,35.42
922011,NORTHEND CLOSE G243,2024-01-27T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,24.79
922011,NORTHEND CLOSE G243,2024-01-27T11:40:00.000+00:00,feeder,05,N Current (RMS),A,33.3
922011,NORTHEND CLOSE G243,2024-01-27T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,90.1
922011,NORTHEND CLOSE G243,2024-01-27T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,144.0
922011,NORTHEND CLOSE G243,2024-01-27T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,102.0
922011,NORTHEND CLOSE G243,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.72
922011,NORTHEND CLOSE G243,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
922011,NORTHEND CLOSE G243,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.8
922011,NORTHEND CLOSE G243,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.25
922011,NORTHEND CLOSE G243,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.53
922011,NORTHEND CLOSE G243,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.61
922011,NORTHEND CLOSE G243,2024-01-27T11:40:00.000+00:00,feeder,04,N Current (RMS),A,38.6
922011,NORTHEND CLOSE G243,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.9
922011,NORTHEND CLOSE G243,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,88.2
922011,NORTHEND CLOSE G243,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,76.5
922011,NORTHEND CLOSE G243,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
922011,NORTHEND CLOSE G243,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
922011,NORTHEND CLOSE G243,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
922011,NORTHEND CLOSE G243,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.59
922011,NORTHEND CLOSE G243,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.39
922011,NORTHEND CLOSE G243,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,20.23
922011,NORTHEND CLOSE G243,2024-01-27T11:40:00.000+00:00,feeder,03,N Current (RMS),A,37.4
922011,NORTHEND CLOSE G243,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.5
922011,NORTHEND CLOSE G243,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,42.4
922011,NORTHEND CLOSE G243,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,83.1
922011,NORTHEND CLOSE G243,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
922011,NORTHEND CLOSE G243,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.31
922011,NORTHEND CLOSE G243,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
922011,NORTHEND CLOSE G243,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.11
922011,NORTHEND CLOSE G243,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.57
922011,NORTHEND CLOSE G243,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.18
922011,NORTHEND CLOSE G243,2024-01-27T11:40:00.000+00:00,feeder,02,N Current (RMS),A,21.1
922011,NORTHEND CLOSE G243,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,50.2
922011,NORTHEND CLOSE G243,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,41.0
922011,NORTHEND CLOSE G243,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.9
922011,NORTHEND CLOSE G243,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
922011,NORTHEND CLOSE G243,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.07
922011,NORTHEND CLOSE G243,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.57
922011,NORTHEND CLOSE G243,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.29
922011,NORTHEND CLOSE G243,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.34
922011,NORTHEND CLOSE G243,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.56
922011,NORTHEND CLOSE G243,2024-01-27T11:40:00.000+00:00,feeder,01,N Current (RMS),A,17.7
922011,NORTHEND CLOSE G243,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,44.8
922011,NORTHEND CLOSE G243,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,26.4
922011,NORTHEND CLOSE G243,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.2
922011,NORTHEND CLOSE G243,2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,10.6
922011,NORTHEND CLOSE G243,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
922011,NORTHEND CLOSE G243,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
922011,NORTHEND CLOSE G243,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
922011,NORTHEND CLOSE G243,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
922011,NORTHEND CLOSE G243,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
922011,NORTHEND CLOSE G243,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
922011,NORTHEND CLOSE G243,2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
922011,NORTHEND CLOSE G243,2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
922011,NORTHEND CLOSE G243,2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
922011,NORTHEND CLOSE G243,2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,58.21
922011,NORTHEND CLOSE G243,2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,82.02
922011,NORTHEND CLOSE G243,2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,74.44
922011,NORTHEND CLOSE G243,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,82.3
922011,NORTHEND CLOSE G243,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.2
922011,NORTHEND CLOSE G243,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,335.0
922011,NORTHEND CLOSE G243,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,303.5
922011,NORTHEND CLOSE G243,2024-01-27T11:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.86
922011,NORTHEND CLOSE G243,2024-01-27T11:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.11
922011,NORTHEND CLOSE G243,2024-01-27T11:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.26
922011,NORTHEND CLOSE G243,2024-01-27T11:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.56
922011,NORTHEND CLOSE G243,2024-01-27T11:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.62
922011,NORTHEND CLOSE G243,2024-01-27T11:30:00.000+00:00,feeder,06,L1 Active Power,kW,0.48
922011,NORTHEND CLOSE G243,2024-01-27T11:30:00.000+00:00,feeder,06,N Current (RMS),A,22.1
922011,NORTHEND CLOSE G243,2024-01-27T11:30:00.000+00:00,feeder,06,L3 Current (RMS),A,24.6
922011,NORTHEND CLOSE G243,2024-01-27T11:30:00.000+00:00,feeder,06,L2 Current (RMS),A,17.0
922011,NORTHEND CLOSE G243,2024-01-27T11:30:00.000+00:00,feeder,06,L1 Current (RMS),A,6.9
922011,NORTHEND CLOSE G243,2024-01-27T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.36
922011,NORTHEND CLOSE G243,2024-01-27T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.19
922011,NORTHEND CLOSE G243,2024-01-27T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.5
922011,NORTHEND CLOSE G243,2024-01-27T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,23.19
922011,NORTHEND CLOSE G243,2024-01-27T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,36.29
922011,NORTHEND CLOSE G243,2024-01-27T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,22.68
922011,NORTHEND CLOSE G243,2024-01-27T11:30:00.000+00:00,feeder,05,N Current (RMS),A,35.6
922011,NORTHEND CLOSE G243,2024-01-27T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,94.6
922011,NORTHEND CLOSE G243,2024-01-27T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,148.7
922011,NORTHEND CLOSE G243,2024-01-27T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,93.5
922011,NORTHEND CLOSE G243,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.19
922011,NORTHEND CLOSE G243,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
922011,NORTHEND CLOSE G243,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.43
922011,NORTHEND CLOSE G243,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.89
922011,NORTHEND CLOSE G243,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,23.15
922011,NORTHEND CLOSE G243,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.79
922011,NORTHEND CLOSE G243,2024-01-27T11:30:00.000+00:00,feeder,04,N Current (RMS),A,29.1
922011,NORTHEND CLOSE G243,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,47.8
922011,NORTHEND CLOSE G243,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,96.2
922011,NORTHEND CLOSE G243,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,66.9
922011,NORTHEND CLOSE G243,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
922011,NORTHEND CLOSE G243,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.44
922011,NORTHEND CLOSE G243,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
922011,NORTHEND CLOSE G243,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.27
922011,NORTHEND CLOSE G243,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.66
922011,NORTHEND CLOSE G243,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.6
922011,NORTHEND CLOSE G243,2024-01-27T11:30:00.000+00:00,feeder,03,N Current (RMS),A,21.5
922011,NORTHEND CLOSE G243,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.2
922011,NORTHEND CLOSE G243,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,39.7
922011,NORTHEND CLOSE G243,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,63.8
922011,NORTHEND CLOSE G243,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
922011,NORTHEND CLOSE G243,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.99
922011,NORTHEND CLOSE G243,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
922011,NORTHEND CLOSE G243,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.73
922011,NORTHEND CLOSE G243,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.59
922011,NORTHEND CLOSE G243,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.64
922011,NORTHEND CLOSE G243,2024-01-27T11:30:00.000+00:00,feeder,02,N Current (RMS),A,30.9
922011,NORTHEND CLOSE G243,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,65.7
922011,NORTHEND CLOSE G243,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,60.8
922011,NORTHEND CLOSE G243,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.0
922011,NORTHEND CLOSE G243,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
922011,NORTHEND CLOSE G243,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.23
922011,NORTHEND CLOSE G243,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.42
922011,NORTHEND CLOSE G243,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.18
922011,NORTHEND CLOSE G243,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.47
922011,NORTHEND CLOSE G243,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.24
922011,NORTHEND CLOSE G243,2024-01-27T11:30:00.000+00:00,feeder,01,N Current (RMS),A,20.4
922011,NORTHEND CLOSE G243,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,48.4
922011,NORTHEND CLOSE G243,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.8
922011,NORTHEND CLOSE G243,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.9
922011,NORTHEND CLOSE G243,2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,10.4
922011,NORTHEND CLOSE G243,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
922011,NORTHEND CLOSE G243,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
922011,NORTHEND CLOSE G243,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
922011,NORTHEND CLOSE G243,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
922011,NORTHEND CLOSE G243,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
922011,NORTHEND CLOSE G243,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
922011,NORTHEND CLOSE G243,2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
922011,NORTHEND CLOSE G243,2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
922011,NORTHEND CLOSE G243,2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
922011,NORTHEND CLOSE G243,2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,71.83
922011,NORTHEND CLOSE G243,2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,92.79
922011,NORTHEND CLOSE G243,2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,65.43
922011,NORTHEND CLOSE G243,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,102.5
922011,NORTHEND CLOSE G243,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,295.6
922011,NORTHEND CLOSE G243,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,378.9
922011,NORTHEND CLOSE G243,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.8
922011,NORTHEND CLOSE G243,2024-01-27T11:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.82
922011,NORTHEND CLOSE G243,2024-01-27T11:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.36
922011,NORTHEND CLOSE G243,2024-01-27T11:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.43
922011,NORTHEND CLOSE G243,2024-01-27T11:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.32
922011,NORTHEND CLOSE G243,2024-01-27T11:20:00.000+00:00,feeder,06,L2 Active Power,kW,1.95
922011,NORTHEND CLOSE G243,2024-01-27T11:20:00.000+00:00,feeder,06,L1 Active Power,kW,-0.36
922011,NORTHEND CLOSE G243,2024-01-27T11:20:00.000+00:00,feeder,06,N Current (RMS),A,21.4
922011,NORTHEND CLOSE G243,2024-01-27T11:20:00.000+00:00,feeder,06,L3 Current (RMS),A,24.0
922011,NORTHEND CLOSE G243,2024-01-27T11:20:00.000+00:00,feeder,06,L2 Current (RMS),A,10.8
922011,NORTHEND CLOSE G243,2024-01-27T11:20:00.000+00:00,feeder,06,L1 Current (RMS),A,5.3
922011,NORTHEND CLOSE G243,2024-01-27T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.95
922011,NORTHEND CLOSE G243,2024-01-27T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.35
922011,NORTHEND CLOSE G243,2024-01-27T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.2
922011,NORTHEND CLOSE G243,2024-01-27T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,29.86
922011,NORTHEND CLOSE G243,2024-01-27T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,31.95
922011,NORTHEND CLOSE G243,2024-01-27T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,15.94
922011,NORTHEND CLOSE G243,2024-01-27T11:20:00.000+00:00,feeder,05,N Current (RMS),A,49.5
922011,NORTHEND CLOSE G243,2024-01-27T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,124.4
922011,NORTHEND CLOSE G243,2024-01-27T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,130.8
922011,NORTHEND CLOSE G243,2024-01-27T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,68.3
922011,NORTHEND CLOSE G243,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.22
922011,NORTHEND CLOSE G243,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
922011,NORTHEND CLOSE G243,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.17
922011,NORTHEND CLOSE G243,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.84
922011,NORTHEND CLOSE G243,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.86
922011,NORTHEND CLOSE G243,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.77
922011,NORTHEND CLOSE G243,2024-01-27T11:20:00.000+00:00,feeder,04,N Current (RMS),A,30.1
922011,NORTHEND CLOSE G243,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,58.1
922011,NORTHEND CLOSE G243,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,74.3
922011,NORTHEND CLOSE G243,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,48.0
922011,NORTHEND CLOSE G243,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
922011,NORTHEND CLOSE G243,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.0
922011,NORTHEND CLOSE G243,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.24
922011,NORTHEND CLOSE G243,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.73
922011,NORTHEND CLOSE G243,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.26
922011,NORTHEND CLOSE G243,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.47
922011,NORTHEND CLOSE G243,2024-01-27T11:20:00.000+00:00,feeder,03,N Current (RMS),A,21.5
922011,NORTHEND CLOSE G243,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,36.5
922011,NORTHEND CLOSE G243,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,43.0
922011,NORTHEND CLOSE G243,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,67.7
922011,NORTHEND CLOSE G243,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
922011,NORTHEND CLOSE G243,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.81
922011,NORTHEND CLOSE G243,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
922011,NORTHEND CLOSE G243,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.71
922011,NORTHEND CLOSE G243,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.17
922011,NORTHEND CLOSE G243,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.28
922011,NORTHEND CLOSE G243,2024-01-27T11:20:00.000+00:00,feeder,02,N Current (RMS),A,23.0
922011,NORTHEND CLOSE G243,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,60.8
922011,NORTHEND CLOSE G243,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,56.1
922011,NORTHEND CLOSE G243,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.1
922011,NORTHEND CLOSE G243,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
922011,NORTHEND CLOSE G243,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.37
922011,NORTHEND CLOSE G243,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.59
922011,NORTHEND CLOSE G243,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.49
922011,NORTHEND CLOSE G243,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.82
922011,NORTHEND CLOSE G243,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.67
922011,NORTHEND CLOSE G243,2024-01-27T11:20:00.000+00:00,feeder,01,N Current (RMS),A,12.0
922011,NORTHEND CLOSE G243,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.1
922011,NORTHEND CLOSE G243,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,32.4
922011,NORTHEND CLOSE G243,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.1
922011,NORTHEND CLOSE G243,2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,10.3
922011,NORTHEND CLOSE G243,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
922011,NORTHEND CLOSE G243,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
922011,NORTHEND CLOSE G243,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
922011,NORTHEND CLOSE G243,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
922011,NORTHEND CLOSE G243,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
922011,NORTHEND CLOSE G243,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
922011,NORTHEND CLOSE G243,2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
922011,NORTHEND CLOSE G243,2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
922011,NORTHEND CLOSE G243,2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
922011,NORTHEND CLOSE G243,2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,77.95
922011,NORTHEND CLOSE G243,2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,83.0
922011,NORTHEND CLOSE G243,2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,55.77
922011,NORTHEND CLOSE G243,2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,113.7
922011,NORTHEND CLOSE G243,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,320.0
922011,NORTHEND CLOSE G243,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,339.6
922011,NORTHEND CLOSE G243,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.3
922011,NORTHEND CLOSE G243,2024-01-27T11:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.63
922011,NORTHEND CLOSE G243,2024-01-27T11:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.49
922011,NORTHEND CLOSE G243,2024-01-27T11:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
922011,NORTHEND CLOSE G243,2024-01-27T11:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
922011,NORTHEND CLOSE G243,2024-01-27T11:10:00.000+00:00,feeder,06,L2 Active Power,kW,1.28
922011,NORTHEND CLOSE G243,2024-01-27T11:10:00.000+00:00,feeder,06,L1 Active Power,kW,-0.28
922011,NORTHEND CLOSE G243,2024-01-27T11:10:00.000+00:00,feeder,06,N Current (RMS),A,21.3
922011,NORTHEND CLOSE G243,2024-01-27T11:10:00.000+00:00,feeder,06,L3 Current (RMS),A,27.2
922011,NORTHEND CLOSE G243,2024-01-27T11:10:00.000+00:00,feeder,06,L2 Current (RMS),A,8.4
922011,NORTHEND CLOSE G243,2024-01-27T11:10:00.000+00:00,feeder,06,L1 Current (RMS),A,5.1
922011,NORTHEND CLOSE G243,2024-01-27T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.6
922011,NORTHEND CLOSE G243,2024-01-27T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.53
922011,NORTHEND CLOSE G243,2024-01-27T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.22
922011,NORTHEND CLOSE G243,2024-01-27T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,24.92
922011,NORTHEND CLOSE G243,2024-01-27T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,38.54
922011,NORTHEND CLOSE G243,2024-01-27T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,13.56
922011,NORTHEND CLOSE G243,2024-01-27T11:10:00.000+00:00,feeder,05,N Current (RMS),A,58.6
922011,NORTHEND CLOSE G243,2024-01-27T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,104.1
922011,NORTHEND CLOSE G243,2024-01-27T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,158.6
