Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922011,NORTHEND CLOSE G243,2024-01-27T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,58.5
922011,NORTHEND CLOSE G243,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.32
922011,NORTHEND CLOSE G243,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
922011,NORTHEND CLOSE G243,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.13
922011,NORTHEND CLOSE G243,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.89
922011,NORTHEND CLOSE G243,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.58
922011,NORTHEND CLOSE G243,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.63
922011,NORTHEND CLOSE G243,2024-01-27T11:10:00.000+00:00,feeder,04,N Current (RMS),A,32.0
922011,NORTHEND CLOSE G243,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.3
922011,NORTHEND CLOSE G243,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,85.7
922011,NORTHEND CLOSE G243,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,47.3
922011,NORTHEND CLOSE G243,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
922011,NORTHEND CLOSE G243,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
922011,NORTHEND CLOSE G243,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.64
922011,NORTHEND CLOSE G243,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.05
922011,NORTHEND CLOSE G243,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.63
922011,NORTHEND CLOSE G243,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,24.75
922011,NORTHEND CLOSE G243,2024-01-27T11:10:00.000+00:00,feeder,03,N Current (RMS),A,45.2
922011,NORTHEND CLOSE G243,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.6
922011,NORTHEND CLOSE G243,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,44.0
922011,NORTHEND CLOSE G243,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,100.9
922011,NORTHEND CLOSE G243,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
922011,NORTHEND CLOSE G243,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.37
922011,NORTHEND CLOSE G243,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
922011,NORTHEND CLOSE G243,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.7
922011,NORTHEND CLOSE G243,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.35
922011,NORTHEND CLOSE G243,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.5
922011,NORTHEND CLOSE G243,2024-01-27T11:10:00.000+00:00,feeder,02,N Current (RMS),A,27.2
922011,NORTHEND CLOSE G243,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,65.1
922011,NORTHEND CLOSE G243,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,52.6
922011,NORTHEND CLOSE G243,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.3
922011,NORTHEND CLOSE G243,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
922011,NORTHEND CLOSE G243,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.12
922011,NORTHEND CLOSE G243,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.84
922011,NORTHEND CLOSE G243,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.16
922011,NORTHEND CLOSE G243,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.39
922011,NORTHEND CLOSE G243,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.29
922011,NORTHEND CLOSE G243,2024-01-27T11:10:00.000+00:00,feeder,01,N Current (RMS),A,13.9
922011,NORTHEND CLOSE G243,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,25.8
922011,NORTHEND CLOSE G243,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.1
922011,NORTHEND CLOSE G243,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.5
922011,NORTHEND CLOSE G243,2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,10.0
922011,NORTHEND CLOSE G243,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
922011,NORTHEND CLOSE G243,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
922011,NORTHEND CLOSE G243,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
922011,NORTHEND CLOSE G243,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
922011,NORTHEND CLOSE G243,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
922011,NORTHEND CLOSE G243,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
922011,NORTHEND CLOSE G243,2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
922011,NORTHEND CLOSE G243,2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
922011,NORTHEND CLOSE G243,2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
922011,NORTHEND CLOSE G243,2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,66.72
922011,NORTHEND CLOSE G243,2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,90.76
922011,NORTHEND CLOSE G243,2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,58.44
922011,NORTHEND CLOSE G243,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,104.6
922011,NORTHEND CLOSE G243,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,275.4
922011,NORTHEND CLOSE G243,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,371.8
922011,NORTHEND CLOSE G243,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.1
922011,NORTHEND CLOSE G243,2024-01-27T11:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.55
922011,NORTHEND CLOSE G243,2024-01-27T11:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.37
922011,NORTHEND CLOSE G243,2024-01-27T11:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.29
922011,NORTHEND CLOSE G243,2024-01-27T11:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.66
922011,NORTHEND CLOSE G243,2024-01-27T11:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.12
922011,NORTHEND CLOSE G243,2024-01-27T11:00:00.000+00:00,feeder,06,L1 Active Power,kW,0.28
922011,NORTHEND CLOSE G243,2024-01-27T11:00:00.000+00:00,feeder,06,N Current (RMS),A,21.5
922011,NORTHEND CLOSE G243,2024-01-27T11:00:00.000+00:00,feeder,06,L3 Current (RMS),A,28.2
922011,NORTHEND CLOSE G243,2024-01-27T11:00:00.000+00:00,feeder,06,L2 Current (RMS),A,12.2
922011,NORTHEND CLOSE G243,2024-01-27T11:00:00.000+00:00,feeder,06,L1 Current (RMS),A,6.3
922011,NORTHEND CLOSE G243,2024-01-27T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.18
922011,NORTHEND CLOSE G243,2024-01-27T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.52
922011,NORTHEND CLOSE G243,2024-01-27T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.02
922011,NORTHEND CLOSE G243,2024-01-27T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,28.41
922011,NORTHEND CLOSE G243,2024-01-27T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,38.1
922011,NORTHEND CLOSE G243,2024-01-27T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,15.31
922011,NORTHEND CLOSE G243,2024-01-27T11:00:00.000+00:00,feeder,05,N Current (RMS),A,55.6
922011,NORTHEND CLOSE G243,2024-01-27T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,117.3
922011,NORTHEND CLOSE G243,2024-01-27T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,156.2
922011,NORTHEND CLOSE G243,2024-01-27T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,65.1
922011,NORTHEND CLOSE G243,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.73
922011,NORTHEND CLOSE G243,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
922011,NORTHEND CLOSE G243,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.35
922011,NORTHEND CLOSE G243,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.12
922011,NORTHEND CLOSE G243,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,20.61
922011,NORTHEND CLOSE G243,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.25
922011,NORTHEND CLOSE G243,2024-01-27T11:00:00.000+00:00,feeder,04,N Current (RMS),A,37.7
922011,NORTHEND CLOSE G243,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.4
922011,NORTHEND CLOSE G243,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,85.3
922011,NORTHEND CLOSE G243,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,59.6
922011,NORTHEND CLOSE G243,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
922011,NORTHEND CLOSE G243,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
922011,NORTHEND CLOSE G243,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.18
922011,NORTHEND CLOSE G243,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.09
922011,NORTHEND CLOSE G243,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.51
922011,NORTHEND CLOSE G243,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,22.37
922011,NORTHEND CLOSE G243,2024-01-27T11:00:00.000+00:00,feeder,03,N Current (RMS),A,41.8
922011,NORTHEND CLOSE G243,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.6
922011,NORTHEND CLOSE G243,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,47.5
922011,NORTHEND CLOSE G243,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,91.0
922011,NORTHEND CLOSE G243,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
922011,NORTHEND CLOSE G243,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
922011,NORTHEND CLOSE G243,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
922011,NORTHEND CLOSE G243,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.85
922011,NORTHEND CLOSE G243,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.16
922011,NORTHEND CLOSE G243,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.01
922011,NORTHEND CLOSE G243,2024-01-27T11:00:00.000+00:00,feeder,02,N Current (RMS),A,23.6
922011,NORTHEND CLOSE G243,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,57.4
922011,NORTHEND CLOSE G243,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,55.4
922011,NORTHEND CLOSE G243,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.9
922011,NORTHEND CLOSE G243,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
922011,NORTHEND CLOSE G243,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.05
922011,NORTHEND CLOSE G243,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.83
922011,NORTHEND CLOSE G243,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.27
922011,NORTHEND CLOSE G243,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.31
922011,NORTHEND CLOSE G243,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.49
922011,NORTHEND CLOSE G243,2024-01-27T11:00:00.000+00:00,feeder,01,N Current (RMS),A,12.7
922011,NORTHEND CLOSE G243,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,26.2
922011,NORTHEND CLOSE G243,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.0
922011,NORTHEND CLOSE G243,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.2
922011,NORTHEND CLOSE G243,2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,9.8
922011,NORTHEND CLOSE G243,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
922011,NORTHEND CLOSE G243,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
922011,NORTHEND CLOSE G243,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
922011,NORTHEND CLOSE G243,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
922011,NORTHEND CLOSE G243,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
922011,NORTHEND CLOSE G243,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
922011,NORTHEND CLOSE G243,2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
922011,NORTHEND CLOSE G243,2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
922011,NORTHEND CLOSE G243,2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
922011,NORTHEND CLOSE G243,2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,64.41
922011,NORTHEND CLOSE G243,2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,91.81
922011,NORTHEND CLOSE G243,2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,60.72
922011,NORTHEND CLOSE G243,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,102.9
922011,NORTHEND CLOSE G243,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,267.4
922011,NORTHEND CLOSE G243,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,375.7
922011,NORTHEND CLOSE G243,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.2
922011,NORTHEND CLOSE G243,2024-01-27T10:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.74
922011,NORTHEND CLOSE G243,2024-01-27T10:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.43
922011,NORTHEND CLOSE G243,2024-01-27T10:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.16
922011,NORTHEND CLOSE G243,2024-01-27T10:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.96
922011,NORTHEND CLOSE G243,2024-01-27T10:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.68
922011,NORTHEND CLOSE G243,2024-01-27T10:50:00.000+00:00,feeder,06,L1 Active Power,kW,0.19
922011,NORTHEND CLOSE G243,2024-01-27T10:50:00.000+00:00,feeder,06,N Current (RMS),A,19.6
922011,NORTHEND CLOSE G243,2024-01-27T10:50:00.000+00:00,feeder,06,L3 Current (RMS),A,21.3
922011,NORTHEND CLOSE G243,2024-01-27T10:50:00.000+00:00,feeder,06,L2 Current (RMS),A,13.3
922011,NORTHEND CLOSE G243,2024-01-27T10:50:00.000+00:00,feeder,06,L1 Current (RMS),A,4.9
922011,NORTHEND CLOSE G243,2024-01-27T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.16
922011,NORTHEND CLOSE G243,2024-01-27T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.31
922011,NORTHEND CLOSE G243,2024-01-27T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.66
922011,NORTHEND CLOSE G243,2024-01-27T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,34.06
922011,NORTHEND CLOSE G243,2024-01-27T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,42.14
922011,NORTHEND CLOSE G243,2024-01-27T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,17.01
922011,NORTHEND CLOSE G243,2024-01-27T10:50:00.000+00:00,feeder,05,N Current (RMS),A,61.4
922011,NORTHEND CLOSE G243,2024-01-27T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,140.5
922011,NORTHEND CLOSE G243,2024-01-27T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,173.4
922011,NORTHEND CLOSE G243,2024-01-27T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,72.0
922011,NORTHEND CLOSE G243,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.49
922011,NORTHEND CLOSE G243,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
922011,NORTHEND CLOSE G243,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.11
922011,NORTHEND CLOSE G243,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.4
922011,NORTHEND CLOSE G243,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.59
922011,NORTHEND CLOSE G243,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.73
922011,NORTHEND CLOSE G243,2024-01-27T10:50:00.000+00:00,feeder,04,N Current (RMS),A,34.5
922011,NORTHEND CLOSE G243,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.6
922011,NORTHEND CLOSE G243,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,81.4
922011,NORTHEND CLOSE G243,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,62.7
922011,NORTHEND CLOSE G243,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
922011,NORTHEND CLOSE G243,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
922011,NORTHEND CLOSE G243,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.04
922011,NORTHEND CLOSE G243,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.85
922011,NORTHEND CLOSE G243,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.8
922011,NORTHEND CLOSE G243,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,24.03
922011,NORTHEND CLOSE G243,2024-01-27T10:50:00.000+00:00,feeder,03,N Current (RMS),A,43.8
922011,NORTHEND CLOSE G243,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,37.2
922011,NORTHEND CLOSE G243,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,44.5
922011,NORTHEND CLOSE G243,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,97.9
922011,NORTHEND CLOSE G243,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
922011,NORTHEND CLOSE G243,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.29
922011,NORTHEND CLOSE G243,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
922011,NORTHEND CLOSE G243,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.31
922011,NORTHEND CLOSE G243,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.88
922011,NORTHEND CLOSE G243,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.05
922011,NORTHEND CLOSE G243,2024-01-27T10:50:00.000+00:00,feeder,02,N Current (RMS),A,36.6
922011,NORTHEND CLOSE G243,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,80.2
922011,NORTHEND CLOSE G243,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.7
922011,NORTHEND CLOSE G243,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.2
922011,NORTHEND CLOSE G243,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
922011,NORTHEND CLOSE G243,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
922011,NORTHEND CLOSE G243,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.54
922011,NORTHEND CLOSE G243,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.65
922011,NORTHEND CLOSE G243,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.22
922011,NORTHEND CLOSE G243,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.77
922011,NORTHEND CLOSE G243,2024-01-27T10:50:00.000+00:00,feeder,01,N Current (RMS),A,12.8
922011,NORTHEND CLOSE G243,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.7
922011,NORTHEND CLOSE G243,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.8
922011,NORTHEND CLOSE G243,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.1
922011,NORTHEND CLOSE G243,2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,9.6
922011,NORTHEND CLOSE G243,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
922011,NORTHEND CLOSE G243,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
922011,NORTHEND CLOSE G243,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
922011,NORTHEND CLOSE G243,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
922011,NORTHEND CLOSE G243,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
922011,NORTHEND CLOSE G243,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
922011,NORTHEND CLOSE G243,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
922011,NORTHEND CLOSE G243,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
922011,NORTHEND CLOSE G243,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
922011,NORTHEND CLOSE G243,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,76.24
922011,NORTHEND CLOSE G243,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,87.31
922011,NORTHEND CLOSE G243,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,65.79
922011,NORTHEND CLOSE G243,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,85.9
922011,NORTHEND CLOSE G243,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,313.0
922011,NORTHEND CLOSE G243,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,358.0
922011,NORTHEND CLOSE G243,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,270.9
922011,NORTHEND CLOSE G243,2024-01-27T10:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.7
922011,NORTHEND CLOSE G243,2024-01-27T10:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.35
922011,NORTHEND CLOSE G243,2024-01-27T10:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.38
922011,NORTHEND CLOSE G243,2024-01-27T10:40:00.000+00:00,feeder,06,L3 Active Power,kW,8.55
922011,NORTHEND CLOSE G243,2024-01-27T10:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.36
922011,NORTHEND CLOSE G243,2024-01-27T10:40:00.000+00:00,feeder,06,L1 Active Power,kW,0.67
922011,NORTHEND CLOSE G243,2024-01-27T10:40:00.000+00:00,feeder,06,N Current (RMS),A,28.3
922011,NORTHEND CLOSE G243,2024-01-27T10:40:00.000+00:00,feeder,06,L3 Current (RMS),A,41.1
922011,NORTHEND CLOSE G243,2024-01-27T10:40:00.000+00:00,feeder,06,L2 Current (RMS),A,15.0
922011,NORTHEND CLOSE G243,2024-01-27T10:40:00.000+00:00,feeder,06,L1 Current (RMS),A,5.7
922011,NORTHEND CLOSE G243,2024-01-27T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.22
922011,NORTHEND CLOSE G243,2024-01-27T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.45
922011,NORTHEND CLOSE G243,2024-01-27T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.72
922011,NORTHEND CLOSE G243,2024-01-27T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,33.97
922011,NORTHEND CLOSE G243,2024-01-27T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,35.4
922011,NORTHEND CLOSE G243,2024-01-27T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,15.81
922011,NORTHEND CLOSE G243,2024-01-27T10:40:00.000+00:00,feeder,05,N Current (RMS),A,53.4
922011,NORTHEND CLOSE G243,2024-01-27T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,138.8
922011,NORTHEND CLOSE G243,2024-01-27T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,145.7
922011,NORTHEND CLOSE G243,2024-01-27T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,67.7
922011,NORTHEND CLOSE G243,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.79
922011,NORTHEND CLOSE G243,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
922011,NORTHEND CLOSE G243,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.26
922011,NORTHEND CLOSE G243,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.41
922011,NORTHEND CLOSE G243,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,21.58
922011,NORTHEND CLOSE G243,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.65
922011,NORTHEND CLOSE G243,2024-01-27T10:40:00.000+00:00,feeder,04,N Current (RMS),A,38.0
922011,NORTHEND CLOSE G243,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.1
922011,NORTHEND CLOSE G243,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,89.7
922011,NORTHEND CLOSE G243,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,59.8
922011,NORTHEND CLOSE G243,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
922011,NORTHEND CLOSE G243,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
922011,NORTHEND CLOSE G243,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.43
922011,NORTHEND CLOSE G243,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.81
922011,NORTHEND CLOSE G243,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.97
922011,NORTHEND CLOSE G243,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,23.97
922011,NORTHEND CLOSE G243,2024-01-27T10:40:00.000+00:00,feeder,03,N Current (RMS),A,42.7
922011,NORTHEND CLOSE G243,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,41.8
922011,NORTHEND CLOSE G243,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,45.1
922011,NORTHEND CLOSE G243,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,98.1
922011,NORTHEND CLOSE G243,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
922011,NORTHEND CLOSE G243,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.02
922011,NORTHEND CLOSE G243,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
922011,NORTHEND CLOSE G243,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,20.79
922011,NORTHEND CLOSE G243,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.54
922011,NORTHEND CLOSE G243,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.64
922011,NORTHEND CLOSE G243,2024-01-27T10:40:00.000+00:00,feeder,02,N Current (RMS),A,44.2
922011,NORTHEND CLOSE G243,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,84.8
922011,NORTHEND CLOSE G243,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.6
922011,NORTHEND CLOSE G243,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
922011,NORTHEND CLOSE G243,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
922011,NORTHEND CLOSE G243,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.16
922011,NORTHEND CLOSE G243,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.46
922011,NORTHEND CLOSE G243,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.35
922011,NORTHEND CLOSE G243,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.9
922011,NORTHEND CLOSE G243,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.23
922011,NORTHEND CLOSE G243,2024-01-27T10:40:00.000+00:00,feeder,01,N Current (RMS),A,9.9
922011,NORTHEND CLOSE G243,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.1
922011,NORTHEND CLOSE G243,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.8
922011,NORTHEND CLOSE G243,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.9
922011,NORTHEND CLOSE G243,2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,9.4
922011,NORTHEND CLOSE G243,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
922011,NORTHEND CLOSE G243,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
922011,NORTHEND CLOSE G243,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
922011,NORTHEND CLOSE G243,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
922011,NORTHEND CLOSE G243,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
922011,NORTHEND CLOSE G243,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
922011,NORTHEND CLOSE G243,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
922011,NORTHEND CLOSE G243,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
922011,NORTHEND CLOSE G243,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
922011,NORTHEND CLOSE G243,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,81.88
922011,NORTHEND CLOSE G243,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,80.76
922011,NORTHEND CLOSE G243,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,61.97
922011,NORTHEND CLOSE G243,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,94.5
922011,NORTHEND CLOSE G243,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,335.2
922011,NORTHEND CLOSE G243,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,331.2
922011,NORTHEND CLOSE G243,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.6
922011,NORTHEND CLOSE G243,2024-01-27T10:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.42
922011,NORTHEND CLOSE G243,2024-01-27T10:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.59
922011,NORTHEND CLOSE G243,2024-01-27T10:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.02
922011,NORTHEND CLOSE G243,2024-01-27T10:30:00.000+00:00,feeder,06,L3 Active Power,kW,12.44
922011,NORTHEND CLOSE G243,2024-01-27T10:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.25
922011,NORTHEND CLOSE G243,2024-01-27T10:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.11
922011,NORTHEND CLOSE G243,2024-01-27T10:30:00.000+00:00,feeder,06,N Current (RMS),A,31.0
922011,NORTHEND CLOSE G243,2024-01-27T10:30:00.000+00:00,feeder,06,L3 Current (RMS),A,52.8
922011,NORTHEND CLOSE G243,2024-01-27T10:30:00.000+00:00,feeder,06,L2 Current (RMS),A,12.1
922011,NORTHEND CLOSE G243,2024-01-27T10:30:00.000+00:00,feeder,06,L1 Current (RMS),A,10.4
922011,NORTHEND CLOSE G243,2024-01-27T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.99
922011,NORTHEND CLOSE G243,2024-01-27T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.01
922011,NORTHEND CLOSE G243,2024-01-27T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.59
922011,NORTHEND CLOSE G243,2024-01-27T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,30.95
922011,NORTHEND CLOSE G243,2024-01-27T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,33.26
922011,NORTHEND CLOSE G243,2024-01-27T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,22.32
922011,NORTHEND CLOSE G243,2024-01-27T10:30:00.000+00:00,feeder,05,N Current (RMS),A,38.7
922011,NORTHEND CLOSE G243,2024-01-27T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,131.2
922011,NORTHEND CLOSE G243,2024-01-27T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,136.1
922011,NORTHEND CLOSE G243,2024-01-27T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,93.0
922011,NORTHEND CLOSE G243,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.2
922011,NORTHEND CLOSE G243,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
922011,NORTHEND CLOSE G243,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.22
922011,NORTHEND CLOSE G243,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.48
922011,NORTHEND CLOSE G243,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.34
922011,NORTHEND CLOSE G243,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.82
922011,NORTHEND CLOSE G243,2024-01-27T10:30:00.000+00:00,feeder,04,N Current (RMS),A,37.6
922011,NORTHEND CLOSE G243,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.1
922011,NORTHEND CLOSE G243,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,76.3
922011,NORTHEND CLOSE G243,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,83.4
922011,NORTHEND CLOSE G243,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
922011,NORTHEND CLOSE G243,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
922011,NORTHEND CLOSE G243,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.78
922011,NORTHEND CLOSE G243,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.58
922011,NORTHEND CLOSE G243,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.43
922011,NORTHEND CLOSE G243,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,20.65
922011,NORTHEND CLOSE G243,2024-01-27T10:30:00.000+00:00,feeder,03,N Current (RMS),A,41.1
922011,NORTHEND CLOSE G243,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.3
922011,NORTHEND CLOSE G243,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,32.0
922011,NORTHEND CLOSE G243,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,86.0
922011,NORTHEND CLOSE G243,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.1
922011,NORTHEND CLOSE G243,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.86
922011,NORTHEND CLOSE G243,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
922011,NORTHEND CLOSE G243,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.82
922011,NORTHEND CLOSE G243,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.75
922011,NORTHEND CLOSE G243,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.95
922011,NORTHEND CLOSE G243,2024-01-27T10:30:00.000+00:00,feeder,02,N Current (RMS),A,36.4
922011,NORTHEND CLOSE G243,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,81.1
922011,NORTHEND CLOSE G243,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.4
922011,NORTHEND CLOSE G243,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.9
922011,NORTHEND CLOSE G243,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
922011,NORTHEND CLOSE G243,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.32
922011,NORTHEND CLOSE G243,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.54
922011,NORTHEND CLOSE G243,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.88
922011,NORTHEND CLOSE G243,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.33
922011,NORTHEND CLOSE G243,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.82
922011,NORTHEND CLOSE G243,2024-01-27T10:30:00.000+00:00,feeder,01,N Current (RMS),A,8.7
922011,NORTHEND CLOSE G243,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,24.1
922011,NORTHEND CLOSE G243,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.7
922011,NORTHEND CLOSE G243,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.8
922011,NORTHEND CLOSE G243,2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,9.2
922011,NORTHEND CLOSE G243,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
922011,NORTHEND CLOSE G243,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
922011,NORTHEND CLOSE G243,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
922011,NORTHEND CLOSE G243,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
922011,NORTHEND CLOSE G243,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
922011,NORTHEND CLOSE G243,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
922011,NORTHEND CLOSE G243,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
922011,NORTHEND CLOSE G243,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
922011,NORTHEND CLOSE G243,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
922011,NORTHEND CLOSE G243,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,80.15
922011,NORTHEND CLOSE G243,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,73.37
922011,NORTHEND CLOSE G243,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,74.67
922011,NORTHEND CLOSE G243,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,82.8
922011,NORTHEND CLOSE G243,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,330.6
922011,NORTHEND CLOSE G243,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,301.3
922011,NORTHEND CLOSE G243,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,307.5
922011,NORTHEND CLOSE G243,2024-01-27T10:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.63
922011,NORTHEND CLOSE G243,2024-01-27T10:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.97
922011,NORTHEND CLOSE G243,2024-01-27T10:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.33
922011,NORTHEND CLOSE G243,2024-01-27T10:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.78
922011,NORTHEND CLOSE G243,2024-01-27T10:20:00.000+00:00,feeder,06,L2 Active Power,kW,1.84
922011,NORTHEND CLOSE G243,2024-01-27T10:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.42
922011,NORTHEND CLOSE G243,2024-01-27T10:20:00.000+00:00,feeder,06,N Current (RMS),A,11.7
922011,NORTHEND CLOSE G243,2024-01-27T10:20:00.000+00:00,feeder,06,L3 Current (RMS),A,21.3
922011,NORTHEND CLOSE G243,2024-01-27T10:20:00.000+00:00,feeder,06,L2 Current (RMS),A,10.7
922011,NORTHEND CLOSE G243,2024-01-27T10:20:00.000+00:00,feeder,06,L1 Current (RMS),A,10.9
922011,NORTHEND CLOSE G243,2024-01-27T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.96
922011,NORTHEND CLOSE G243,2024-01-27T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.22
922011,NORTHEND CLOSE G243,2024-01-27T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.47
922011,NORTHEND CLOSE G243,2024-01-27T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,18.12
922011,NORTHEND CLOSE G243,2024-01-27T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,30.6
922011,NORTHEND CLOSE G243,2024-01-27T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,19.23
922011,NORTHEND CLOSE G243,2024-01-27T10:20:00.000+00:00,feeder,05,N Current (RMS),A,34.4
922011,NORTHEND CLOSE G243,2024-01-27T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,74.7
922011,NORTHEND CLOSE G243,2024-01-27T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,126.5
922011,NORTHEND CLOSE G243,2024-01-27T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,81.0
922011,NORTHEND CLOSE G243,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.04
922011,NORTHEND CLOSE G243,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
922011,NORTHEND CLOSE G243,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.07
922011,NORTHEND CLOSE G243,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.13
922011,NORTHEND CLOSE G243,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.63
922011,NORTHEND CLOSE G243,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.15
922011,NORTHEND CLOSE G243,2024-01-27T10:20:00.000+00:00,feeder,04,N Current (RMS),A,28.8
922011,NORTHEND CLOSE G243,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,23.6
922011,NORTHEND CLOSE G243,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,69.7
922011,NORTHEND CLOSE G243,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,67.4
922011,NORTHEND CLOSE G243,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
922011,NORTHEND CLOSE G243,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
922011,NORTHEND CLOSE G243,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.66
922011,NORTHEND CLOSE G243,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.47
922011,NORTHEND CLOSE G243,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.37
922011,NORTHEND CLOSE G243,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.26
922011,NORTHEND CLOSE G243,2024-01-27T10:20:00.000+00:00,feeder,03,N Current (RMS),A,36.3
922011,NORTHEND CLOSE G243,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.1
922011,NORTHEND CLOSE G243,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.0
922011,NORTHEND CLOSE G243,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,73.4
922011,NORTHEND CLOSE G243,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
922011,NORTHEND CLOSE G243,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.94
922011,NORTHEND CLOSE G243,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
922011,NORTHEND CLOSE G243,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,23.63
922011,NORTHEND CLOSE G243,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.78
922011,NORTHEND CLOSE G243,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.57
922011,NORTHEND CLOSE G243,2024-01-27T10:20:00.000+00:00,feeder,02,N Current (RMS),A,50.4
922011,NORTHEND CLOSE G243,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,99.7
922011,NORTHEND CLOSE G243,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,54.2
922011,NORTHEND CLOSE G243,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.0
922011,NORTHEND CLOSE G243,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
922011,NORTHEND CLOSE G243,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.12
922011,NORTHEND CLOSE G243,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.54
922011,NORTHEND CLOSE G243,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.18
922011,NORTHEND CLOSE G243,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.81
922011,NORTHEND CLOSE G243,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.33
922011,NORTHEND CLOSE G243,2024-01-27T10:20:00.000+00:00,feeder,01,N Current (RMS),A,8.9
922011,NORTHEND CLOSE G243,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,25.9
922011,NORTHEND CLOSE G243,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.6
922011,NORTHEND CLOSE G243,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.7
922011,NORTHEND CLOSE G243,2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,9.0
922011,NORTHEND CLOSE G243,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
922011,NORTHEND CLOSE G243,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
922011,NORTHEND CLOSE G243,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
922011,NORTHEND CLOSE G243,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
922011,NORTHEND CLOSE G243,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
922011,NORTHEND CLOSE G243,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
922011,NORTHEND CLOSE G243,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
922011,NORTHEND CLOSE G243,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
922011,NORTHEND CLOSE G243,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
922011,NORTHEND CLOSE G243,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,62.31
922011,NORTHEND CLOSE G243,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,70.04
922011,NORTHEND CLOSE G243,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,63.96
922011,NORTHEND CLOSE G243,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,75.6
922011,NORTHEND CLOSE G243,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,258.8
922011,NORTHEND CLOSE G243,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,288.3
922011,NORTHEND CLOSE G243,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.3
922011,NORTHEND CLOSE G243,2024-01-27T10:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.91
922011,NORTHEND CLOSE G243,2024-01-27T10:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.56
922011,NORTHEND CLOSE G243,2024-01-27T10:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.15
922011,NORTHEND CLOSE G243,2024-01-27T10:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.96
922011,NORTHEND CLOSE G243,2024-01-27T10:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.01
922011,NORTHEND CLOSE G243,2024-01-27T10:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.4
922011,NORTHEND CLOSE G243,2024-01-27T10:10:00.000+00:00,feeder,06,N Current (RMS),A,15.2
922011,NORTHEND CLOSE G243,2024-01-27T10:10:00.000+00:00,feeder,06,L3 Current (RMS),A,22.1
922011,NORTHEND CLOSE G243,2024-01-27T10:10:00.000+00:00,feeder,06,L2 Current (RMS),A,15.7
922011,NORTHEND CLOSE G243,2024-01-27T10:10:00.000+00:00,feeder,06,L1 Current (RMS),A,10.8
922011,NORTHEND CLOSE G243,2024-01-27T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.91
922011,NORTHEND CLOSE G243,2024-01-27T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.24
922011,NORTHEND CLOSE G243,2024-01-27T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.39
922011,NORTHEND CLOSE G243,2024-01-27T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,18.71
922011,NORTHEND CLOSE G243,2024-01-27T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,22.23
922011,NORTHEND CLOSE G243,2024-01-27T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,19.27
922011,NORTHEND CLOSE G243,2024-01-27T10:10:00.000+00:00,feeder,05,N Current (RMS),A,23.6
922011,NORTHEND CLOSE G243,2024-01-27T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,77.0
922011,NORTHEND CLOSE G243,2024-01-27T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,91.7
922011,NORTHEND CLOSE G243,2024-01-27T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,80.2
922011,NORTHEND CLOSE G243,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.06
922011,NORTHEND CLOSE G243,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
922011,NORTHEND CLOSE G243,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.05
922011,NORTHEND CLOSE G243,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.43
922011,NORTHEND CLOSE G243,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.53
922011,NORTHEND CLOSE G243,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.7
922011,NORTHEND CLOSE G243,2024-01-27T10:10:00.000+00:00,feeder,04,N Current (RMS),A,30.5
922011,NORTHEND CLOSE G243,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,31.2
922011,NORTHEND CLOSE G243,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,76.8
922011,NORTHEND CLOSE G243,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,39.9
922011,NORTHEND CLOSE G243,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
922011,NORTHEND CLOSE G243,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
922011,NORTHEND CLOSE G243,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
922011,NORTHEND CLOSE G243,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.52
922011,NORTHEND CLOSE G243,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.66
922011,NORTHEND CLOSE G243,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.21
922011,NORTHEND CLOSE G243,2024-01-27T10:10:00.000+00:00,feeder,03,N Current (RMS),A,19.3
922011,NORTHEND CLOSE G243,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.1
922011,NORTHEND CLOSE G243,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.7
922011,NORTHEND CLOSE G243,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,50.3
922011,NORTHEND CLOSE G243,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
922011,NORTHEND CLOSE G243,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.06
922011,NORTHEND CLOSE G243,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
922011,NORTHEND CLOSE G243,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.74
922011,NORTHEND CLOSE G243,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.55
922011,NORTHEND CLOSE G243,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.86
922011,NORTHEND CLOSE G243,2024-01-27T10:10:00.000+00:00,feeder,02,N Current (RMS),A,35.5
922011,NORTHEND CLOSE G243,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,61.4
922011,NORTHEND CLOSE G243,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,68.2
922011,NORTHEND CLOSE G243,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.3
922011,NORTHEND CLOSE G243,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
922011,NORTHEND CLOSE G243,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.18
922011,NORTHEND CLOSE G243,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.74
922011,NORTHEND CLOSE G243,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.17
922011,NORTHEND CLOSE G243,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.13
922011,NORTHEND CLOSE G243,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.05
922011,NORTHEND CLOSE G243,2024-01-27T10:10:00.000+00:00,feeder,01,N Current (RMS),A,7.4
922011,NORTHEND CLOSE G243,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,21.5
922011,NORTHEND CLOSE G243,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.0
922011,NORTHEND CLOSE G243,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.2
922011,NORTHEND CLOSE G243,2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,8.7
922011,NORTHEND CLOSE G243,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
922011,NORTHEND CLOSE G243,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
922011,NORTHEND CLOSE G243,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
922011,NORTHEND CLOSE G243,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
922011,NORTHEND CLOSE G243,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
922011,NORTHEND CLOSE G243,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
922011,NORTHEND CLOSE G243,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
922011,NORTHEND CLOSE G243,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
922011,NORTHEND CLOSE G243,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
922011,NORTHEND CLOSE G243,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,53.53
922011,NORTHEND CLOSE G243,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,70.12
922011,NORTHEND CLOSE G243,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,49.47
922011,NORTHEND CLOSE G243,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,88.4
922011,NORTHEND CLOSE G243,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.2
922011,NORTHEND CLOSE G243,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,287.4
922011,NORTHEND CLOSE G243,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
922011,NORTHEND CLOSE G243,2024-01-27T10:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.98
922011,NORTHEND CLOSE G243,2024-01-27T10:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.72
