Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922011,NORTHEND CLOSE G243,2024-01-27T10:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.24
922011,NORTHEND CLOSE G243,2024-01-27T10:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.97
922011,NORTHEND CLOSE G243,2024-01-27T10:00:00.000+00:00,feeder,06,L2 Active Power,kW,1.62
922011,NORTHEND CLOSE G243,2024-01-27T10:00:00.000+00:00,feeder,06,L1 Active Power,kW,0.04
922011,NORTHEND CLOSE G243,2024-01-27T10:00:00.000+00:00,feeder,06,N Current (RMS),A,18.0
922011,NORTHEND CLOSE G243,2024-01-27T10:00:00.000+00:00,feeder,06,L3 Current (RMS),A,22.5
922011,NORTHEND CLOSE G243,2024-01-27T10:00:00.000+00:00,feeder,06,L2 Current (RMS),A,10.0
922011,NORTHEND CLOSE G243,2024-01-27T10:00:00.000+00:00,feeder,06,L1 Current (RMS),A,5.3
922011,NORTHEND CLOSE G243,2024-01-27T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.34
922011,NORTHEND CLOSE G243,2024-01-27T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.53
922011,NORTHEND CLOSE G243,2024-01-27T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.28
922011,NORTHEND CLOSE G243,2024-01-27T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,28.96
922011,NORTHEND CLOSE G243,2024-01-27T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,26.61
922011,NORTHEND CLOSE G243,2024-01-27T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,22.78
922011,NORTHEND CLOSE G243,2024-01-27T10:00:00.000+00:00,feeder,05,N Current (RMS),A,33.4
922011,NORTHEND CLOSE G243,2024-01-27T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,120.0
922011,NORTHEND CLOSE G243,2024-01-27T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,109.1
922011,NORTHEND CLOSE G243,2024-01-27T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,93.8
922011,NORTHEND CLOSE G243,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.44
922011,NORTHEND CLOSE G243,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
922011,NORTHEND CLOSE G243,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.07
922011,NORTHEND CLOSE G243,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.89
922011,NORTHEND CLOSE G243,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,21.36
922011,NORTHEND CLOSE G243,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.5
922011,NORTHEND CLOSE G243,2024-01-27T10:00:00.000+00:00,feeder,04,N Current (RMS),A,41.9
922011,NORTHEND CLOSE G243,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,27.8
922011,NORTHEND CLOSE G243,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,88.2
922011,NORTHEND CLOSE G243,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,30.5
922011,NORTHEND CLOSE G243,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
922011,NORTHEND CLOSE G243,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922011,NORTHEND CLOSE G243,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
922011,NORTHEND CLOSE G243,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.43
922011,NORTHEND CLOSE G243,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.55
922011,NORTHEND CLOSE G243,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.41
922011,NORTHEND CLOSE G243,2024-01-27T10:00:00.000+00:00,feeder,03,N Current (RMS),A,18.0
922011,NORTHEND CLOSE G243,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.1
922011,NORTHEND CLOSE G243,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.4
922011,NORTHEND CLOSE G243,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,43.0
922011,NORTHEND CLOSE G243,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
922011,NORTHEND CLOSE G243,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.77
922011,NORTHEND CLOSE G243,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
922011,NORTHEND CLOSE G243,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.06
922011,NORTHEND CLOSE G243,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.4
922011,NORTHEND CLOSE G243,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.04
922011,NORTHEND CLOSE G243,2024-01-27T10:00:00.000+00:00,feeder,02,N Current (RMS),A,25.4
922011,NORTHEND CLOSE G243,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,42.3
922011,NORTHEND CLOSE G243,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,51.7
922011,NORTHEND CLOSE G243,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.3
922011,NORTHEND CLOSE G243,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
922011,NORTHEND CLOSE G243,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.18
922011,NORTHEND CLOSE G243,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.51
922011,NORTHEND CLOSE G243,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.5
922011,NORTHEND CLOSE G243,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.33
922011,NORTHEND CLOSE G243,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.5
922011,NORTHEND CLOSE G243,2024-01-27T10:00:00.000+00:00,feeder,01,N Current (RMS),A,9.6
922011,NORTHEND CLOSE G243,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,22.9
922011,NORTHEND CLOSE G243,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.2
922011,NORTHEND CLOSE G243,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.4
922011,NORTHEND CLOSE G243,2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,8.5
922011,NORTHEND CLOSE G243,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
922011,NORTHEND CLOSE G243,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
922011,NORTHEND CLOSE G243,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
922011,NORTHEND CLOSE G243,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
922011,NORTHEND CLOSE G243,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
922011,NORTHEND CLOSE G243,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
922011,NORTHEND CLOSE G243,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
922011,NORTHEND CLOSE G243,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
922011,NORTHEND CLOSE G243,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
922011,NORTHEND CLOSE G243,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,57.8
922011,NORTHEND CLOSE G243,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,68.87
922011,NORTHEND CLOSE G243,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,44.27
922011,NORTHEND CLOSE G243,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,96.5
922011,NORTHEND CLOSE G243,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.4
922011,NORTHEND CLOSE G243,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,281.7
922011,NORTHEND CLOSE G243,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
922011,NORTHEND CLOSE G243,2024-01-27T09:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.95
922011,NORTHEND CLOSE G243,2024-01-27T09:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.62
922011,NORTHEND CLOSE G243,2024-01-27T09:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.53
922011,NORTHEND CLOSE G243,2024-01-27T09:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.6
922011,NORTHEND CLOSE G243,2024-01-27T09:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.49
922011,NORTHEND CLOSE G243,2024-01-27T09:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.17
922011,NORTHEND CLOSE G243,2024-01-27T09:50:00.000+00:00,feeder,06,N Current (RMS),A,19.1
922011,NORTHEND CLOSE G243,2024-01-27T09:50:00.000+00:00,feeder,06,L3 Current (RMS),A,24.6
922011,NORTHEND CLOSE G243,2024-01-27T09:50:00.000+00:00,feeder,06,L2 Current (RMS),A,16.2
922011,NORTHEND CLOSE G243,2024-01-27T09:50:00.000+00:00,feeder,06,L1 Current (RMS),A,8.9
922011,NORTHEND CLOSE G243,2024-01-27T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.79
922011,NORTHEND CLOSE G243,2024-01-27T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.02
922011,NORTHEND CLOSE G243,2024-01-27T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.68
922011,NORTHEND CLOSE G243,2024-01-27T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,30.27
922011,NORTHEND CLOSE G243,2024-01-27T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,30.84
922011,NORTHEND CLOSE G243,2024-01-27T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,16.12
922011,NORTHEND CLOSE G243,2024-01-27T09:50:00.000+00:00,feeder,05,N Current (RMS),A,46.0
922011,NORTHEND CLOSE G243,2024-01-27T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,123.7
922011,NORTHEND CLOSE G243,2024-01-27T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,126.0
922011,NORTHEND CLOSE G243,2024-01-27T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,67.2
922011,NORTHEND CLOSE G243,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.01
922011,NORTHEND CLOSE G243,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
922011,NORTHEND CLOSE G243,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.97
922011,NORTHEND CLOSE G243,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.57
922011,NORTHEND CLOSE G243,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.42
922011,NORTHEND CLOSE G243,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.47
922011,NORTHEND CLOSE G243,2024-01-27T09:50:00.000+00:00,feeder,04,N Current (RMS),A,30.4
922011,NORTHEND CLOSE G243,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.5
922011,NORTHEND CLOSE G243,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,67.9
922011,NORTHEND CLOSE G243,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,38.2
922011,NORTHEND CLOSE G243,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
922011,NORTHEND CLOSE G243,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
922011,NORTHEND CLOSE G243,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
922011,NORTHEND CLOSE G243,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.87
922011,NORTHEND CLOSE G243,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.93
922011,NORTHEND CLOSE G243,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,18.79
922011,NORTHEND CLOSE G243,2024-01-27T09:50:00.000+00:00,feeder,03,N Current (RMS),A,38.7
922011,NORTHEND CLOSE G243,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.9
922011,NORTHEND CLOSE G243,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.2
922011,NORTHEND CLOSE G243,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,77.8
922011,NORTHEND CLOSE G243,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
922011,NORTHEND CLOSE G243,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.54
922011,NORTHEND CLOSE G243,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
922011,NORTHEND CLOSE G243,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.28
922011,NORTHEND CLOSE G243,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.5
922011,NORTHEND CLOSE G243,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.65
922011,NORTHEND CLOSE G243,2024-01-27T09:50:00.000+00:00,feeder,02,N Current (RMS),A,21.8
922011,NORTHEND CLOSE G243,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,35.2
922011,NORTHEND CLOSE G243,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,51.4
922011,NORTHEND CLOSE G243,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.7
922011,NORTHEND CLOSE G243,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
922011,NORTHEND CLOSE G243,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.16
922011,NORTHEND CLOSE G243,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
922011,NORTHEND CLOSE G243,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.75
922011,NORTHEND CLOSE G243,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.78
922011,NORTHEND CLOSE G243,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.13
922011,NORTHEND CLOSE G243,2024-01-27T09:50:00.000+00:00,feeder,01,N Current (RMS),A,11.5
922011,NORTHEND CLOSE G243,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.9
922011,NORTHEND CLOSE G243,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.9
922011,NORTHEND CLOSE G243,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.2
922011,NORTHEND CLOSE G243,2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,8.2
922011,NORTHEND CLOSE G243,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
922011,NORTHEND CLOSE G243,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
922011,NORTHEND CLOSE G243,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
922011,NORTHEND CLOSE G243,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
922011,NORTHEND CLOSE G243,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
922011,NORTHEND CLOSE G243,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
922011,NORTHEND CLOSE G243,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
922011,NORTHEND CLOSE G243,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
922011,NORTHEND CLOSE G243,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
922011,NORTHEND CLOSE G243,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,56.33
922011,NORTHEND CLOSE G243,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,71.97
922011,NORTHEND CLOSE G243,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,50.32
922011,NORTHEND CLOSE G243,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,88.2
922011,NORTHEND CLOSE G243,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.1
922011,NORTHEND CLOSE G243,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,293.6
922011,NORTHEND CLOSE G243,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.6
922011,NORTHEND CLOSE G243,2024-01-27T09:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.71
922011,NORTHEND CLOSE G243,2024-01-27T09:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.83
922011,NORTHEND CLOSE G243,2024-01-27T09:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.49
922011,NORTHEND CLOSE G243,2024-01-27T09:40:00.000+00:00,feeder,06,L3 Active Power,kW,9.77
922011,NORTHEND CLOSE G243,2024-01-27T09:40:00.000+00:00,feeder,06,L2 Active Power,kW,1.35
922011,NORTHEND CLOSE G243,2024-01-27T09:40:00.000+00:00,feeder,06,L1 Active Power,kW,0.66
922011,NORTHEND CLOSE G243,2024-01-27T09:40:00.000+00:00,feeder,06,N Current (RMS),A,28.6
922011,NORTHEND CLOSE G243,2024-01-27T09:40:00.000+00:00,feeder,06,L3 Current (RMS),A,43.4
922011,NORTHEND CLOSE G243,2024-01-27T09:40:00.000+00:00,feeder,06,L2 Current (RMS),A,9.6
922011,NORTHEND CLOSE G243,2024-01-27T09:40:00.000+00:00,feeder,06,L1 Current (RMS),A,5.5
922011,NORTHEND CLOSE G243,2024-01-27T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.78
922011,NORTHEND CLOSE G243,2024-01-27T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.45
922011,NORTHEND CLOSE G243,2024-01-27T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.67
922011,NORTHEND CLOSE G243,2024-01-27T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,30.04
922011,NORTHEND CLOSE G243,2024-01-27T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,29.82
922011,NORTHEND CLOSE G243,2024-01-27T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,17.88
922011,NORTHEND CLOSE G243,2024-01-27T09:40:00.000+00:00,feeder,05,N Current (RMS),A,37.9
922011,NORTHEND CLOSE G243,2024-01-27T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,122.7
922011,NORTHEND CLOSE G243,2024-01-27T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,122.2
922011,NORTHEND CLOSE G243,2024-01-27T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,74.3
922011,NORTHEND CLOSE G243,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.88
922011,NORTHEND CLOSE G243,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.88
922011,NORTHEND CLOSE G243,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.92
922011,NORTHEND CLOSE G243,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.56
922011,NORTHEND CLOSE G243,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.5
922011,NORTHEND CLOSE G243,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.09
922011,NORTHEND CLOSE G243,2024-01-27T09:40:00.000+00:00,feeder,04,N Current (RMS),A,31.6
922011,NORTHEND CLOSE G243,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.2
922011,NORTHEND CLOSE G243,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,64.4
922011,NORTHEND CLOSE G243,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,61.8
922011,NORTHEND CLOSE G243,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
922011,NORTHEND CLOSE G243,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
922011,NORTHEND CLOSE G243,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
922011,NORTHEND CLOSE G243,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.71
922011,NORTHEND CLOSE G243,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.27
922011,NORTHEND CLOSE G243,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,22.19
922011,NORTHEND CLOSE G243,2024-01-27T09:40:00.000+00:00,feeder,03,N Current (RMS),A,46.4
922011,NORTHEND CLOSE G243,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,36.5
922011,NORTHEND CLOSE G243,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.4
922011,NORTHEND CLOSE G243,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,90.1
922011,NORTHEND CLOSE G243,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
922011,NORTHEND CLOSE G243,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.54
922011,NORTHEND CLOSE G243,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
922011,NORTHEND CLOSE G243,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.82
922011,NORTHEND CLOSE G243,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.29
922011,NORTHEND CLOSE G243,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.97
922011,NORTHEND CLOSE G243,2024-01-27T09:40:00.000+00:00,feeder,02,N Current (RMS),A,23.0
922011,NORTHEND CLOSE G243,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,41.5
922011,NORTHEND CLOSE G243,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,51.6
922011,NORTHEND CLOSE G243,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.6
922011,NORTHEND CLOSE G243,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
922011,NORTHEND CLOSE G243,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.35
922011,NORTHEND CLOSE G243,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
922011,NORTHEND CLOSE G243,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.85
922011,NORTHEND CLOSE G243,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.86
922011,NORTHEND CLOSE G243,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.32
922011,NORTHEND CLOSE G243,2024-01-27T09:40:00.000+00:00,feeder,01,N Current (RMS),A,11.2
922011,NORTHEND CLOSE G243,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,24.2
922011,NORTHEND CLOSE G243,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.3
922011,NORTHEND CLOSE G243,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.8
922011,NORTHEND CLOSE G243,2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,8.0
922011,NORTHEND CLOSE G243,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
922011,NORTHEND CLOSE G243,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
922011,NORTHEND CLOSE G243,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
922011,NORTHEND CLOSE G243,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
922011,NORTHEND CLOSE G243,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
922011,NORTHEND CLOSE G243,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
922011,NORTHEND CLOSE G243,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
922011,NORTHEND CLOSE G243,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
922011,NORTHEND CLOSE G243,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
922011,NORTHEND CLOSE G243,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,67.77
922011,NORTHEND CLOSE G243,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,66.1
922011,NORTHEND CLOSE G243,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,60.1
922011,NORTHEND CLOSE G243,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,82.7
922011,NORTHEND CLOSE G243,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,278.6
922011,NORTHEND CLOSE G243,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,271.0
922011,NORTHEND CLOSE G243,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.4
922011,NORTHEND CLOSE G243,2024-01-27T09:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.87
922011,NORTHEND CLOSE G243,2024-01-27T09:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.84
922011,NORTHEND CLOSE G243,2024-01-27T09:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.31
922011,NORTHEND CLOSE G243,2024-01-27T09:30:00.000+00:00,feeder,06,L3 Active Power,kW,8.62
922011,NORTHEND CLOSE G243,2024-01-27T09:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.54
922011,NORTHEND CLOSE G243,2024-01-27T09:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.4
922011,NORTHEND CLOSE G243,2024-01-27T09:30:00.000+00:00,feeder,06,N Current (RMS),A,25.3
922011,NORTHEND CLOSE G243,2024-01-27T09:30:00.000+00:00,feeder,06,L3 Current (RMS),A,38.4
922011,NORTHEND CLOSE G243,2024-01-27T09:30:00.000+00:00,feeder,06,L2 Current (RMS),A,17.7
922011,NORTHEND CLOSE G243,2024-01-27T09:30:00.000+00:00,feeder,06,L1 Current (RMS),A,7.2
922011,NORTHEND CLOSE G243,2024-01-27T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.63
922011,NORTHEND CLOSE G243,2024-01-27T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.66
922011,NORTHEND CLOSE G243,2024-01-27T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.67
922011,NORTHEND CLOSE G243,2024-01-27T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,43.5
922011,NORTHEND CLOSE G243,2024-01-27T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,31.61
922011,NORTHEND CLOSE G243,2024-01-27T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,22.95
922011,NORTHEND CLOSE G243,2024-01-27T09:30:00.000+00:00,feeder,05,N Current (RMS),A,58.9
922011,NORTHEND CLOSE G243,2024-01-27T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,175.9
922011,NORTHEND CLOSE G243,2024-01-27T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,129.3
922011,NORTHEND CLOSE G243,2024-01-27T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,95.2
922011,NORTHEND CLOSE G243,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.85
922011,NORTHEND CLOSE G243,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
922011,NORTHEND CLOSE G243,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.23
922011,NORTHEND CLOSE G243,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.13
922011,NORTHEND CLOSE G243,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.83
922011,NORTHEND CLOSE G243,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.68
922011,NORTHEND CLOSE G243,2024-01-27T09:30:00.000+00:00,feeder,04,N Current (RMS),A,33.6
922011,NORTHEND CLOSE G243,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,41.3
922011,NORTHEND CLOSE G243,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,74.1
922011,NORTHEND CLOSE G243,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.4
922011,NORTHEND CLOSE G243,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
922011,NORTHEND CLOSE G243,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
922011,NORTHEND CLOSE G243,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
922011,NORTHEND CLOSE G243,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.14
922011,NORTHEND CLOSE G243,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.94
922011,NORTHEND CLOSE G243,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.53
922011,NORTHEND CLOSE G243,2024-01-27T09:30:00.000+00:00,feeder,03,N Current (RMS),A,27.0
922011,NORTHEND CLOSE G243,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.2
922011,NORTHEND CLOSE G243,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.4
922011,NORTHEND CLOSE G243,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,59.9
922011,NORTHEND CLOSE G243,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
922011,NORTHEND CLOSE G243,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.63
922011,NORTHEND CLOSE G243,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
922011,NORTHEND CLOSE G243,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.4
922011,NORTHEND CLOSE G243,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.51
922011,NORTHEND CLOSE G243,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.03
922011,NORTHEND CLOSE G243,2024-01-27T09:30:00.000+00:00,feeder,02,N Current (RMS),A,16.6
922011,NORTHEND CLOSE G243,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,47.6
922011,NORTHEND CLOSE G243,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,51.8
922011,NORTHEND CLOSE G243,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.4
922011,NORTHEND CLOSE G243,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
922011,NORTHEND CLOSE G243,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.38
922011,NORTHEND CLOSE G243,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
922011,NORTHEND CLOSE G243,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.89
922011,NORTHEND CLOSE G243,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.89
922011,NORTHEND CLOSE G243,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.61
922011,NORTHEND CLOSE G243,2024-01-27T09:30:00.000+00:00,feeder,01,N Current (RMS),A,10.6
922011,NORTHEND CLOSE G243,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,24.0
922011,NORTHEND CLOSE G243,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.4
922011,NORTHEND CLOSE G243,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.6
922011,NORTHEND CLOSE G243,2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,7.8
922011,NORTHEND CLOSE G243,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
922011,NORTHEND CLOSE G243,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
922011,NORTHEND CLOSE G243,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
922011,NORTHEND CLOSE G243,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
922011,NORTHEND CLOSE G243,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
922011,NORTHEND CLOSE G243,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
922011,NORTHEND CLOSE G243,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
922011,NORTHEND CLOSE G243,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
922011,NORTHEND CLOSE G243,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
922011,NORTHEND CLOSE G243,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,85.68
922011,NORTHEND CLOSE G243,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,72.33
922011,NORTHEND CLOSE G243,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,55.2
922011,NORTHEND CLOSE G243,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,118.7
922011,NORTHEND CLOSE G243,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,349.5
922011,NORTHEND CLOSE G243,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,296.5
922011,NORTHEND CLOSE G243,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.9
922011,NORTHEND CLOSE G243,2024-01-27T09:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.8
922011,NORTHEND CLOSE G243,2024-01-27T09:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.66
922011,NORTHEND CLOSE G243,2024-01-27T09:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.45
922011,NORTHEND CLOSE G243,2024-01-27T09:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.87
922011,NORTHEND CLOSE G243,2024-01-27T09:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.06
922011,NORTHEND CLOSE G243,2024-01-27T09:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.53
922011,NORTHEND CLOSE G243,2024-01-27T09:20:00.000+00:00,feeder,06,N Current (RMS),A,16.5
922011,NORTHEND CLOSE G243,2024-01-27T09:20:00.000+00:00,feeder,06,L3 Current (RMS),A,26.1
922011,NORTHEND CLOSE G243,2024-01-27T09:20:00.000+00:00,feeder,06,L2 Current (RMS),A,10.2
922011,NORTHEND CLOSE G243,2024-01-27T09:20:00.000+00:00,feeder,06,L1 Current (RMS),A,7.7
922011,NORTHEND CLOSE G243,2024-01-27T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.28
922011,NORTHEND CLOSE G243,2024-01-27T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.71
922011,NORTHEND CLOSE G243,2024-01-27T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.92
922011,NORTHEND CLOSE G243,2024-01-27T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,27.99
922011,NORTHEND CLOSE G243,2024-01-27T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,31.31
922011,NORTHEND CLOSE G243,2024-01-27T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,17.66
922011,NORTHEND CLOSE G243,2024-01-27T09:20:00.000+00:00,feeder,05,N Current (RMS),A,42.6
922011,NORTHEND CLOSE G243,2024-01-27T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,115.0
922011,NORTHEND CLOSE G243,2024-01-27T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,127.4
922011,NORTHEND CLOSE G243,2024-01-27T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,73.7
922011,NORTHEND CLOSE G243,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.39
922011,NORTHEND CLOSE G243,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
922011,NORTHEND CLOSE G243,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.04
922011,NORTHEND CLOSE G243,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.9
922011,NORTHEND CLOSE G243,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.3
922011,NORTHEND CLOSE G243,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.5
922011,NORTHEND CLOSE G243,2024-01-27T09:20:00.000+00:00,feeder,04,N Current (RMS),A,31.1
922011,NORTHEND CLOSE G243,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,50.2
922011,NORTHEND CLOSE G243,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,56.4
922011,NORTHEND CLOSE G243,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,31.3
922011,NORTHEND CLOSE G243,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
922011,NORTHEND CLOSE G243,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
922011,NORTHEND CLOSE G243,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.21
922011,NORTHEND CLOSE G243,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.18
922011,NORTHEND CLOSE G243,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.71
922011,NORTHEND CLOSE G243,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.34
922011,NORTHEND CLOSE G243,2024-01-27T09:20:00.000+00:00,feeder,03,N Current (RMS),A,28.9
922011,NORTHEND CLOSE G243,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.3
922011,NORTHEND CLOSE G243,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.2
922011,NORTHEND CLOSE G243,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,62.6
922011,NORTHEND CLOSE G243,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
922011,NORTHEND CLOSE G243,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.39
922011,NORTHEND CLOSE G243,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
922011,NORTHEND CLOSE G243,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.14
922011,NORTHEND CLOSE G243,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.55
922011,NORTHEND CLOSE G243,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.17
922011,NORTHEND CLOSE G243,2024-01-27T09:20:00.000+00:00,feeder,02,N Current (RMS),A,20.2
922011,NORTHEND CLOSE G243,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,59.9
922011,NORTHEND CLOSE G243,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,44.0
922011,NORTHEND CLOSE G243,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.2
922011,NORTHEND CLOSE G243,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
922011,NORTHEND CLOSE G243,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.33
922011,NORTHEND CLOSE G243,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
922011,NORTHEND CLOSE G243,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.97
922011,NORTHEND CLOSE G243,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.8
922011,NORTHEND CLOSE G243,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.14
922011,NORTHEND CLOSE G243,2024-01-27T09:20:00.000+00:00,feeder,01,N Current (RMS),A,13.8
922011,NORTHEND CLOSE G243,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.5
922011,NORTHEND CLOSE G243,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.3
922011,NORTHEND CLOSE G243,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.0
922011,NORTHEND CLOSE G243,2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,7.7
922011,NORTHEND CLOSE G243,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
922011,NORTHEND CLOSE G243,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
922011,NORTHEND CLOSE G243,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
922011,NORTHEND CLOSE G243,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
922011,NORTHEND CLOSE G243,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
922011,NORTHEND CLOSE G243,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
922011,NORTHEND CLOSE G243,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
922011,NORTHEND CLOSE G243,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
922011,NORTHEND CLOSE G243,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
922011,NORTHEND CLOSE G243,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,73.04
922011,NORTHEND CLOSE G243,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,64.73
922011,NORTHEND CLOSE G243,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,51.34
922011,NORTHEND CLOSE G243,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,100.2
922011,NORTHEND CLOSE G243,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,300.3
922011,NORTHEND CLOSE G243,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,264.6
922011,NORTHEND CLOSE G243,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
922011,NORTHEND CLOSE G243,2024-01-27T09:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.11
922011,NORTHEND CLOSE G243,2024-01-27T09:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.31
922011,NORTHEND CLOSE G243,2024-01-27T09:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.43
922011,NORTHEND CLOSE G243,2024-01-27T09:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.37
922011,NORTHEND CLOSE G243,2024-01-27T09:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.91
922011,NORTHEND CLOSE G243,2024-01-27T09:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.34
922011,NORTHEND CLOSE G243,2024-01-27T09:10:00.000+00:00,feeder,06,N Current (RMS),A,30.3
922011,NORTHEND CLOSE G243,2024-01-27T09:10:00.000+00:00,feeder,06,L3 Current (RMS),A,21.1
922011,NORTHEND CLOSE G243,2024-01-27T09:10:00.000+00:00,feeder,06,L2 Current (RMS),A,37.3
922011,NORTHEND CLOSE G243,2024-01-27T09:10:00.000+00:00,feeder,06,L1 Current (RMS),A,11.3
922011,NORTHEND CLOSE G243,2024-01-27T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
922011,NORTHEND CLOSE G243,2024-01-27T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.82
922011,NORTHEND CLOSE G243,2024-01-27T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.75
922011,NORTHEND CLOSE G243,2024-01-27T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,21.71
922011,NORTHEND CLOSE G243,2024-01-27T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,33.19
922011,NORTHEND CLOSE G243,2024-01-27T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,18.01
922011,NORTHEND CLOSE G243,2024-01-27T09:10:00.000+00:00,feeder,05,N Current (RMS),A,38.4
922011,NORTHEND CLOSE G243,2024-01-27T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,89.4
922011,NORTHEND CLOSE G243,2024-01-27T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,134.7
922011,NORTHEND CLOSE G243,2024-01-27T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,75.3
922011,NORTHEND CLOSE G243,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.65
922011,NORTHEND CLOSE G243,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
922011,NORTHEND CLOSE G243,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.15
922011,NORTHEND CLOSE G243,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.84
922011,NORTHEND CLOSE G243,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.58
922011,NORTHEND CLOSE G243,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.8
922011,NORTHEND CLOSE G243,2024-01-27T09:10:00.000+00:00,feeder,04,N Current (RMS),A,31.3
922011,NORTHEND CLOSE G243,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,50.9
922011,NORTHEND CLOSE G243,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,52.8
922011,NORTHEND CLOSE G243,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,32.9
922011,NORTHEND CLOSE G243,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
922011,NORTHEND CLOSE G243,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
922011,NORTHEND CLOSE G243,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
922011,NORTHEND CLOSE G243,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.83
922011,NORTHEND CLOSE G243,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.25
922011,NORTHEND CLOSE G243,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.67
922011,NORTHEND CLOSE G243,2024-01-27T09:10:00.000+00:00,feeder,03,N Current (RMS),A,32.3
922011,NORTHEND CLOSE G243,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.3
922011,NORTHEND CLOSE G243,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.0
922011,NORTHEND CLOSE G243,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,68.1
922011,NORTHEND CLOSE G243,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
922011,NORTHEND CLOSE G243,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.26
922011,NORTHEND CLOSE G243,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
922011,NORTHEND CLOSE G243,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.99
922011,NORTHEND CLOSE G243,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.86
922011,NORTHEND CLOSE G243,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.48
922011,NORTHEND CLOSE G243,2024-01-27T09:10:00.000+00:00,feeder,02,N Current (RMS),A,32.4
922011,NORTHEND CLOSE G243,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,52.9
922011,NORTHEND CLOSE G243,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,62.3
922011,NORTHEND CLOSE G243,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.2
922011,NORTHEND CLOSE G243,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
922011,NORTHEND CLOSE G243,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.28
922011,NORTHEND CLOSE G243,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.26
922011,NORTHEND CLOSE G243,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.73
922011,NORTHEND CLOSE G243,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.66
922011,NORTHEND CLOSE G243,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.97
922011,NORTHEND CLOSE G243,2024-01-27T09:10:00.000+00:00,feeder,01,N Current (RMS),A,11.4
922011,NORTHEND CLOSE G243,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.5
922011,NORTHEND CLOSE G243,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.0
922011,NORTHEND CLOSE G243,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.8
922011,NORTHEND CLOSE G243,2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,7.6
922011,NORTHEND CLOSE G243,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
922011,NORTHEND CLOSE G243,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
922011,NORTHEND CLOSE G243,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
922011,NORTHEND CLOSE G243,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
922011,NORTHEND CLOSE G243,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
922011,NORTHEND CLOSE G243,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
922011,NORTHEND CLOSE G243,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
922011,NORTHEND CLOSE G243,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
922011,NORTHEND CLOSE G243,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
922011,NORTHEND CLOSE G243,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,63.46
922011,NORTHEND CLOSE G243,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,78.45
922011,NORTHEND CLOSE G243,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,48.28
922011,NORTHEND CLOSE G243,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,106.9
922011,NORTHEND CLOSE G243,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,261.1
922011,NORTHEND CLOSE G243,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,321.0
922011,NORTHEND CLOSE G243,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
922011,NORTHEND CLOSE G243,2024-01-27T09:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.95
922011,NORTHEND CLOSE G243,2024-01-27T09:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.03
922011,NORTHEND CLOSE G243,2024-01-27T09:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.42
922011,NORTHEND CLOSE G243,2024-01-27T09:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.84
922011,NORTHEND CLOSE G243,2024-01-27T09:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.69
922011,NORTHEND CLOSE G243,2024-01-27T09:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.04
922011,NORTHEND CLOSE G243,2024-01-27T09:00:00.000+00:00,feeder,06,N Current (RMS),A,21.5
922011,NORTHEND CLOSE G243,2024-01-27T09:00:00.000+00:00,feeder,06,L3 Current (RMS),A,18.4
922011,NORTHEND CLOSE G243,2024-01-27T09:00:00.000+00:00,feeder,06,L2 Current (RMS),A,25.5
922011,NORTHEND CLOSE G243,2024-01-27T09:00:00.000+00:00,feeder,06,L1 Current (RMS),A,9.5
922011,NORTHEND CLOSE G243,2024-01-27T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.43
922011,NORTHEND CLOSE G243,2024-01-27T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.79
922011,NORTHEND CLOSE G243,2024-01-27T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.5
922011,NORTHEND CLOSE G243,2024-01-27T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,20.65
922011,NORTHEND CLOSE G243,2024-01-27T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,24.75
922011,NORTHEND CLOSE G243,2024-01-27T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,17.72
922011,NORTHEND CLOSE G243,2024-01-27T09:00:00.000+00:00,feeder,05,N Current (RMS),A,25.7
922011,NORTHEND CLOSE G243,2024-01-27T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,83.9
922011,NORTHEND CLOSE G243,2024-01-27T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,101.2
922011,NORTHEND CLOSE G243,2024-01-27T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,73.5
922011,NORTHEND CLOSE G243,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.99
922011,NORTHEND CLOSE G243,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
922011,NORTHEND CLOSE G243,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.99
922011,NORTHEND CLOSE G243,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.02
922011,NORTHEND CLOSE G243,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.96
922011,NORTHEND CLOSE G243,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.1
922011,NORTHEND CLOSE G243,2024-01-27T09:00:00.000+00:00,feeder,04,N Current (RMS),A,28.2
922011,NORTHEND CLOSE G243,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,36.3
922011,NORTHEND CLOSE G243,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,65.8
922011,NORTHEND CLOSE G243,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,33.6
922011,NORTHEND CLOSE G243,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
922011,NORTHEND CLOSE G243,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
922011,NORTHEND CLOSE G243,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.12
922011,NORTHEND CLOSE G243,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.4
922011,NORTHEND CLOSE G243,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.9
922011,NORTHEND CLOSE G243,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.53
922011,NORTHEND CLOSE G243,2024-01-27T09:00:00.000+00:00,feeder,03,N Current (RMS),A,24.8
922011,NORTHEND CLOSE G243,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,43.5
922011,NORTHEND CLOSE G243,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.4
922011,NORTHEND CLOSE G243,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,59.4
922011,NORTHEND CLOSE G243,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
922011,NORTHEND CLOSE G243,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
922011,NORTHEND CLOSE G243,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.58
922011,NORTHEND CLOSE G243,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.61
922011,NORTHEND CLOSE G243,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.51
922011,NORTHEND CLOSE G243,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.86
922011,NORTHEND CLOSE G243,2024-01-27T09:00:00.000+00:00,feeder,02,N Current (RMS),A,29.5
922011,NORTHEND CLOSE G243,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,59.7
922011,NORTHEND CLOSE G243,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,44.1
922011,NORTHEND CLOSE G243,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.8
922011,NORTHEND CLOSE G243,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
922011,NORTHEND CLOSE G243,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.39
922011,NORTHEND CLOSE G243,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.34
922011,NORTHEND CLOSE G243,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.28
922011,NORTHEND CLOSE G243,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.74
922011,NORTHEND CLOSE G243,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.98
922011,NORTHEND CLOSE G243,2024-01-27T09:00:00.000+00:00,feeder,01,N Current (RMS),A,18.0
922011,NORTHEND CLOSE G243,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,26.6
922011,NORTHEND CLOSE G243,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.0
922011,NORTHEND CLOSE G243,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.9
922011,NORTHEND CLOSE G243,2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,7.5
922011,NORTHEND CLOSE G243,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
