Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922011,NORTHEND CLOSE G243,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
922011,NORTHEND CLOSE G243,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
922011,NORTHEND CLOSE G243,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
922011,NORTHEND CLOSE G243,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
922011,NORTHEND CLOSE G243,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
922011,NORTHEND CLOSE G243,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
922011,NORTHEND CLOSE G243,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
922011,NORTHEND CLOSE G243,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
922011,NORTHEND CLOSE G243,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,62.8
922011,NORTHEND CLOSE G243,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,69.55
922011,NORTHEND CLOSE G243,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,45.24
922011,NORTHEND CLOSE G243,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,96.7
922011,NORTHEND CLOSE G243,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,257.4
922011,NORTHEND CLOSE G243,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,283.9
922011,NORTHEND CLOSE G243,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
922011,NORTHEND CLOSE G243,2024-01-27T08:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.94
922011,NORTHEND CLOSE G243,2024-01-27T08:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.13
922011,NORTHEND CLOSE G243,2024-01-27T08:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.37
922011,NORTHEND CLOSE G243,2024-01-27T08:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
922011,NORTHEND CLOSE G243,2024-01-27T08:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.71
922011,NORTHEND CLOSE G243,2024-01-27T08:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.36
922011,NORTHEND CLOSE G243,2024-01-27T08:50:00.000+00:00,feeder,06,N Current (RMS),A,12.4
922011,NORTHEND CLOSE G243,2024-01-27T08:50:00.000+00:00,feeder,06,L3 Current (RMS),A,18.7
922011,NORTHEND CLOSE G243,2024-01-27T08:50:00.000+00:00,feeder,06,L2 Current (RMS),A,11.6
922011,NORTHEND CLOSE G243,2024-01-27T08:50:00.000+00:00,feeder,06,L1 Current (RMS),A,11.0
922011,NORTHEND CLOSE G243,2024-01-27T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.22
922011,NORTHEND CLOSE G243,2024-01-27T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.16
922011,NORTHEND CLOSE G243,2024-01-27T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.72
922011,NORTHEND CLOSE G243,2024-01-27T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,18.18
922011,NORTHEND CLOSE G243,2024-01-27T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,21.98
922011,NORTHEND CLOSE G243,2024-01-27T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,18.01
922011,NORTHEND CLOSE G243,2024-01-27T08:50:00.000+00:00,feeder,05,N Current (RMS),A,23.9
922011,NORTHEND CLOSE G243,2024-01-27T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,74.4
922011,NORTHEND CLOSE G243,2024-01-27T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,90.8
922011,NORTHEND CLOSE G243,2024-01-27T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,75.4
922011,NORTHEND CLOSE G243,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.59
922011,NORTHEND CLOSE G243,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
922011,NORTHEND CLOSE G243,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.83
922011,NORTHEND CLOSE G243,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.39
922011,NORTHEND CLOSE G243,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.02
922011,NORTHEND CLOSE G243,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.93
922011,NORTHEND CLOSE G243,2024-01-27T08:50:00.000+00:00,feeder,04,N Current (RMS),A,36.0
922011,NORTHEND CLOSE G243,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.6
922011,NORTHEND CLOSE G243,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,83.2
922011,NORTHEND CLOSE G243,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,37.4
922011,NORTHEND CLOSE G243,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
922011,NORTHEND CLOSE G243,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
922011,NORTHEND CLOSE G243,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.26
922011,NORTHEND CLOSE G243,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.51
922011,NORTHEND CLOSE G243,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.35
922011,NORTHEND CLOSE G243,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.46
922011,NORTHEND CLOSE G243,2024-01-27T08:50:00.000+00:00,feeder,03,N Current (RMS),A,19.9
922011,NORTHEND CLOSE G243,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.5
922011,NORTHEND CLOSE G243,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.6
922011,NORTHEND CLOSE G243,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,51.5
922011,NORTHEND CLOSE G243,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
922011,NORTHEND CLOSE G243,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
922011,NORTHEND CLOSE G243,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
922011,NORTHEND CLOSE G243,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.27
922011,NORTHEND CLOSE G243,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.28
922011,NORTHEND CLOSE G243,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.05
922011,NORTHEND CLOSE G243,2024-01-27T08:50:00.000+00:00,feeder,02,N Current (RMS),A,32.7
922011,NORTHEND CLOSE G243,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,66.8
922011,NORTHEND CLOSE G243,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,47.6
922011,NORTHEND CLOSE G243,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.6
922011,NORTHEND CLOSE G243,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
922011,NORTHEND CLOSE G243,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.28
922011,NORTHEND CLOSE G243,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.62
922011,NORTHEND CLOSE G243,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.25
922011,NORTHEND CLOSE G243,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.13
922011,NORTHEND CLOSE G243,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.18
922011,NORTHEND CLOSE G243,2024-01-27T08:50:00.000+00:00,feeder,01,N Current (RMS),A,15.9
922011,NORTHEND CLOSE G243,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.8
922011,NORTHEND CLOSE G243,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.8
922011,NORTHEND CLOSE G243,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.9
922011,NORTHEND CLOSE G243,2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,7.4
922011,NORTHEND CLOSE G243,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
922011,NORTHEND CLOSE G243,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
922011,NORTHEND CLOSE G243,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
922011,NORTHEND CLOSE G243,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
922011,NORTHEND CLOSE G243,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
922011,NORTHEND CLOSE G243,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
922011,NORTHEND CLOSE G243,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
922011,NORTHEND CLOSE G243,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
922011,NORTHEND CLOSE G243,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
922011,NORTHEND CLOSE G243,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,54.61
922011,NORTHEND CLOSE G243,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,68.48
922011,NORTHEND CLOSE G243,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,45.99
922011,NORTHEND CLOSE G243,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,91.4
922011,NORTHEND CLOSE G243,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.7
922011,NORTHEND CLOSE G243,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,280.8
922011,NORTHEND CLOSE G243,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
922011,NORTHEND CLOSE G243,2024-01-27T08:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.06
922011,NORTHEND CLOSE G243,2024-01-27T08:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.15
922011,NORTHEND CLOSE G243,2024-01-27T08:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.55
922011,NORTHEND CLOSE G243,2024-01-27T08:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.27
922011,NORTHEND CLOSE G243,2024-01-27T08:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.84
922011,NORTHEND CLOSE G243,2024-01-27T08:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.72
922011,NORTHEND CLOSE G243,2024-01-27T08:40:00.000+00:00,feeder,06,N Current (RMS),A,15.3
922011,NORTHEND CLOSE G243,2024-01-27T08:40:00.000+00:00,feeder,06,L3 Current (RMS),A,20.1
922011,NORTHEND CLOSE G243,2024-01-27T08:40:00.000+00:00,feeder,06,L2 Current (RMS),A,17.0
922011,NORTHEND CLOSE G243,2024-01-27T08:40:00.000+00:00,feeder,06,L1 Current (RMS),A,12.9
922011,NORTHEND CLOSE G243,2024-01-27T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
922011,NORTHEND CLOSE G243,2024-01-27T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.91
922011,NORTHEND CLOSE G243,2024-01-27T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.47
922011,NORTHEND CLOSE G243,2024-01-27T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,19.07
922011,NORTHEND CLOSE G243,2024-01-27T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,21.3
922011,NORTHEND CLOSE G243,2024-01-27T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,18.44
922011,NORTHEND CLOSE G243,2024-01-27T08:40:00.000+00:00,feeder,05,N Current (RMS),A,22.9
922011,NORTHEND CLOSE G243,2024-01-27T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,78.4
922011,NORTHEND CLOSE G243,2024-01-27T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,87.6
922011,NORTHEND CLOSE G243,2024-01-27T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,77.0
922011,NORTHEND CLOSE G243,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.67
922011,NORTHEND CLOSE G243,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.2
922011,NORTHEND CLOSE G243,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.91
922011,NORTHEND CLOSE G243,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.18
922011,NORTHEND CLOSE G243,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.28
922011,NORTHEND CLOSE G243,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.87
922011,NORTHEND CLOSE G243,2024-01-27T08:40:00.000+00:00,feeder,04,N Current (RMS),A,35.4
922011,NORTHEND CLOSE G243,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.3
922011,NORTHEND CLOSE G243,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,83.4
922011,NORTHEND CLOSE G243,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,36.1
922011,NORTHEND CLOSE G243,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
922011,NORTHEND CLOSE G243,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
922011,NORTHEND CLOSE G243,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.26
922011,NORTHEND CLOSE G243,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.31
922011,NORTHEND CLOSE G243,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.91
922011,NORTHEND CLOSE G243,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.32
922011,NORTHEND CLOSE G243,2024-01-27T08:40:00.000+00:00,feeder,03,N Current (RMS),A,30.8
922011,NORTHEND CLOSE G243,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.9
922011,NORTHEND CLOSE G243,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.7
922011,NORTHEND CLOSE G243,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,66.6
922011,NORTHEND CLOSE G243,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
922011,NORTHEND CLOSE G243,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.22
922011,NORTHEND CLOSE G243,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
922011,NORTHEND CLOSE G243,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.64
922011,NORTHEND CLOSE G243,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.15
922011,NORTHEND CLOSE G243,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.23
922011,NORTHEND CLOSE G243,2024-01-27T08:40:00.000+00:00,feeder,02,N Current (RMS),A,33.8
922011,NORTHEND CLOSE G243,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,59.9
922011,NORTHEND CLOSE G243,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,58.6
922011,NORTHEND CLOSE G243,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.7
922011,NORTHEND CLOSE G243,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
922011,NORTHEND CLOSE G243,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.3
922011,NORTHEND CLOSE G243,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.6
922011,NORTHEND CLOSE G243,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.66
922011,NORTHEND CLOSE G243,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.54
922011,NORTHEND CLOSE G243,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.75
922011,NORTHEND CLOSE G243,2024-01-27T08:40:00.000+00:00,feeder,01,N Current (RMS),A,10.3
922011,NORTHEND CLOSE G243,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.4
922011,NORTHEND CLOSE G243,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.2
922011,NORTHEND CLOSE G243,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.8
922011,NORTHEND CLOSE G243,2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,7.4
922011,NORTHEND CLOSE G243,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
922011,NORTHEND CLOSE G243,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
922011,NORTHEND CLOSE G243,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
922011,NORTHEND CLOSE G243,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
922011,NORTHEND CLOSE G243,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
922011,NORTHEND CLOSE G243,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
922011,NORTHEND CLOSE G243,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
922011,NORTHEND CLOSE G243,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
922011,NORTHEND CLOSE G243,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
922011,NORTHEND CLOSE G243,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,53.13
922011,NORTHEND CLOSE G243,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,70.01
922011,NORTHEND CLOSE G243,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,50.33
922011,NORTHEND CLOSE G243,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,82.6
922011,NORTHEND CLOSE G243,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.0
922011,NORTHEND CLOSE G243,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,286.0
922011,NORTHEND CLOSE G243,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.6
922011,NORTHEND CLOSE G243,2024-01-27T08:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.93
922011,NORTHEND CLOSE G243,2024-01-27T08:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.36
922011,NORTHEND CLOSE G243,2024-01-27T08:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.59
922011,NORTHEND CLOSE G243,2024-01-27T08:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.32
922011,NORTHEND CLOSE G243,2024-01-27T08:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.78
922011,NORTHEND CLOSE G243,2024-01-27T08:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.47
922011,NORTHEND CLOSE G243,2024-01-27T08:30:00.000+00:00,feeder,06,N Current (RMS),A,11.5
922011,NORTHEND CLOSE G243,2024-01-27T08:30:00.000+00:00,feeder,06,L3 Current (RMS),A,19.8
922011,NORTHEND CLOSE G243,2024-01-27T08:30:00.000+00:00,feeder,06,L2 Current (RMS),A,11.8
922011,NORTHEND CLOSE G243,2024-01-27T08:30:00.000+00:00,feeder,06,L1 Current (RMS),A,11.8
922011,NORTHEND CLOSE G243,2024-01-27T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
922011,NORTHEND CLOSE G243,2024-01-27T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.6
922011,NORTHEND CLOSE G243,2024-01-27T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.55
922011,NORTHEND CLOSE G243,2024-01-27T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,20.21
922011,NORTHEND CLOSE G243,2024-01-27T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,22.52
922011,NORTHEND CLOSE G243,2024-01-27T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,21.79
922011,NORTHEND CLOSE G243,2024-01-27T08:30:00.000+00:00,feeder,05,N Current (RMS),A,20.3
922011,NORTHEND CLOSE G243,2024-01-27T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,82.6
922011,NORTHEND CLOSE G243,2024-01-27T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,91.9
922011,NORTHEND CLOSE G243,2024-01-27T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,89.5
922011,NORTHEND CLOSE G243,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.6
922011,NORTHEND CLOSE G243,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
922011,NORTHEND CLOSE G243,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.92
922011,NORTHEND CLOSE G243,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.53
922011,NORTHEND CLOSE G243,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.1
922011,NORTHEND CLOSE G243,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.64
922011,NORTHEND CLOSE G243,2024-01-27T08:30:00.000+00:00,feeder,04,N Current (RMS),A,20.0
922011,NORTHEND CLOSE G243,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,34.1
922011,NORTHEND CLOSE G243,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,62.8
922011,NORTHEND CLOSE G243,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,46.2
922011,NORTHEND CLOSE G243,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
922011,NORTHEND CLOSE G243,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
922011,NORTHEND CLOSE G243,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
922011,NORTHEND CLOSE G243,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.93
922011,NORTHEND CLOSE G243,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.03
922011,NORTHEND CLOSE G243,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.38
922011,NORTHEND CLOSE G243,2024-01-27T08:30:00.000+00:00,feeder,03,N Current (RMS),A,32.2
922011,NORTHEND CLOSE G243,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.6
922011,NORTHEND CLOSE G243,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.0
922011,NORTHEND CLOSE G243,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,66.7
922011,NORTHEND CLOSE G243,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
922011,NORTHEND CLOSE G243,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
922011,NORTHEND CLOSE G243,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
922011,NORTHEND CLOSE G243,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.38
922011,NORTHEND CLOSE G243,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.69
922011,NORTHEND CLOSE G243,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.48
922011,NORTHEND CLOSE G243,2024-01-27T08:30:00.000+00:00,feeder,02,N Current (RMS),A,30.8
922011,NORTHEND CLOSE G243,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,55.3
922011,NORTHEND CLOSE G243,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,46.0
922011,NORTHEND CLOSE G243,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.4
922011,NORTHEND CLOSE G243,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
922011,NORTHEND CLOSE G243,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.22
922011,NORTHEND CLOSE G243,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.38
922011,NORTHEND CLOSE G243,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.75
922011,NORTHEND CLOSE G243,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.88
922011,NORTHEND CLOSE G243,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.89
922011,NORTHEND CLOSE G243,2024-01-27T08:30:00.000+00:00,feeder,01,N Current (RMS),A,5.8
922011,NORTHEND CLOSE G243,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.7
922011,NORTHEND CLOSE G243,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.5
922011,NORTHEND CLOSE G243,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.8
922011,NORTHEND CLOSE G243,2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,7.3
922011,NORTHEND CLOSE G243,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
922011,NORTHEND CLOSE G243,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
922011,NORTHEND CLOSE G243,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
922011,NORTHEND CLOSE G243,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
922011,NORTHEND CLOSE G243,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
922011,NORTHEND CLOSE G243,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
922011,NORTHEND CLOSE G243,2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
922011,NORTHEND CLOSE G243,2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
922011,NORTHEND CLOSE G243,2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
922011,NORTHEND CLOSE G243,2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,53.12
922011,NORTHEND CLOSE G243,2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,59.0
922011,NORTHEND CLOSE G243,2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,55.65
922011,NORTHEND CLOSE G243,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
922011,NORTHEND CLOSE G243,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.0
922011,NORTHEND CLOSE G243,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.5
922011,NORTHEND CLOSE G243,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.0
922011,NORTHEND CLOSE G243,2024-01-27T08:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.05
922011,NORTHEND CLOSE G243,2024-01-27T08:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.25
922011,NORTHEND CLOSE G243,2024-01-27T08:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.61
922011,NORTHEND CLOSE G243,2024-01-27T08:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.05
922011,NORTHEND CLOSE G243,2024-01-27T08:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.26
922011,NORTHEND CLOSE G243,2024-01-27T08:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.52
922011,NORTHEND CLOSE G243,2024-01-27T08:20:00.000+00:00,feeder,06,N Current (RMS),A,10.8
922011,NORTHEND CLOSE G243,2024-01-27T08:20:00.000+00:00,feeder,06,L3 Current (RMS),A,19.2
922011,NORTHEND CLOSE G243,2024-01-27T08:20:00.000+00:00,feeder,06,L2 Current (RMS),A,14.3
922011,NORTHEND CLOSE G243,2024-01-27T08:20:00.000+00:00,feeder,06,L1 Current (RMS),A,16.2
922011,NORTHEND CLOSE G243,2024-01-27T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.17
922011,NORTHEND CLOSE G243,2024-01-27T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.14
922011,NORTHEND CLOSE G243,2024-01-27T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.92
922011,NORTHEND CLOSE G243,2024-01-27T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,19.75
922011,NORTHEND CLOSE G243,2024-01-27T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,21.83
922011,NORTHEND CLOSE G243,2024-01-27T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,27.05
922011,NORTHEND CLOSE G243,2024-01-27T08:20:00.000+00:00,feeder,05,N Current (RMS),A,24.2
922011,NORTHEND CLOSE G243,2024-01-27T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,80.3
922011,NORTHEND CLOSE G243,2024-01-27T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,88.9
922011,NORTHEND CLOSE G243,2024-01-27T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,110.5
922011,NORTHEND CLOSE G243,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.37
922011,NORTHEND CLOSE G243,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
922011,NORTHEND CLOSE G243,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.17
922011,NORTHEND CLOSE G243,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.06
922011,NORTHEND CLOSE G243,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.46
922011,NORTHEND CLOSE G243,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.34
922011,NORTHEND CLOSE G243,2024-01-27T08:20:00.000+00:00,feeder,04,N Current (RMS),A,23.1
922011,NORTHEND CLOSE G243,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.1
922011,NORTHEND CLOSE G243,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,60.1
922011,NORTHEND CLOSE G243,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,34.4
922011,NORTHEND CLOSE G243,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
922011,NORTHEND CLOSE G243,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
922011,NORTHEND CLOSE G243,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
922011,NORTHEND CLOSE G243,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.15
922011,NORTHEND CLOSE G243,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.04
922011,NORTHEND CLOSE G243,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.33
922011,NORTHEND CLOSE G243,2024-01-27T08:20:00.000+00:00,feeder,03,N Current (RMS),A,20.7
922011,NORTHEND CLOSE G243,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.0
922011,NORTHEND CLOSE G243,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.3
922011,NORTHEND CLOSE G243,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,50.4
922011,NORTHEND CLOSE G243,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
922011,NORTHEND CLOSE G243,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
922011,NORTHEND CLOSE G243,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.74
922011,NORTHEND CLOSE G243,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.59
922011,NORTHEND CLOSE G243,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.81
922011,NORTHEND CLOSE G243,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.44
922011,NORTHEND CLOSE G243,2024-01-27T08:20:00.000+00:00,feeder,02,N Current (RMS),A,26.2
922011,NORTHEND CLOSE G243,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.5
922011,NORTHEND CLOSE G243,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,52.6
922011,NORTHEND CLOSE G243,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.7
922011,NORTHEND CLOSE G243,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
922011,NORTHEND CLOSE G243,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
922011,NORTHEND CLOSE G243,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.42
922011,NORTHEND CLOSE G243,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.96
922011,NORTHEND CLOSE G243,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.57
922011,NORTHEND CLOSE G243,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.63
922011,NORTHEND CLOSE G243,2024-01-27T08:20:00.000+00:00,feeder,01,N Current (RMS),A,6.1
922011,NORTHEND CLOSE G243,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.6
922011,NORTHEND CLOSE G243,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.0
922011,NORTHEND CLOSE G243,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.1
922011,NORTHEND CLOSE G243,2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,7.3
922011,NORTHEND CLOSE G243,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
922011,NORTHEND CLOSE G243,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
922011,NORTHEND CLOSE G243,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
922011,NORTHEND CLOSE G243,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
922011,NORTHEND CLOSE G243,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
922011,NORTHEND CLOSE G243,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
922011,NORTHEND CLOSE G243,2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
922011,NORTHEND CLOSE G243,2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
922011,NORTHEND CLOSE G243,2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
922011,NORTHEND CLOSE G243,2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,47.55
922011,NORTHEND CLOSE G243,2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,58.97
922011,NORTHEND CLOSE G243,2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,54.31
922011,NORTHEND CLOSE G243,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
922011,NORTHEND CLOSE G243,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
922011,NORTHEND CLOSE G243,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.1
922011,NORTHEND CLOSE G243,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.2
922011,NORTHEND CLOSE G243,2024-01-27T08:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.13
922011,NORTHEND CLOSE G243,2024-01-27T08:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.16
922011,NORTHEND CLOSE G243,2024-01-27T08:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.81
922011,NORTHEND CLOSE G243,2024-01-27T08:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.05
922011,NORTHEND CLOSE G243,2024-01-27T08:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.99
922011,NORTHEND CLOSE G243,2024-01-27T08:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.29
922011,NORTHEND CLOSE G243,2024-01-27T08:10:00.000+00:00,feeder,06,N Current (RMS),A,14.5
922011,NORTHEND CLOSE G243,2024-01-27T08:10:00.000+00:00,feeder,06,L3 Current (RMS),A,19.1
922011,NORTHEND CLOSE G243,2024-01-27T08:10:00.000+00:00,feeder,06,L2 Current (RMS),A,16.9
922011,NORTHEND CLOSE G243,2024-01-27T08:10:00.000+00:00,feeder,06,L1 Current (RMS),A,10.6
922011,NORTHEND CLOSE G243,2024-01-27T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.48
922011,NORTHEND CLOSE G243,2024-01-27T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.29
922011,NORTHEND CLOSE G243,2024-01-27T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.95
922011,NORTHEND CLOSE G243,2024-01-27T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,24.42
922011,NORTHEND CLOSE G243,2024-01-27T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,21.4
922011,NORTHEND CLOSE G243,2024-01-27T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,20.1
922011,NORTHEND CLOSE G243,2024-01-27T08:10:00.000+00:00,feeder,05,N Current (RMS),A,26.2
922011,NORTHEND CLOSE G243,2024-01-27T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,98.6
922011,NORTHEND CLOSE G243,2024-01-27T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,86.5
922011,NORTHEND CLOSE G243,2024-01-27T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,82.3
922011,NORTHEND CLOSE G243,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.82
922011,NORTHEND CLOSE G243,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
922011,NORTHEND CLOSE G243,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.96
922011,NORTHEND CLOSE G243,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.39
922011,NORTHEND CLOSE G243,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.59
922011,NORTHEND CLOSE G243,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.6
922011,NORTHEND CLOSE G243,2024-01-27T08:10:00.000+00:00,feeder,04,N Current (RMS),A,19.1
922011,NORTHEND CLOSE G243,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.7
922011,NORTHEND CLOSE G243,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,60.2
922011,NORTHEND CLOSE G243,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,49.4
922011,NORTHEND CLOSE G243,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
922011,NORTHEND CLOSE G243,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
922011,NORTHEND CLOSE G243,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
922011,NORTHEND CLOSE G243,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.51
922011,NORTHEND CLOSE G243,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.31
922011,NORTHEND CLOSE G243,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.52
922011,NORTHEND CLOSE G243,2024-01-27T08:10:00.000+00:00,feeder,03,N Current (RMS),A,15.2
922011,NORTHEND CLOSE G243,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.9
922011,NORTHEND CLOSE G243,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.4
922011,NORTHEND CLOSE G243,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,42.8
922011,NORTHEND CLOSE G243,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
922011,NORTHEND CLOSE G243,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
922011,NORTHEND CLOSE G243,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.95
922011,NORTHEND CLOSE G243,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.47
922011,NORTHEND CLOSE G243,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.86
922011,NORTHEND CLOSE G243,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.88
922011,NORTHEND CLOSE G243,2024-01-27T08:10:00.000+00:00,feeder,02,N Current (RMS),A,32.1
922011,NORTHEND CLOSE G243,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,63.7
922011,NORTHEND CLOSE G243,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,52.4
922011,NORTHEND CLOSE G243,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.2
922011,NORTHEND CLOSE G243,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
922011,NORTHEND CLOSE G243,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.04
922011,NORTHEND CLOSE G243,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.31
922011,NORTHEND CLOSE G243,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.98
922011,NORTHEND CLOSE G243,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.42
922011,NORTHEND CLOSE G243,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.39
922011,NORTHEND CLOSE G243,2024-01-27T08:10:00.000+00:00,feeder,01,N Current (RMS),A,6.3
922011,NORTHEND CLOSE G243,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.9
922011,NORTHEND CLOSE G243,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.2
922011,NORTHEND CLOSE G243,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.2
922011,NORTHEND CLOSE G243,2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,7.3
922011,NORTHEND CLOSE G243,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
922011,NORTHEND CLOSE G243,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.13
922011,NORTHEND CLOSE G243,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
922011,NORTHEND CLOSE G243,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
922011,NORTHEND CLOSE G243,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
922011,NORTHEND CLOSE G243,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
922011,NORTHEND CLOSE G243,2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
922011,NORTHEND CLOSE G243,2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
922011,NORTHEND CLOSE G243,2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.31
922011,NORTHEND CLOSE G243,2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,59.82
922011,NORTHEND CLOSE G243,2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,59.57
922011,NORTHEND CLOSE G243,2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,49.78
922011,NORTHEND CLOSE G243,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,77.3
922011,NORTHEND CLOSE G243,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.3
922011,NORTHEND CLOSE G243,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.5
922011,NORTHEND CLOSE G243,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
922011,NORTHEND CLOSE G243,2024-01-27T08:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.89
922011,NORTHEND CLOSE G243,2024-01-27T08:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.1
922011,NORTHEND CLOSE G243,2024-01-27T08:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.88
922011,NORTHEND CLOSE G243,2024-01-27T08:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.5
922011,NORTHEND CLOSE G243,2024-01-27T08:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.07
922011,NORTHEND CLOSE G243,2024-01-27T08:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.35
922011,NORTHEND CLOSE G243,2024-01-27T08:00:00.000+00:00,feeder,06,N Current (RMS),A,16.2
922011,NORTHEND CLOSE G243,2024-01-27T08:00:00.000+00:00,feeder,06,L3 Current (RMS),A,19.8
922011,NORTHEND CLOSE G243,2024-01-27T08:00:00.000+00:00,feeder,06,L2 Current (RMS),A,21.6
922011,NORTHEND CLOSE G243,2024-01-27T08:00:00.000+00:00,feeder,06,L1 Current (RMS),A,11.0
922011,NORTHEND CLOSE G243,2024-01-27T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.69
922011,NORTHEND CLOSE G243,2024-01-27T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.24
922011,NORTHEND CLOSE G243,2024-01-27T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.43
922011,NORTHEND CLOSE G243,2024-01-27T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,18.88
922011,NORTHEND CLOSE G243,2024-01-27T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,24.7
922011,NORTHEND CLOSE G243,2024-01-27T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,27.43
922011,NORTHEND CLOSE G243,2024-01-27T08:00:00.000+00:00,feeder,05,N Current (RMS),A,26.7
922011,NORTHEND CLOSE G243,2024-01-27T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,76.4
922011,NORTHEND CLOSE G243,2024-01-27T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,99.7
922011,NORTHEND CLOSE G243,2024-01-27T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,112.4
922011,NORTHEND CLOSE G243,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.49
922011,NORTHEND CLOSE G243,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
922011,NORTHEND CLOSE G243,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.4
922011,NORTHEND CLOSE G243,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.9
922011,NORTHEND CLOSE G243,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.61
922011,NORTHEND CLOSE G243,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.41
922011,NORTHEND CLOSE G243,2024-01-27T08:00:00.000+00:00,feeder,04,N Current (RMS),A,23.0
922011,NORTHEND CLOSE G243,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.9
922011,NORTHEND CLOSE G243,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,57.0
922011,NORTHEND CLOSE G243,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,43.3
922011,NORTHEND CLOSE G243,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
922011,NORTHEND CLOSE G243,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
922011,NORTHEND CLOSE G243,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
922011,NORTHEND CLOSE G243,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.74
922011,NORTHEND CLOSE G243,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.47
922011,NORTHEND CLOSE G243,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,17.84
922011,NORTHEND CLOSE G243,2024-01-27T08:00:00.000+00:00,feeder,03,N Current (RMS),A,37.8
922011,NORTHEND CLOSE G243,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.9
922011,NORTHEND CLOSE G243,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.1
922011,NORTHEND CLOSE G243,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,73.8
922011,NORTHEND CLOSE G243,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
922011,NORTHEND CLOSE G243,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
922011,NORTHEND CLOSE G243,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
922011,NORTHEND CLOSE G243,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.25
922011,NORTHEND CLOSE G243,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.8
922011,NORTHEND CLOSE G243,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.31
922011,NORTHEND CLOSE G243,2024-01-27T08:00:00.000+00:00,feeder,02,N Current (RMS),A,24.2
922011,NORTHEND CLOSE G243,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.8
922011,NORTHEND CLOSE G243,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,48.8
922011,NORTHEND CLOSE G243,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.2
922011,NORTHEND CLOSE G243,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
922011,NORTHEND CLOSE G243,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
922011,NORTHEND CLOSE G243,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.79
922011,NORTHEND CLOSE G243,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.88
922011,NORTHEND CLOSE G243,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.84
922011,NORTHEND CLOSE G243,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.73
922011,NORTHEND CLOSE G243,2024-01-27T08:00:00.000+00:00,feeder,01,N Current (RMS),A,6.4
922011,NORTHEND CLOSE G243,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.7
922011,NORTHEND CLOSE G243,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.4
922011,NORTHEND CLOSE G243,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.8
922011,NORTHEND CLOSE G243,2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,7.3
922011,NORTHEND CLOSE G243,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
922011,NORTHEND CLOSE G243,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.66
922011,NORTHEND CLOSE G243,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
922011,NORTHEND CLOSE G243,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.99
922011,NORTHEND CLOSE G243,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
922011,NORTHEND CLOSE G243,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.75
922011,NORTHEND CLOSE G243,2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
922011,NORTHEND CLOSE G243,2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
922011,NORTHEND CLOSE G243,2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
922011,NORTHEND CLOSE G243,2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,45.16
922011,NORTHEND CLOSE G243,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,62.49
922011,NORTHEND CLOSE G243,2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,61.07
922011,NORTHEND CLOSE G243,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
922011,NORTHEND CLOSE G243,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
922011,NORTHEND CLOSE G243,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.3
922011,NORTHEND CLOSE G243,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.8
922011,NORTHEND CLOSE G243,2024-01-27T07:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.77
922011,NORTHEND CLOSE G243,2024-01-27T07:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.24
922011,NORTHEND CLOSE G243,2024-01-27T07:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.39
922011,NORTHEND CLOSE G243,2024-01-27T07:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.77
922011,NORTHEND CLOSE G243,2024-01-27T07:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.72
922011,NORTHEND CLOSE G243,2024-01-27T07:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.59
922011,NORTHEND CLOSE G243,2024-01-27T07:50:00.000+00:00,feeder,06,N Current (RMS),A,12.3
922011,NORTHEND CLOSE G243,2024-01-27T07:50:00.000+00:00,feeder,06,L3 Current (RMS),A,20.4
922011,NORTHEND CLOSE G243,2024-01-27T07:50:00.000+00:00,feeder,06,L2 Current (RMS),A,15.3
922011,NORTHEND CLOSE G243,2024-01-27T07:50:00.000+00:00,feeder,06,L1 Current (RMS),A,11.4
922011,NORTHEND CLOSE G243,2024-01-27T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.61
922011,NORTHEND CLOSE G243,2024-01-27T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.18
922011,NORTHEND CLOSE G243,2024-01-27T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.4
922011,NORTHEND CLOSE G243,2024-01-27T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,18.4
922011,NORTHEND CLOSE G243,2024-01-27T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,26.78
922011,NORTHEND CLOSE G243,2024-01-27T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,27.72
922011,NORTHEND CLOSE G243,2024-01-27T07:50:00.000+00:00,feeder,05,N Current (RMS),A,25.7
922011,NORTHEND CLOSE G243,2024-01-27T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,76.6
922011,NORTHEND CLOSE G243,2024-01-27T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,107.9
922011,NORTHEND CLOSE G243,2024-01-27T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,112.6
922011,NORTHEND CLOSE G243,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.16
922011,NORTHEND CLOSE G243,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.6
922011,NORTHEND CLOSE G243,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.13
922011,NORTHEND CLOSE G243,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.36
922011,NORTHEND CLOSE G243,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.68
922011,NORTHEND CLOSE G243,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.3
922011,NORTHEND CLOSE G243,2024-01-27T07:50:00.000+00:00,feeder,04,N Current (RMS),A,16.5
922011,NORTHEND CLOSE G243,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.2
922011,NORTHEND CLOSE G243,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,41.4
922011,NORTHEND CLOSE G243,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,36.4
922011,NORTHEND CLOSE G243,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
922011,NORTHEND CLOSE G243,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
922011,NORTHEND CLOSE G243,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
922011,NORTHEND CLOSE G243,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.73
922011,NORTHEND CLOSE G243,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.54
922011,NORTHEND CLOSE G243,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,20.81
922011,NORTHEND CLOSE G243,2024-01-27T07:50:00.000+00:00,feeder,03,N Current (RMS),A,50.8
922011,NORTHEND CLOSE G243,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,36.5
922011,NORTHEND CLOSE G243,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.5
922011,NORTHEND CLOSE G243,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,86.9
922011,NORTHEND CLOSE G243,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
922011,NORTHEND CLOSE G243,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
922011,NORTHEND CLOSE G243,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
922011,NORTHEND CLOSE G243,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.34
922011,NORTHEND CLOSE G243,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.94
