Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922011,NORTHEND CLOSE G243,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.05
922011,NORTHEND CLOSE G243,2024-01-27T07:50:00.000+00:00,feeder,02,N Current (RMS),A,18.2
922011,NORTHEND CLOSE G243,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.8
922011,NORTHEND CLOSE G243,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.6
922011,NORTHEND CLOSE G243,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.8
922011,NORTHEND CLOSE G243,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
922011,NORTHEND CLOSE G243,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
922011,NORTHEND CLOSE G243,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.18
922011,NORTHEND CLOSE G243,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.02
922011,NORTHEND CLOSE G243,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.58
922011,NORTHEND CLOSE G243,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.27
922011,NORTHEND CLOSE G243,2024-01-27T07:50:00.000+00:00,feeder,01,N Current (RMS),A,5.0
922011,NORTHEND CLOSE G243,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.6
922011,NORTHEND CLOSE G243,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.2
922011,NORTHEND CLOSE G243,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.7
922011,NORTHEND CLOSE G243,2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,7.2
922011,NORTHEND CLOSE G243,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
922011,NORTHEND CLOSE G243,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
922011,NORTHEND CLOSE G243,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
922011,NORTHEND CLOSE G243,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
922011,NORTHEND CLOSE G243,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
922011,NORTHEND CLOSE G243,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
922011,NORTHEND CLOSE G243,2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
922011,NORTHEND CLOSE G243,2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
922011,NORTHEND CLOSE G243,2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
922011,NORTHEND CLOSE G243,2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,46.62
922011,NORTHEND CLOSE G243,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,51.24
922011,NORTHEND CLOSE G243,2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,63.75
922011,NORTHEND CLOSE G243,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
922011,NORTHEND CLOSE G243,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
922011,NORTHEND CLOSE G243,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.1
922011,NORTHEND CLOSE G243,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.3
922011,NORTHEND CLOSE G243,2024-01-27T07:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.69
922011,NORTHEND CLOSE G243,2024-01-27T07:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.18
922011,NORTHEND CLOSE G243,2024-01-27T07:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.34
922011,NORTHEND CLOSE G243,2024-01-27T07:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.75
922011,NORTHEND CLOSE G243,2024-01-27T07:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.12
922011,NORTHEND CLOSE G243,2024-01-27T07:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.62
922011,NORTHEND CLOSE G243,2024-01-27T07:40:00.000+00:00,feeder,06,N Current (RMS),A,16.3
922011,NORTHEND CLOSE G243,2024-01-27T07:40:00.000+00:00,feeder,06,L3 Current (RMS),A,20.2
922011,NORTHEND CLOSE G243,2024-01-27T07:40:00.000+00:00,feeder,06,L2 Current (RMS),A,21.4
922011,NORTHEND CLOSE G243,2024-01-27T07:40:00.000+00:00,feeder,06,L1 Current (RMS),A,11.5
922011,NORTHEND CLOSE G243,2024-01-27T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.17
922011,NORTHEND CLOSE G243,2024-01-27T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.5
922011,NORTHEND CLOSE G243,2024-01-27T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.5
922011,NORTHEND CLOSE G243,2024-01-27T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,21.36
922011,NORTHEND CLOSE G243,2024-01-27T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,26.01
922011,NORTHEND CLOSE G243,2024-01-27T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,17.79
922011,NORTHEND CLOSE G243,2024-01-27T07:40:00.000+00:00,feeder,05,N Current (RMS),A,24.4
922011,NORTHEND CLOSE G243,2024-01-27T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,86.9
922011,NORTHEND CLOSE G243,2024-01-27T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,105.3
922011,NORTHEND CLOSE G243,2024-01-27T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,74.3
922011,NORTHEND CLOSE G243,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.5
922011,NORTHEND CLOSE G243,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
922011,NORTHEND CLOSE G243,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.16
922011,NORTHEND CLOSE G243,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.56
922011,NORTHEND CLOSE G243,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.82
922011,NORTHEND CLOSE G243,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.66
922011,NORTHEND CLOSE G243,2024-01-27T07:40:00.000+00:00,feeder,04,N Current (RMS),A,18.4
922011,NORTHEND CLOSE G243,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.5
922011,NORTHEND CLOSE G243,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,49.1
922011,NORTHEND CLOSE G243,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,30.3
922011,NORTHEND CLOSE G243,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
922011,NORTHEND CLOSE G243,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
922011,NORTHEND CLOSE G243,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
922011,NORTHEND CLOSE G243,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.74
922011,NORTHEND CLOSE G243,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.37
922011,NORTHEND CLOSE G243,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.57
922011,NORTHEND CLOSE G243,2024-01-27T07:40:00.000+00:00,feeder,03,N Current (RMS),A,35.9
922011,NORTHEND CLOSE G243,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.0
922011,NORTHEND CLOSE G243,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.7
922011,NORTHEND CLOSE G243,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,64.7
922011,NORTHEND CLOSE G243,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
922011,NORTHEND CLOSE G243,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
922011,NORTHEND CLOSE G243,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
922011,NORTHEND CLOSE G243,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.78
922011,NORTHEND CLOSE G243,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.2
922011,NORTHEND CLOSE G243,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.4
922011,NORTHEND CLOSE G243,2024-01-27T07:40:00.000+00:00,feeder,02,N Current (RMS),A,19.1
922011,NORTHEND CLOSE G243,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.4
922011,NORTHEND CLOSE G243,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.2
922011,NORTHEND CLOSE G243,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.6
922011,NORTHEND CLOSE G243,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
922011,NORTHEND CLOSE G243,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.06
922011,NORTHEND CLOSE G243,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.18
922011,NORTHEND CLOSE G243,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
922011,NORTHEND CLOSE G243,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.92
922011,NORTHEND CLOSE G243,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.91
922011,NORTHEND CLOSE G243,2024-01-27T07:40:00.000+00:00,feeder,01,N Current (RMS),A,5.5
922011,NORTHEND CLOSE G243,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.6
922011,NORTHEND CLOSE G243,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.2
922011,NORTHEND CLOSE G243,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.2
922011,NORTHEND CLOSE G243,2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,7.2
922011,NORTHEND CLOSE G243,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
922011,NORTHEND CLOSE G243,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
922011,NORTHEND CLOSE G243,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
922011,NORTHEND CLOSE G243,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
922011,NORTHEND CLOSE G243,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
922011,NORTHEND CLOSE G243,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
922011,NORTHEND CLOSE G243,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
922011,NORTHEND CLOSE G243,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
922011,NORTHEND CLOSE G243,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
922011,NORTHEND CLOSE G243,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,50.19
922011,NORTHEND CLOSE G243,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,55.45
922011,NORTHEND CLOSE G243,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,46.96
922011,NORTHEND CLOSE G243,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
922011,NORTHEND CLOSE G243,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.4
922011,NORTHEND CLOSE G243,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.8
922011,NORTHEND CLOSE G243,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
922011,NORTHEND CLOSE G243,2024-01-27T07:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.78
922011,NORTHEND CLOSE G243,2024-01-27T07:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.13
922011,NORTHEND CLOSE G243,2024-01-27T07:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.46
922011,NORTHEND CLOSE G243,2024-01-27T07:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.76
922011,NORTHEND CLOSE G243,2024-01-27T07:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.62
922011,NORTHEND CLOSE G243,2024-01-27T07:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.04
922011,NORTHEND CLOSE G243,2024-01-27T07:30:00.000+00:00,feeder,06,N Current (RMS),A,18.2
922011,NORTHEND CLOSE G243,2024-01-27T07:30:00.000+00:00,feeder,06,L3 Current (RMS),A,20.4
922011,NORTHEND CLOSE G243,2024-01-27T07:30:00.000+00:00,feeder,06,L2 Current (RMS),A,28.3
922011,NORTHEND CLOSE G243,2024-01-27T07:30:00.000+00:00,feeder,06,L1 Current (RMS),A,18.1
922011,NORTHEND CLOSE G243,2024-01-27T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.04
922011,NORTHEND CLOSE G243,2024-01-27T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.53
922011,NORTHEND CLOSE G243,2024-01-27T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.4
922011,NORTHEND CLOSE G243,2024-01-27T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.49
922011,NORTHEND CLOSE G243,2024-01-27T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,21.76
922011,NORTHEND CLOSE G243,2024-01-27T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,15.34
922011,NORTHEND CLOSE G243,2024-01-27T07:30:00.000+00:00,feeder,05,N Current (RMS),A,19.6
922011,NORTHEND CLOSE G243,2024-01-27T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,55.2
922011,NORTHEND CLOSE G243,2024-01-27T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,88.3
922011,NORTHEND CLOSE G243,2024-01-27T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,63.2
922011,NORTHEND CLOSE G243,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.1
922011,NORTHEND CLOSE G243,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
922011,NORTHEND CLOSE G243,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.35
922011,NORTHEND CLOSE G243,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.66
922011,NORTHEND CLOSE G243,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.31
922011,NORTHEND CLOSE G243,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.49
922011,NORTHEND CLOSE G243,2024-01-27T07:30:00.000+00:00,feeder,04,N Current (RMS),A,27.9
922011,NORTHEND CLOSE G243,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.3
922011,NORTHEND CLOSE G243,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,64.5
922011,NORTHEND CLOSE G243,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,29.3
922011,NORTHEND CLOSE G243,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
922011,NORTHEND CLOSE G243,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
922011,NORTHEND CLOSE G243,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
922011,NORTHEND CLOSE G243,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.91
922011,NORTHEND CLOSE G243,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.01
922011,NORTHEND CLOSE G243,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.44
922011,NORTHEND CLOSE G243,2024-01-27T07:30:00.000+00:00,feeder,03,N Current (RMS),A,22.6
922011,NORTHEND CLOSE G243,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.2
922011,NORTHEND CLOSE G243,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.2
922011,NORTHEND CLOSE G243,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,43.2
922011,NORTHEND CLOSE G243,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
922011,NORTHEND CLOSE G243,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
922011,NORTHEND CLOSE G243,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
922011,NORTHEND CLOSE G243,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.16
922011,NORTHEND CLOSE G243,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.58
922011,NORTHEND CLOSE G243,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.08
922011,NORTHEND CLOSE G243,2024-01-27T07:30:00.000+00:00,feeder,02,N Current (RMS),A,30.6
922011,NORTHEND CLOSE G243,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,60.0
922011,NORTHEND CLOSE G243,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,47.7
922011,NORTHEND CLOSE G243,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
922011,NORTHEND CLOSE G243,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
922011,NORTHEND CLOSE G243,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
922011,NORTHEND CLOSE G243,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.22
922011,NORTHEND CLOSE G243,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.85
922011,NORTHEND CLOSE G243,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.79
922011,NORTHEND CLOSE G243,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.97
922011,NORTHEND CLOSE G243,2024-01-27T07:30:00.000+00:00,feeder,01,N Current (RMS),A,4.8
922011,NORTHEND CLOSE G243,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.9
922011,NORTHEND CLOSE G243,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.6
922011,NORTHEND CLOSE G243,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.6
922011,NORTHEND CLOSE G243,2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,7.2
922011,NORTHEND CLOSE G243,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
922011,NORTHEND CLOSE G243,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
922011,NORTHEND CLOSE G243,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
922011,NORTHEND CLOSE G243,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
922011,NORTHEND CLOSE G243,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
922011,NORTHEND CLOSE G243,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
922011,NORTHEND CLOSE G243,2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
922011,NORTHEND CLOSE G243,2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
922011,NORTHEND CLOSE G243,2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
922011,NORTHEND CLOSE G243,2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,44.83
922011,NORTHEND CLOSE G243,2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,60.07
922011,NORTHEND CLOSE G243,2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,40.36
922011,NORTHEND CLOSE G243,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
922011,NORTHEND CLOSE G243,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
922011,NORTHEND CLOSE G243,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.1
922011,NORTHEND CLOSE G243,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
922011,NORTHEND CLOSE G243,2024-01-27T07:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.78
922011,NORTHEND CLOSE G243,2024-01-27T07:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.01
922011,NORTHEND CLOSE G243,2024-01-27T07:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.8
922011,NORTHEND CLOSE G243,2024-01-27T07:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.29
922011,NORTHEND CLOSE G243,2024-01-27T07:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.23
922011,NORTHEND CLOSE G243,2024-01-27T07:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.38
922011,NORTHEND CLOSE G243,2024-01-27T07:20:00.000+00:00,feeder,06,N Current (RMS),A,21.1
922011,NORTHEND CLOSE G243,2024-01-27T07:20:00.000+00:00,feeder,06,L3 Current (RMS),A,22.4
922011,NORTHEND CLOSE G243,2024-01-27T07:20:00.000+00:00,feeder,06,L2 Current (RMS),A,34.7
922011,NORTHEND CLOSE G243,2024-01-27T07:20:00.000+00:00,feeder,06,L1 Current (RMS),A,19.5
922011,NORTHEND CLOSE G243,2024-01-27T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.16
922011,NORTHEND CLOSE G243,2024-01-27T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.37
922011,NORTHEND CLOSE G243,2024-01-27T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.69
922011,NORTHEND CLOSE G243,2024-01-27T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,14.34
922011,NORTHEND CLOSE G243,2024-01-27T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,20.2
922011,NORTHEND CLOSE G243,2024-01-27T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.65
922011,NORTHEND CLOSE G243,2024-01-27T07:20:00.000+00:00,feeder,05,N Current (RMS),A,20.3
922011,NORTHEND CLOSE G243,2024-01-27T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,58.6
922011,NORTHEND CLOSE G243,2024-01-27T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,82.0
922011,NORTHEND CLOSE G243,2024-01-27T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,53.1
922011,NORTHEND CLOSE G243,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.49
922011,NORTHEND CLOSE G243,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
922011,NORTHEND CLOSE G243,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.52
922011,NORTHEND CLOSE G243,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.82
922011,NORTHEND CLOSE G243,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.56
922011,NORTHEND CLOSE G243,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.12
922011,NORTHEND CLOSE G243,2024-01-27T07:20:00.000+00:00,feeder,04,N Current (RMS),A,18.0
922011,NORTHEND CLOSE G243,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,36.6
922011,NORTHEND CLOSE G243,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,44.6
922011,NORTHEND CLOSE G243,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,39.6
922011,NORTHEND CLOSE G243,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
922011,NORTHEND CLOSE G243,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
922011,NORTHEND CLOSE G243,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
922011,NORTHEND CLOSE G243,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.58
922011,NORTHEND CLOSE G243,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.59
922011,NORTHEND CLOSE G243,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.12
922011,NORTHEND CLOSE G243,2024-01-27T07:20:00.000+00:00,feeder,03,N Current (RMS),A,21.6
922011,NORTHEND CLOSE G243,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.1
922011,NORTHEND CLOSE G243,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
922011,NORTHEND CLOSE G243,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,45.4
922011,NORTHEND CLOSE G243,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
922011,NORTHEND CLOSE G243,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
922011,NORTHEND CLOSE G243,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
922011,NORTHEND CLOSE G243,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.01
922011,NORTHEND CLOSE G243,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.44
922011,NORTHEND CLOSE G243,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.81
922011,NORTHEND CLOSE G243,2024-01-27T07:20:00.000+00:00,feeder,02,N Current (RMS),A,28.4
922011,NORTHEND CLOSE G243,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,52.9
922011,NORTHEND CLOSE G243,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,44.0
922011,NORTHEND CLOSE G243,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.0
922011,NORTHEND CLOSE G243,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
922011,NORTHEND CLOSE G243,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
922011,NORTHEND CLOSE G243,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.11
922011,NORTHEND CLOSE G243,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.58
922011,NORTHEND CLOSE G243,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.19
922011,NORTHEND CLOSE G243,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.65
922011,NORTHEND CLOSE G243,2024-01-27T07:20:00.000+00:00,feeder,01,N Current (RMS),A,6.1
922011,NORTHEND CLOSE G243,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.4
922011,NORTHEND CLOSE G243,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.2
922011,NORTHEND CLOSE G243,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.7
922011,NORTHEND CLOSE G243,2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,7.2
922011,NORTHEND CLOSE G243,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
922011,NORTHEND CLOSE G243,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
922011,NORTHEND CLOSE G243,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
922011,NORTHEND CLOSE G243,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
922011,NORTHEND CLOSE G243,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
922011,NORTHEND CLOSE G243,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
922011,NORTHEND CLOSE G243,2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
922011,NORTHEND CLOSE G243,2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
922011,NORTHEND CLOSE G243,2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
922011,NORTHEND CLOSE G243,2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,48.62
922011,NORTHEND CLOSE G243,2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,54.2
922011,NORTHEND CLOSE G243,2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,42.72
922011,NORTHEND CLOSE G243,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
922011,NORTHEND CLOSE G243,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
922011,NORTHEND CLOSE G243,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.7
922011,NORTHEND CLOSE G243,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
922011,NORTHEND CLOSE G243,2024-01-27T07:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.69
922011,NORTHEND CLOSE G243,2024-01-27T07:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.11
922011,NORTHEND CLOSE G243,2024-01-27T07:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.6
922011,NORTHEND CLOSE G243,2024-01-27T07:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.85
922011,NORTHEND CLOSE G243,2024-01-27T07:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.28
922011,NORTHEND CLOSE G243,2024-01-27T07:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.76
922011,NORTHEND CLOSE G243,2024-01-27T07:10:00.000+00:00,feeder,06,N Current (RMS),A,14.2
922011,NORTHEND CLOSE G243,2024-01-27T07:10:00.000+00:00,feeder,06,L3 Current (RMS),A,20.6
922011,NORTHEND CLOSE G243,2024-01-27T07:10:00.000+00:00,feeder,06,L2 Current (RMS),A,18.1
922011,NORTHEND CLOSE G243,2024-01-27T07:10:00.000+00:00,feeder,06,L1 Current (RMS),A,12.2
922011,NORTHEND CLOSE G243,2024-01-27T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.24
922011,NORTHEND CLOSE G243,2024-01-27T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.16
922011,NORTHEND CLOSE G243,2024-01-27T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.79
922011,NORTHEND CLOSE G243,2024-01-27T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,14.04
922011,NORTHEND CLOSE G243,2024-01-27T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,19.19
922011,NORTHEND CLOSE G243,2024-01-27T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.78
922011,NORTHEND CLOSE G243,2024-01-27T07:10:00.000+00:00,feeder,05,N Current (RMS),A,22.1
922011,NORTHEND CLOSE G243,2024-01-27T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,57.0
922011,NORTHEND CLOSE G243,2024-01-27T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,78.4
922011,NORTHEND CLOSE G243,2024-01-27T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,45.4
922011,NORTHEND CLOSE G243,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.08
922011,NORTHEND CLOSE G243,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
922011,NORTHEND CLOSE G243,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.62
922011,NORTHEND CLOSE G243,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.91
922011,NORTHEND CLOSE G243,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.06
922011,NORTHEND CLOSE G243,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.56
922011,NORTHEND CLOSE G243,2024-01-27T07:10:00.000+00:00,feeder,04,N Current (RMS),A,29.2
922011,NORTHEND CLOSE G243,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.9
922011,NORTHEND CLOSE G243,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,64.0
922011,NORTHEND CLOSE G243,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,30.4
922011,NORTHEND CLOSE G243,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
922011,NORTHEND CLOSE G243,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
922011,NORTHEND CLOSE G243,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
922011,NORTHEND CLOSE G243,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.07
922011,NORTHEND CLOSE G243,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.98
922011,NORTHEND CLOSE G243,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.04
922011,NORTHEND CLOSE G243,2024-01-27T07:10:00.000+00:00,feeder,03,N Current (RMS),A,20.7
922011,NORTHEND CLOSE G243,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.4
922011,NORTHEND CLOSE G243,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
922011,NORTHEND CLOSE G243,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,41.0
922011,NORTHEND CLOSE G243,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
922011,NORTHEND CLOSE G243,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
922011,NORTHEND CLOSE G243,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
922011,NORTHEND CLOSE G243,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.79
922011,NORTHEND CLOSE G243,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.5
922011,NORTHEND CLOSE G243,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.87
922011,NORTHEND CLOSE G243,2024-01-27T07:10:00.000+00:00,feeder,02,N Current (RMS),A,21.7
922011,NORTHEND CLOSE G243,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,43.4
922011,NORTHEND CLOSE G243,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.2
922011,NORTHEND CLOSE G243,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.5
922011,NORTHEND CLOSE G243,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
922011,NORTHEND CLOSE G243,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
922011,NORTHEND CLOSE G243,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
922011,NORTHEND CLOSE G243,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.7
922011,NORTHEND CLOSE G243,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.32
922011,NORTHEND CLOSE G243,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.76
922011,NORTHEND CLOSE G243,2024-01-27T07:10:00.000+00:00,feeder,01,N Current (RMS),A,5.9
922011,NORTHEND CLOSE G243,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.6
922011,NORTHEND CLOSE G243,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.8
922011,NORTHEND CLOSE G243,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.0
922011,NORTHEND CLOSE G243,2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,7.2
922011,NORTHEND CLOSE G243,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
922011,NORTHEND CLOSE G243,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
922011,NORTHEND CLOSE G243,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
922011,NORTHEND CLOSE G243,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
922011,NORTHEND CLOSE G243,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
922011,NORTHEND CLOSE G243,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
922011,NORTHEND CLOSE G243,2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
922011,NORTHEND CLOSE G243,2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
922011,NORTHEND CLOSE G243,2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
922011,NORTHEND CLOSE G243,2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,42.36
922011,NORTHEND CLOSE G243,2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,49.34
922011,NORTHEND CLOSE G243,2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,34.77
922011,NORTHEND CLOSE G243,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
922011,NORTHEND CLOSE G243,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
922011,NORTHEND CLOSE G243,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
922011,NORTHEND CLOSE G243,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
922011,NORTHEND CLOSE G243,2024-01-27T07:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.9
922011,NORTHEND CLOSE G243,2024-01-27T07:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.11
922011,NORTHEND CLOSE G243,2024-01-27T07:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.79
922011,NORTHEND CLOSE G243,2024-01-27T07:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.47
922011,NORTHEND CLOSE G243,2024-01-27T07:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.44
922011,NORTHEND CLOSE G243,2024-01-27T07:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.75
922011,NORTHEND CLOSE G243,2024-01-27T07:00:00.000+00:00,feeder,06,N Current (RMS),A,14.4
922011,NORTHEND CLOSE G243,2024-01-27T07:00:00.000+00:00,feeder,06,L3 Current (RMS),A,19.8
922011,NORTHEND CLOSE G243,2024-01-27T07:00:00.000+00:00,feeder,06,L2 Current (RMS),A,18.8
922011,NORTHEND CLOSE G243,2024-01-27T07:00:00.000+00:00,feeder,06,L1 Current (RMS),A,12.3
922011,NORTHEND CLOSE G243,2024-01-27T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.68
922011,NORTHEND CLOSE G243,2024-01-27T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.64
922011,NORTHEND CLOSE G243,2024-01-27T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.75
922011,NORTHEND CLOSE G243,2024-01-27T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,13.91
922011,NORTHEND CLOSE G243,2024-01-27T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,17.84
922011,NORTHEND CLOSE G243,2024-01-27T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.61
922011,NORTHEND CLOSE G243,2024-01-27T07:00:00.000+00:00,feeder,05,N Current (RMS),A,18.2
922011,NORTHEND CLOSE G243,2024-01-27T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,56.7
922011,NORTHEND CLOSE G243,2024-01-27T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,72.7
922011,NORTHEND CLOSE G243,2024-01-27T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,44.7
922011,NORTHEND CLOSE G243,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.53
922011,NORTHEND CLOSE G243,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
922011,NORTHEND CLOSE G243,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.38
922011,NORTHEND CLOSE G243,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.31
922011,NORTHEND CLOSE G243,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.09
922011,NORTHEND CLOSE G243,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.42
922011,NORTHEND CLOSE G243,2024-01-27T07:00:00.000+00:00,feeder,04,N Current (RMS),A,14.4
922011,NORTHEND CLOSE G243,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.2
922011,NORTHEND CLOSE G243,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,38.3
922011,NORTHEND CLOSE G243,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,33.0
922011,NORTHEND CLOSE G243,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
922011,NORTHEND CLOSE G243,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
922011,NORTHEND CLOSE G243,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.19
922011,NORTHEND CLOSE G243,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.75
922011,NORTHEND CLOSE G243,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.76
922011,NORTHEND CLOSE G243,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.57
922011,NORTHEND CLOSE G243,2024-01-27T07:00:00.000+00:00,feeder,03,N Current (RMS),A,16.7
922011,NORTHEND CLOSE G243,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
922011,NORTHEND CLOSE G243,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
922011,NORTHEND CLOSE G243,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.9
922011,NORTHEND CLOSE G243,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
922011,NORTHEND CLOSE G243,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
922011,NORTHEND CLOSE G243,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
922011,NORTHEND CLOSE G243,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.91
922011,NORTHEND CLOSE G243,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.53
922011,NORTHEND CLOSE G243,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.68
922011,NORTHEND CLOSE G243,2024-01-27T07:00:00.000+00:00,feeder,02,N Current (RMS),A,16.3
922011,NORTHEND CLOSE G243,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.2
922011,NORTHEND CLOSE G243,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.9
922011,NORTHEND CLOSE G243,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
922011,NORTHEND CLOSE G243,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
922011,NORTHEND CLOSE G243,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
922011,NORTHEND CLOSE G243,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
922011,NORTHEND CLOSE G243,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.44
922011,NORTHEND CLOSE G243,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.27
922011,NORTHEND CLOSE G243,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.65
922011,NORTHEND CLOSE G243,2024-01-27T07:00:00.000+00:00,feeder,01,N Current (RMS),A,6.0
922011,NORTHEND CLOSE G243,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.2
922011,NORTHEND CLOSE G243,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.6
922011,NORTHEND CLOSE G243,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,8.5
922011,NORTHEND CLOSE G243,2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,7.2
922011,NORTHEND CLOSE G243,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
922011,NORTHEND CLOSE G243,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
922011,NORTHEND CLOSE G243,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
922011,NORTHEND CLOSE G243,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
922011,NORTHEND CLOSE G243,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
922011,NORTHEND CLOSE G243,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
922011,NORTHEND CLOSE G243,2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
922011,NORTHEND CLOSE G243,2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
922011,NORTHEND CLOSE G243,2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
922011,NORTHEND CLOSE G243,2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,40.8
922011,NORTHEND CLOSE G243,2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,40.94
922011,NORTHEND CLOSE G243,2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,34.68
922011,NORTHEND CLOSE G243,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
922011,NORTHEND CLOSE G243,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
922011,NORTHEND CLOSE G243,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
922011,NORTHEND CLOSE G243,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
922011,NORTHEND CLOSE G243,2024-01-27T06:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.75
922011,NORTHEND CLOSE G243,2024-01-27T06:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.34
922011,NORTHEND CLOSE G243,2024-01-27T06:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.51
922011,NORTHEND CLOSE G243,2024-01-27T06:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.62
922011,NORTHEND CLOSE G243,2024-01-27T06:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.04
922011,NORTHEND CLOSE G243,2024-01-27T06:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.72
922011,NORTHEND CLOSE G243,2024-01-27T06:50:00.000+00:00,feeder,06,N Current (RMS),A,11.1
922011,NORTHEND CLOSE G243,2024-01-27T06:50:00.000+00:00,feeder,06,L3 Current (RMS),A,23.6
922011,NORTHEND CLOSE G243,2024-01-27T06:50:00.000+00:00,feeder,06,L2 Current (RMS),A,12.6
922011,NORTHEND CLOSE G243,2024-01-27T06:50:00.000+00:00,feeder,06,L1 Current (RMS),A,16.4
922011,NORTHEND CLOSE G243,2024-01-27T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.24
922011,NORTHEND CLOSE G243,2024-01-27T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.38
922011,NORTHEND CLOSE G243,2024-01-27T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.98
922011,NORTHEND CLOSE G243,2024-01-27T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.93
922011,NORTHEND CLOSE G243,2024-01-27T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,18.71
922011,NORTHEND CLOSE G243,2024-01-27T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.82
922011,NORTHEND CLOSE G243,2024-01-27T06:50:00.000+00:00,feeder,05,N Current (RMS),A,18.0
922011,NORTHEND CLOSE G243,2024-01-27T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,53.0
922011,NORTHEND CLOSE G243,2024-01-27T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,76.1
922011,NORTHEND CLOSE G243,2024-01-27T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,45.8
922011,NORTHEND CLOSE G243,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.38
922011,NORTHEND CLOSE G243,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
922011,NORTHEND CLOSE G243,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.34
922011,NORTHEND CLOSE G243,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.37
922011,NORTHEND CLOSE G243,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.1
922011,NORTHEND CLOSE G243,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.04
922011,NORTHEND CLOSE G243,2024-01-27T06:50:00.000+00:00,feeder,04,N Current (RMS),A,23.4
922011,NORTHEND CLOSE G243,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.5
922011,NORTHEND CLOSE G243,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,34.3
922011,NORTHEND CLOSE G243,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,53.8
922011,NORTHEND CLOSE G243,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
922011,NORTHEND CLOSE G243,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
922011,NORTHEND CLOSE G243,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.47
922011,NORTHEND CLOSE G243,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.8
922011,NORTHEND CLOSE G243,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.09
922011,NORTHEND CLOSE G243,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.15
922011,NORTHEND CLOSE G243,2024-01-27T06:50:00.000+00:00,feeder,03,N Current (RMS),A,18.5
922011,NORTHEND CLOSE G243,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.9
922011,NORTHEND CLOSE G243,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.5
922011,NORTHEND CLOSE G243,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.2
922011,NORTHEND CLOSE G243,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
922011,NORTHEND CLOSE G243,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
922011,NORTHEND CLOSE G243,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
922011,NORTHEND CLOSE G243,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.72
922011,NORTHEND CLOSE G243,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.53
922011,NORTHEND CLOSE G243,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.11
922011,NORTHEND CLOSE G243,2024-01-27T06:50:00.000+00:00,feeder,02,N Current (RMS),A,19.1
922011,NORTHEND CLOSE G243,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.6
922011,NORTHEND CLOSE G243,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.9
922011,NORTHEND CLOSE G243,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
922011,NORTHEND CLOSE G243,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
922011,NORTHEND CLOSE G243,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.11
922011,NORTHEND CLOSE G243,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
922011,NORTHEND CLOSE G243,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.18
922011,NORTHEND CLOSE G243,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.43
922011,NORTHEND CLOSE G243,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.28
922011,NORTHEND CLOSE G243,2024-01-27T06:50:00.000+00:00,feeder,01,N Current (RMS),A,5.3
922011,NORTHEND CLOSE G243,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.3
922011,NORTHEND CLOSE G243,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.1
922011,NORTHEND CLOSE G243,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.6
922011,NORTHEND CLOSE G243,2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,7.3
922011,NORTHEND CLOSE G243,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
922011,NORTHEND CLOSE G243,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
922011,NORTHEND CLOSE G243,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
922011,NORTHEND CLOSE G243,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
922011,NORTHEND CLOSE G243,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
922011,NORTHEND CLOSE G243,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
922011,NORTHEND CLOSE G243,2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
922011,NORTHEND CLOSE G243,2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
922011,NORTHEND CLOSE G243,2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
922011,NORTHEND CLOSE G243,2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,38.62
922011,NORTHEND CLOSE G243,2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,40.91
922011,NORTHEND CLOSE G243,2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,40.11
922011,NORTHEND CLOSE G243,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
922011,NORTHEND CLOSE G243,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
922011,NORTHEND CLOSE G243,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
922011,NORTHEND CLOSE G243,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
922011,NORTHEND CLOSE G243,2024-01-27T06:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.9
922011,NORTHEND CLOSE G243,2024-01-27T06:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.1
922011,NORTHEND CLOSE G243,2024-01-27T06:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.68
922011,NORTHEND CLOSE G243,2024-01-27T06:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.81
922011,NORTHEND CLOSE G243,2024-01-27T06:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.56
922011,NORTHEND CLOSE G243,2024-01-27T06:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
922011,NORTHEND CLOSE G243,2024-01-27T06:40:00.000+00:00,feeder,06,N Current (RMS),A,11.4
922011,NORTHEND CLOSE G243,2024-01-27T06:40:00.000+00:00,feeder,06,L3 Current (RMS),A,20.6
922011,NORTHEND CLOSE G243,2024-01-27T06:40:00.000+00:00,feeder,06,L2 Current (RMS),A,14.6
922011,NORTHEND CLOSE G243,2024-01-27T06:40:00.000+00:00,feeder,06,L1 Current (RMS),A,13.1
922011,NORTHEND CLOSE G243,2024-01-27T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.94
922011,NORTHEND CLOSE G243,2024-01-27T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.25
922011,NORTHEND CLOSE G243,2024-01-27T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.95
922011,NORTHEND CLOSE G243,2024-01-27T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.37
922011,NORTHEND CLOSE G243,2024-01-27T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,18.22
922011,NORTHEND CLOSE G243,2024-01-27T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,14.77
922011,NORTHEND CLOSE G243,2024-01-27T06:40:00.000+00:00,feeder,05,N Current (RMS),A,16.4
922011,NORTHEND CLOSE G243,2024-01-27T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,46.4
922011,NORTHEND CLOSE G243,2024-01-27T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,73.9
922011,NORTHEND CLOSE G243,2024-01-27T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,61.4
922011,NORTHEND CLOSE G243,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.99
922011,NORTHEND CLOSE G243,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
922011,NORTHEND CLOSE G243,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.75
922011,NORTHEND CLOSE G243,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
922011,NORTHEND CLOSE G243,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.79
922011,NORTHEND CLOSE G243,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.62
922011,NORTHEND CLOSE G243,2024-01-27T06:40:00.000+00:00,feeder,04,N Current (RMS),A,12.8
922011,NORTHEND CLOSE G243,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.1
