Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922011,NORTHEND CLOSE G243,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,29.2
922011,NORTHEND CLOSE G243,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,33.5
922011,NORTHEND CLOSE G243,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
922011,NORTHEND CLOSE G243,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
922011,NORTHEND CLOSE G243,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
922011,NORTHEND CLOSE G243,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.01
922011,NORTHEND CLOSE G243,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.41
922011,NORTHEND CLOSE G243,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.29
922011,NORTHEND CLOSE G243,2024-01-27T06:40:00.000+00:00,feeder,03,N Current (RMS),A,21.3
922011,NORTHEND CLOSE G243,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.6
922011,NORTHEND CLOSE G243,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.7
922011,NORTHEND CLOSE G243,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,41.8
922011,NORTHEND CLOSE G243,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
922011,NORTHEND CLOSE G243,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
922011,NORTHEND CLOSE G243,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
922011,NORTHEND CLOSE G243,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.3
922011,NORTHEND CLOSE G243,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.49
922011,NORTHEND CLOSE G243,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.92
922011,NORTHEND CLOSE G243,2024-01-27T06:40:00.000+00:00,feeder,02,N Current (RMS),A,14.8
922011,NORTHEND CLOSE G243,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.6
922011,NORTHEND CLOSE G243,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.8
922011,NORTHEND CLOSE G243,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.3
922011,NORTHEND CLOSE G243,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
922011,NORTHEND CLOSE G243,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
922011,NORTHEND CLOSE G243,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
922011,NORTHEND CLOSE G243,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.63
922011,NORTHEND CLOSE G243,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.32
922011,NORTHEND CLOSE G243,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.4
922011,NORTHEND CLOSE G243,2024-01-27T06:40:00.000+00:00,feeder,01,N Current (RMS),A,17.1
922011,NORTHEND CLOSE G243,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.8
922011,NORTHEND CLOSE G243,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.7
922011,NORTHEND CLOSE G243,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.0
922011,NORTHEND CLOSE G243,2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,7.3
922011,NORTHEND CLOSE G243,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
922011,NORTHEND CLOSE G243,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
922011,NORTHEND CLOSE G243,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
922011,NORTHEND CLOSE G243,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
922011,NORTHEND CLOSE G243,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
922011,NORTHEND CLOSE G243,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
922011,NORTHEND CLOSE G243,2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
922011,NORTHEND CLOSE G243,2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
922011,NORTHEND CLOSE G243,2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
922011,NORTHEND CLOSE G243,2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,37.11
922011,NORTHEND CLOSE G243,2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,38.8
922011,NORTHEND CLOSE G243,2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,47.01
922011,NORTHEND CLOSE G243,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
922011,NORTHEND CLOSE G243,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
922011,NORTHEND CLOSE G243,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
922011,NORTHEND CLOSE G243,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
922011,NORTHEND CLOSE G243,2024-01-27T06:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.87
922011,NORTHEND CLOSE G243,2024-01-27T06:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.21
922011,NORTHEND CLOSE G243,2024-01-27T06:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.38
922011,NORTHEND CLOSE G243,2024-01-27T06:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.15
922011,NORTHEND CLOSE G243,2024-01-27T06:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.58
922011,NORTHEND CLOSE G243,2024-01-27T06:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.12
922011,NORTHEND CLOSE G243,2024-01-27T06:30:00.000+00:00,feeder,06,N Current (RMS),A,13.2
922011,NORTHEND CLOSE G243,2024-01-27T06:30:00.000+00:00,feeder,06,L3 Current (RMS),A,25.5
922011,NORTHEND CLOSE G243,2024-01-27T06:30:00.000+00:00,feeder,06,L2 Current (RMS),A,14.6
922011,NORTHEND CLOSE G243,2024-01-27T06:30:00.000+00:00,feeder,06,L1 Current (RMS),A,13.3
922011,NORTHEND CLOSE G243,2024-01-27T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.47
922011,NORTHEND CLOSE G243,2024-01-27T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.98
922011,NORTHEND CLOSE G243,2024-01-27T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.51
922011,NORTHEND CLOSE G243,2024-01-27T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.96
922011,NORTHEND CLOSE G243,2024-01-27T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,20.03
922011,NORTHEND CLOSE G243,2024-01-27T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,14.5
922011,NORTHEND CLOSE G243,2024-01-27T06:30:00.000+00:00,feeder,05,N Current (RMS),A,22.5
922011,NORTHEND CLOSE G243,2024-01-27T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,44.7
922011,NORTHEND CLOSE G243,2024-01-27T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,80.8
922011,NORTHEND CLOSE G243,2024-01-27T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,59.3
922011,NORTHEND CLOSE G243,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.72
922011,NORTHEND CLOSE G243,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.66
922011,NORTHEND CLOSE G243,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.8
922011,NORTHEND CLOSE G243,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.61
922011,NORTHEND CLOSE G243,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.97
922011,NORTHEND CLOSE G243,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.56
922011,NORTHEND CLOSE G243,2024-01-27T06:30:00.000+00:00,feeder,04,N Current (RMS),A,23.4
922011,NORTHEND CLOSE G243,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.5
922011,NORTHEND CLOSE G243,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,53.9
922011,NORTHEND CLOSE G243,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,37.2
922011,NORTHEND CLOSE G243,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
922011,NORTHEND CLOSE G243,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
922011,NORTHEND CLOSE G243,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
922011,NORTHEND CLOSE G243,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.09
922011,NORTHEND CLOSE G243,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.59
922011,NORTHEND CLOSE G243,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.93
922011,NORTHEND CLOSE G243,2024-01-27T06:30:00.000+00:00,feeder,03,N Current (RMS),A,42.8
922011,NORTHEND CLOSE G243,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.4
922011,NORTHEND CLOSE G243,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.9
922011,NORTHEND CLOSE G243,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,70.5
922011,NORTHEND CLOSE G243,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
922011,NORTHEND CLOSE G243,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
922011,NORTHEND CLOSE G243,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
922011,NORTHEND CLOSE G243,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.2
922011,NORTHEND CLOSE G243,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.59
922011,NORTHEND CLOSE G243,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.46
922011,NORTHEND CLOSE G243,2024-01-27T06:30:00.000+00:00,feeder,02,N Current (RMS),A,13.6
922011,NORTHEND CLOSE G243,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.9
922011,NORTHEND CLOSE G243,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
922011,NORTHEND CLOSE G243,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.9
922011,NORTHEND CLOSE G243,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
922011,NORTHEND CLOSE G243,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
922011,NORTHEND CLOSE G243,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
922011,NORTHEND CLOSE G243,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.22
922011,NORTHEND CLOSE G243,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.37
922011,NORTHEND CLOSE G243,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.45
922011,NORTHEND CLOSE G243,2024-01-27T06:30:00.000+00:00,feeder,01,N Current (RMS),A,9.6
922011,NORTHEND CLOSE G243,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.2
922011,NORTHEND CLOSE G243,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.9
922011,NORTHEND CLOSE G243,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.5
922011,NORTHEND CLOSE G243,2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,7.2
922011,NORTHEND CLOSE G243,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
922011,NORTHEND CLOSE G243,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.35
922011,NORTHEND CLOSE G243,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
922011,NORTHEND CLOSE G243,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
922011,NORTHEND CLOSE G243,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
922011,NORTHEND CLOSE G243,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
922011,NORTHEND CLOSE G243,2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
922011,NORTHEND CLOSE G243,2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
922011,NORTHEND CLOSE G243,2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
922011,NORTHEND CLOSE G243,2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,35.23
922011,NORTHEND CLOSE G243,2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,45.13
922011,NORTHEND CLOSE G243,2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,49.01
922011,NORTHEND CLOSE G243,2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
922011,NORTHEND CLOSE G243,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
922011,NORTHEND CLOSE G243,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
922011,NORTHEND CLOSE G243,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
922011,NORTHEND CLOSE G243,2024-01-27T06:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.85
922011,NORTHEND CLOSE G243,2024-01-27T06:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.01
922011,NORTHEND CLOSE G243,2024-01-27T06:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.86
922011,NORTHEND CLOSE G243,2024-01-27T06:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.07
922011,NORTHEND CLOSE G243,2024-01-27T06:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.81
922011,NORTHEND CLOSE G243,2024-01-27T06:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.43
922011,NORTHEND CLOSE G243,2024-01-27T06:20:00.000+00:00,feeder,06,N Current (RMS),A,11.5
922011,NORTHEND CLOSE G243,2024-01-27T06:20:00.000+00:00,feeder,06,L3 Current (RMS),A,21.2
922011,NORTHEND CLOSE G243,2024-01-27T06:20:00.000+00:00,feeder,06,L2 Current (RMS),A,15.8
922011,NORTHEND CLOSE G243,2024-01-27T06:20:00.000+00:00,feeder,06,L1 Current (RMS),A,15.2
922011,NORTHEND CLOSE G243,2024-01-27T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.8
922011,NORTHEND CLOSE G243,2024-01-27T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.3
922011,NORTHEND CLOSE G243,2024-01-27T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.66
922011,NORTHEND CLOSE G243,2024-01-27T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.96
922011,NORTHEND CLOSE G243,2024-01-27T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,18.0
922011,NORTHEND CLOSE G243,2024-01-27T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,13.12
922011,NORTHEND CLOSE G243,2024-01-27T06:20:00.000+00:00,feeder,05,N Current (RMS),A,21.8
922011,NORTHEND CLOSE G243,2024-01-27T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,40.9
922011,NORTHEND CLOSE G243,2024-01-27T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,72.7
922011,NORTHEND CLOSE G243,2024-01-27T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,53.5
922011,NORTHEND CLOSE G243,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.41
922011,NORTHEND CLOSE G243,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
922011,NORTHEND CLOSE G243,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.88
922011,NORTHEND CLOSE G243,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.79
922011,NORTHEND CLOSE G243,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.66
922011,NORTHEND CLOSE G243,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.99
922011,NORTHEND CLOSE G243,2024-01-27T06:20:00.000+00:00,feeder,04,N Current (RMS),A,28.6
922011,NORTHEND CLOSE G243,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.9
922011,NORTHEND CLOSE G243,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,71.2
922011,NORTHEND CLOSE G243,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,34.9
922011,NORTHEND CLOSE G243,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
922011,NORTHEND CLOSE G243,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
922011,NORTHEND CLOSE G243,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
922011,NORTHEND CLOSE G243,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.73
922011,NORTHEND CLOSE G243,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.22
922011,NORTHEND CLOSE G243,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.34
922011,NORTHEND CLOSE G243,2024-01-27T06:20:00.000+00:00,feeder,03,N Current (RMS),A,38.5
922011,NORTHEND CLOSE G243,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.3
922011,NORTHEND CLOSE G243,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.3
922011,NORTHEND CLOSE G243,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,61.8
922011,NORTHEND CLOSE G243,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
922011,NORTHEND CLOSE G243,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
922011,NORTHEND CLOSE G243,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
922011,NORTHEND CLOSE G243,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.28
922011,NORTHEND CLOSE G243,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.94
922011,NORTHEND CLOSE G243,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.51
922011,NORTHEND CLOSE G243,2024-01-27T06:20:00.000+00:00,feeder,02,N Current (RMS),A,14.0
922011,NORTHEND CLOSE G243,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.0
922011,NORTHEND CLOSE G243,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
922011,NORTHEND CLOSE G243,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.1
922011,NORTHEND CLOSE G243,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
922011,NORTHEND CLOSE G243,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
922011,NORTHEND CLOSE G243,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
922011,NORTHEND CLOSE G243,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.81
922011,NORTHEND CLOSE G243,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.35
922011,NORTHEND CLOSE G243,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.3
922011,NORTHEND CLOSE G243,2024-01-27T06:20:00.000+00:00,feeder,01,N Current (RMS),A,4.3
922011,NORTHEND CLOSE G243,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.9
922011,NORTHEND CLOSE G243,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.7
922011,NORTHEND CLOSE G243,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.6
922011,NORTHEND CLOSE G243,2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,7.2
922011,NORTHEND CLOSE G243,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
922011,NORTHEND CLOSE G243,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.44
922011,NORTHEND CLOSE G243,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
922011,NORTHEND CLOSE G243,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
922011,NORTHEND CLOSE G243,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
922011,NORTHEND CLOSE G243,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
922011,NORTHEND CLOSE G243,2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
922011,NORTHEND CLOSE G243,2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
922011,NORTHEND CLOSE G243,2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
922011,NORTHEND CLOSE G243,2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,31.64
922011,NORTHEND CLOSE G243,2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,47.99
922011,NORTHEND CLOSE G243,2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,42.68
922011,NORTHEND CLOSE G243,2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
922011,NORTHEND CLOSE G243,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
922011,NORTHEND CLOSE G243,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
922011,NORTHEND CLOSE G243,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
922011,NORTHEND CLOSE G243,2024-01-27T06:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.75
922011,NORTHEND CLOSE G243,2024-01-27T06:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.09
922011,NORTHEND CLOSE G243,2024-01-27T06:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.5
922011,NORTHEND CLOSE G243,2024-01-27T06:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.62
922011,NORTHEND CLOSE G243,2024-01-27T06:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.15
922011,NORTHEND CLOSE G243,2024-01-27T06:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.08
922011,NORTHEND CLOSE G243,2024-01-27T06:10:00.000+00:00,feeder,06,N Current (RMS),A,15.2
922011,NORTHEND CLOSE G243,2024-01-27T06:10:00.000+00:00,feeder,06,L3 Current (RMS),A,19.7
922011,NORTHEND CLOSE G243,2024-01-27T06:10:00.000+00:00,feeder,06,L2 Current (RMS),A,21.2
922011,NORTHEND CLOSE G243,2024-01-27T06:10:00.000+00:00,feeder,06,L1 Current (RMS),A,13.2
922011,NORTHEND CLOSE G243,2024-01-27T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
922011,NORTHEND CLOSE G243,2024-01-27T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.41
922011,NORTHEND CLOSE G243,2024-01-27T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.6
922011,NORTHEND CLOSE G243,2024-01-27T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.97
922011,NORTHEND CLOSE G243,2024-01-27T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,21.7
922011,NORTHEND CLOSE G243,2024-01-27T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,14.56
922011,NORTHEND CLOSE G243,2024-01-27T06:10:00.000+00:00,feeder,05,N Current (RMS),A,24.2
922011,NORTHEND CLOSE G243,2024-01-27T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,44.8
922011,NORTHEND CLOSE G243,2024-01-27T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,88.0
922011,NORTHEND CLOSE G243,2024-01-27T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,59.6
922011,NORTHEND CLOSE G243,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.57
922011,NORTHEND CLOSE G243,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
922011,NORTHEND CLOSE G243,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.73
922011,NORTHEND CLOSE G243,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.41
922011,NORTHEND CLOSE G243,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.36
922011,NORTHEND CLOSE G243,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.1
922011,NORTHEND CLOSE G243,2024-01-27T06:10:00.000+00:00,feeder,04,N Current (RMS),A,23.5
922011,NORTHEND CLOSE G243,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.6
922011,NORTHEND CLOSE G243,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,57.6
922011,NORTHEND CLOSE G243,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,35.1
922011,NORTHEND CLOSE G243,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
922011,NORTHEND CLOSE G243,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
922011,NORTHEND CLOSE G243,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
922011,NORTHEND CLOSE G243,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.68
922011,NORTHEND CLOSE G243,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.81
922011,NORTHEND CLOSE G243,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.45
922011,NORTHEND CLOSE G243,2024-01-27T06:10:00.000+00:00,feeder,03,N Current (RMS),A,14.8
922011,NORTHEND CLOSE G243,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.1
922011,NORTHEND CLOSE G243,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.8
922011,NORTHEND CLOSE G243,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.4
922011,NORTHEND CLOSE G243,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
922011,NORTHEND CLOSE G243,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
922011,NORTHEND CLOSE G243,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
922011,NORTHEND CLOSE G243,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.8
922011,NORTHEND CLOSE G243,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.72
922011,NORTHEND CLOSE G243,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.32
922011,NORTHEND CLOSE G243,2024-01-27T06:10:00.000+00:00,feeder,02,N Current (RMS),A,14.9
922011,NORTHEND CLOSE G243,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.3
922011,NORTHEND CLOSE G243,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.4
922011,NORTHEND CLOSE G243,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.7
922011,NORTHEND CLOSE G243,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
922011,NORTHEND CLOSE G243,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
922011,NORTHEND CLOSE G243,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
922011,NORTHEND CLOSE G243,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.95
922011,NORTHEND CLOSE G243,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.27
922011,NORTHEND CLOSE G243,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.32
922011,NORTHEND CLOSE G243,2024-01-27T06:10:00.000+00:00,feeder,01,N Current (RMS),A,4.5
922011,NORTHEND CLOSE G243,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.6
922011,NORTHEND CLOSE G243,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.5
922011,NORTHEND CLOSE G243,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.7
922011,NORTHEND CLOSE G243,2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,7.2
922011,NORTHEND CLOSE G243,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
922011,NORTHEND CLOSE G243,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.58
922011,NORTHEND CLOSE G243,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
922011,NORTHEND CLOSE G243,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
922011,NORTHEND CLOSE G243,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
922011,NORTHEND CLOSE G243,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.68
922011,NORTHEND CLOSE G243,2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
922011,NORTHEND CLOSE G243,2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
922011,NORTHEND CLOSE G243,2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
922011,NORTHEND CLOSE G243,2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,32.44
922011,NORTHEND CLOSE G243,2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,49.0
922011,NORTHEND CLOSE G243,2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,36.83
922011,NORTHEND CLOSE G243,2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
922011,NORTHEND CLOSE G243,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
922011,NORTHEND CLOSE G243,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
922011,NORTHEND CLOSE G243,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
922011,NORTHEND CLOSE G243,2024-01-27T06:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.71
922011,NORTHEND CLOSE G243,2024-01-27T06:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.11
922011,NORTHEND CLOSE G243,2024-01-27T06:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.9
922011,NORTHEND CLOSE G243,2024-01-27T06:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.46
922011,NORTHEND CLOSE G243,2024-01-27T06:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.17
922011,NORTHEND CLOSE G243,2024-01-27T06:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.78
922011,NORTHEND CLOSE G243,2024-01-27T06:00:00.000+00:00,feeder,06,N Current (RMS),A,14.7
922011,NORTHEND CLOSE G243,2024-01-27T06:00:00.000+00:00,feeder,06,L3 Current (RMS),A,19.1
922011,NORTHEND CLOSE G243,2024-01-27T06:00:00.000+00:00,feeder,06,L2 Current (RMS),A,21.1
922011,NORTHEND CLOSE G243,2024-01-27T06:00:00.000+00:00,feeder,06,L1 Current (RMS),A,12.4
922011,NORTHEND CLOSE G243,2024-01-27T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.33
922011,NORTHEND CLOSE G243,2024-01-27T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.69
922011,NORTHEND CLOSE G243,2024-01-27T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.93
922011,NORTHEND CLOSE G243,2024-01-27T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,14.02
922011,NORTHEND CLOSE G243,2024-01-27T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,21.15
922011,NORTHEND CLOSE G243,2024-01-27T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.61
922011,NORTHEND CLOSE G243,2024-01-27T06:00:00.000+00:00,feeder,05,N Current (RMS),A,22.3
922011,NORTHEND CLOSE G243,2024-01-27T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,57.4
922011,NORTHEND CLOSE G243,2024-01-27T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,87.1
922011,NORTHEND CLOSE G243,2024-01-27T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,56.5
922011,NORTHEND CLOSE G243,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.74
922011,NORTHEND CLOSE G243,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
922011,NORTHEND CLOSE G243,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.03
922011,NORTHEND CLOSE G243,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.49
922011,NORTHEND CLOSE G243,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.01
922011,NORTHEND CLOSE G243,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.31
922011,NORTHEND CLOSE G243,2024-01-27T06:00:00.000+00:00,feeder,04,N Current (RMS),A,14.4
922011,NORTHEND CLOSE G243,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.3
922011,NORTHEND CLOSE G243,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.3
922011,NORTHEND CLOSE G243,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,36.7
922011,NORTHEND CLOSE G243,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
922011,NORTHEND CLOSE G243,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
922011,NORTHEND CLOSE G243,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
922011,NORTHEND CLOSE G243,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.76
922011,NORTHEND CLOSE G243,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.8
922011,NORTHEND CLOSE G243,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.31
922011,NORTHEND CLOSE G243,2024-01-27T06:00:00.000+00:00,feeder,03,N Current (RMS),A,16.4
922011,NORTHEND CLOSE G243,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.4
922011,NORTHEND CLOSE G243,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
922011,NORTHEND CLOSE G243,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.2
922011,NORTHEND CLOSE G243,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
922011,NORTHEND CLOSE G243,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
922011,NORTHEND CLOSE G243,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
922011,NORTHEND CLOSE G243,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.71
922011,NORTHEND CLOSE G243,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.66
922011,NORTHEND CLOSE G243,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.45
922011,NORTHEND CLOSE G243,2024-01-27T06:00:00.000+00:00,feeder,02,N Current (RMS),A,14.3
922011,NORTHEND CLOSE G243,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.1
922011,NORTHEND CLOSE G243,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.8
922011,NORTHEND CLOSE G243,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
922011,NORTHEND CLOSE G243,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
922011,NORTHEND CLOSE G243,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.07
922011,NORTHEND CLOSE G243,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
922011,NORTHEND CLOSE G243,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.8
922011,NORTHEND CLOSE G243,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.35
922011,NORTHEND CLOSE G243,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.44
922011,NORTHEND CLOSE G243,2024-01-27T06:00:00.000+00:00,feeder,01,N Current (RMS),A,4.0
922011,NORTHEND CLOSE G243,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.9
922011,NORTHEND CLOSE G243,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.7
922011,NORTHEND CLOSE G243,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.1
922011,NORTHEND CLOSE G243,2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,7.1
922011,NORTHEND CLOSE G243,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
922011,NORTHEND CLOSE G243,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.37
922011,NORTHEND CLOSE G243,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
922011,NORTHEND CLOSE G243,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
922011,NORTHEND CLOSE G243,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
922011,NORTHEND CLOSE G243,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
922011,NORTHEND CLOSE G243,2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
922011,NORTHEND CLOSE G243,2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
922011,NORTHEND CLOSE G243,2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
922011,NORTHEND CLOSE G243,2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,37.25
922011,NORTHEND CLOSE G243,2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,42.14
922011,NORTHEND CLOSE G243,2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,35.89
922011,NORTHEND CLOSE G243,2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
922011,NORTHEND CLOSE G243,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
922011,NORTHEND CLOSE G243,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
922011,NORTHEND CLOSE G243,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
922011,NORTHEND CLOSE G243,2024-01-27T05:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.99
922011,NORTHEND CLOSE G243,2024-01-27T05:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.03
922011,NORTHEND CLOSE G243,2024-01-27T05:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.58
922011,NORTHEND CLOSE G243,2024-01-27T05:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.98
922011,NORTHEND CLOSE G243,2024-01-27T05:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.78
922011,NORTHEND CLOSE G243,2024-01-27T05:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.04
922011,NORTHEND CLOSE G243,2024-01-27T05:50:00.000+00:00,feeder,06,N Current (RMS),A,21.0
922011,NORTHEND CLOSE G243,2024-01-27T05:50:00.000+00:00,feeder,06,L3 Current (RMS),A,21.7
922011,NORTHEND CLOSE G243,2024-01-27T05:50:00.000+00:00,feeder,06,L2 Current (RMS),A,31.0
922011,NORTHEND CLOSE G243,2024-01-27T05:50:00.000+00:00,feeder,06,L1 Current (RMS),A,13.2
922011,NORTHEND CLOSE G243,2024-01-27T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.13
922011,NORTHEND CLOSE G243,2024-01-27T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.94
922011,NORTHEND CLOSE G243,2024-01-27T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.83
922011,NORTHEND CLOSE G243,2024-01-27T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.68
922011,NORTHEND CLOSE G243,2024-01-27T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.97
922011,NORTHEND CLOSE G243,2024-01-27T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.67
922011,NORTHEND CLOSE G243,2024-01-27T05:50:00.000+00:00,feeder,05,N Current (RMS),A,14.9
922011,NORTHEND CLOSE G243,2024-01-27T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,55.8
922011,NORTHEND CLOSE G243,2024-01-27T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,57.5
922011,NORTHEND CLOSE G243,2024-01-27T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,48.4
922011,NORTHEND CLOSE G243,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.12
922011,NORTHEND CLOSE G243,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
922011,NORTHEND CLOSE G243,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.16
922011,NORTHEND CLOSE G243,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.91
922011,NORTHEND CLOSE G243,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.69
922011,NORTHEND CLOSE G243,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.57
922011,NORTHEND CLOSE G243,2024-01-27T05:50:00.000+00:00,feeder,04,N Current (RMS),A,14.1
922011,NORTHEND CLOSE G243,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.6
922011,NORTHEND CLOSE G243,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,28.6
922011,NORTHEND CLOSE G243,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,38.1
922011,NORTHEND CLOSE G243,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
922011,NORTHEND CLOSE G243,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
922011,NORTHEND CLOSE G243,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
922011,NORTHEND CLOSE G243,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.37
922011,NORTHEND CLOSE G243,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.31
922011,NORTHEND CLOSE G243,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.55
922011,NORTHEND CLOSE G243,2024-01-27T05:50:00.000+00:00,feeder,03,N Current (RMS),A,15.2
922011,NORTHEND CLOSE G243,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
922011,NORTHEND CLOSE G243,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.1
922011,NORTHEND CLOSE G243,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.8
922011,NORTHEND CLOSE G243,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
922011,NORTHEND CLOSE G243,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
922011,NORTHEND CLOSE G243,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
922011,NORTHEND CLOSE G243,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.02
922011,NORTHEND CLOSE G243,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.75
922011,NORTHEND CLOSE G243,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.43
922011,NORTHEND CLOSE G243,2024-01-27T05:50:00.000+00:00,feeder,02,N Current (RMS),A,13.9
922011,NORTHEND CLOSE G243,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.4
922011,NORTHEND CLOSE G243,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.9
922011,NORTHEND CLOSE G243,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.9
922011,NORTHEND CLOSE G243,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
922011,NORTHEND CLOSE G243,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
922011,NORTHEND CLOSE G243,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
922011,NORTHEND CLOSE G243,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.09
922011,NORTHEND CLOSE G243,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.29
922011,NORTHEND CLOSE G243,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.42
922011,NORTHEND CLOSE G243,2024-01-27T05:50:00.000+00:00,feeder,01,N Current (RMS),A,4.6
922011,NORTHEND CLOSE G243,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.0
922011,NORTHEND CLOSE G243,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.5
922011,NORTHEND CLOSE G243,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.1
922011,NORTHEND CLOSE G243,2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,7.1
922011,NORTHEND CLOSE G243,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
922011,NORTHEND CLOSE G243,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
922011,NORTHEND CLOSE G243,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
922011,NORTHEND CLOSE G243,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
922011,NORTHEND CLOSE G243,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
922011,NORTHEND CLOSE G243,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
922011,NORTHEND CLOSE G243,2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
922011,NORTHEND CLOSE G243,2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
922011,NORTHEND CLOSE G243,2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
922011,NORTHEND CLOSE G243,2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,36.05
922011,NORTHEND CLOSE G243,2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,35.8
922011,NORTHEND CLOSE G243,2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,34.69
922011,NORTHEND CLOSE G243,2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
922011,NORTHEND CLOSE G243,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
922011,NORTHEND CLOSE G243,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
922011,NORTHEND CLOSE G243,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
922011,NORTHEND CLOSE G243,2024-01-27T05:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.25
922011,NORTHEND CLOSE G243,2024-01-27T05:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.11
922011,NORTHEND CLOSE G243,2024-01-27T05:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.87
922011,NORTHEND CLOSE G243,2024-01-27T05:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.76
922011,NORTHEND CLOSE G243,2024-01-27T05:40:00.000+00:00,feeder,06,L2 Active Power,kW,13.32
922011,NORTHEND CLOSE G243,2024-01-27T05:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.93
922011,NORTHEND CLOSE G243,2024-01-27T05:40:00.000+00:00,feeder,06,N Current (RMS),A,34.7
922011,NORTHEND CLOSE G243,2024-01-27T05:40:00.000+00:00,feeder,06,L3 Current (RMS),A,31.4
922011,NORTHEND CLOSE G243,2024-01-27T05:40:00.000+00:00,feeder,06,L2 Current (RMS),A,53.1
922011,NORTHEND CLOSE G243,2024-01-27T05:40:00.000+00:00,feeder,06,L1 Current (RMS),A,12.9
922011,NORTHEND CLOSE G243,2024-01-27T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.53
922011,NORTHEND CLOSE G243,2024-01-27T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.09
922011,NORTHEND CLOSE G243,2024-01-27T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.03
922011,NORTHEND CLOSE G243,2024-01-27T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,17.96
922011,NORTHEND CLOSE G243,2024-01-27T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.8
922011,NORTHEND CLOSE G243,2024-01-27T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.96
922011,NORTHEND CLOSE G243,2024-01-27T05:40:00.000+00:00,feeder,05,N Current (RMS),A,24.0
922011,NORTHEND CLOSE G243,2024-01-27T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,73.9
922011,NORTHEND CLOSE G243,2024-01-27T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,56.6
922011,NORTHEND CLOSE G243,2024-01-27T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,49.4
922011,NORTHEND CLOSE G243,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.99
922011,NORTHEND CLOSE G243,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
922011,NORTHEND CLOSE G243,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.23
922011,NORTHEND CLOSE G243,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.87
922011,NORTHEND CLOSE G243,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.9
922011,NORTHEND CLOSE G243,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.84
922011,NORTHEND CLOSE G243,2024-01-27T05:40:00.000+00:00,feeder,04,N Current (RMS),A,12.3
922011,NORTHEND CLOSE G243,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.0
922011,NORTHEND CLOSE G243,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,29.4
922011,NORTHEND CLOSE G243,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,34.5
922011,NORTHEND CLOSE G243,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
922011,NORTHEND CLOSE G243,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
922011,NORTHEND CLOSE G243,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
922011,NORTHEND CLOSE G243,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.11
922011,NORTHEND CLOSE G243,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.24
922011,NORTHEND CLOSE G243,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.05
922011,NORTHEND CLOSE G243,2024-01-27T05:40:00.000+00:00,feeder,03,N Current (RMS),A,16.3
922011,NORTHEND CLOSE G243,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.9
922011,NORTHEND CLOSE G243,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.8
922011,NORTHEND CLOSE G243,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.5
922011,NORTHEND CLOSE G243,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
922011,NORTHEND CLOSE G243,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
922011,NORTHEND CLOSE G243,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
922011,NORTHEND CLOSE G243,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.44
922011,NORTHEND CLOSE G243,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.65
922011,NORTHEND CLOSE G243,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.38
922011,NORTHEND CLOSE G243,2024-01-27T05:40:00.000+00:00,feeder,02,N Current (RMS),A,15.2
922011,NORTHEND CLOSE G243,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.7
922011,NORTHEND CLOSE G243,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
922011,NORTHEND CLOSE G243,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.8
922011,NORTHEND CLOSE G243,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
922011,NORTHEND CLOSE G243,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
922011,NORTHEND CLOSE G243,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
922011,NORTHEND CLOSE G243,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.26
922011,NORTHEND CLOSE G243,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.19
922011,NORTHEND CLOSE G243,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.25
922011,NORTHEND CLOSE G243,2024-01-27T05:40:00.000+00:00,feeder,01,N Current (RMS),A,5.0
922011,NORTHEND CLOSE G243,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.8
922011,NORTHEND CLOSE G243,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.2
922011,NORTHEND CLOSE G243,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.4
922011,NORTHEND CLOSE G243,2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,7.2
922011,NORTHEND CLOSE G243,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
922011,NORTHEND CLOSE G243,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.28
922011,NORTHEND CLOSE G243,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
922011,NORTHEND CLOSE G243,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
922011,NORTHEND CLOSE G243,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
922011,NORTHEND CLOSE G243,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.6
922011,NORTHEND CLOSE G243,2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
922011,NORTHEND CLOSE G243,2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
922011,NORTHEND CLOSE G243,2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
922011,NORTHEND CLOSE G243,2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,43.41
922011,NORTHEND CLOSE G243,2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,43.1
922011,NORTHEND CLOSE G243,2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,34.41
922011,NORTHEND CLOSE G243,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
922011,NORTHEND CLOSE G243,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
922011,NORTHEND CLOSE G243,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
922011,NORTHEND CLOSE G243,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
922011,NORTHEND CLOSE G243,2024-01-27T05:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.13
922011,NORTHEND CLOSE G243,2024-01-27T05:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.34
922011,NORTHEND CLOSE G243,2024-01-27T05:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.1
922011,NORTHEND CLOSE G243,2024-01-27T05:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.55
922011,NORTHEND CLOSE G243,2024-01-27T05:30:00.000+00:00,feeder,06,L2 Active Power,kW,10.75
922011,NORTHEND CLOSE G243,2024-01-27T05:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.88
922011,NORTHEND CLOSE G243,2024-01-27T05:30:00.000+00:00,feeder,06,N Current (RMS),A,27.5
922011,NORTHEND CLOSE G243,2024-01-27T05:30:00.000+00:00,feeder,06,L3 Current (RMS),A,26.8
922011,NORTHEND CLOSE G243,2024-01-27T05:30:00.000+00:00,feeder,06,L2 Current (RMS),A,44.5
922011,NORTHEND CLOSE G243,2024-01-27T05:30:00.000+00:00,feeder,06,L1 Current (RMS),A,20.8
922011,NORTHEND CLOSE G243,2024-01-27T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.38
