Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922011,NORTHEND CLOSE G243,2024-01-27T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.8
922011,NORTHEND CLOSE G243,2024-01-27T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.07
922011,NORTHEND CLOSE G243,2024-01-27T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.35
922011,NORTHEND CLOSE G243,2024-01-27T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.94
922011,NORTHEND CLOSE G243,2024-01-27T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.64
922011,NORTHEND CLOSE G243,2024-01-27T05:30:00.000+00:00,feeder,05,N Current (RMS),A,15.8
922011,NORTHEND CLOSE G243,2024-01-27T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,53.8
922011,NORTHEND CLOSE G243,2024-01-27T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,52.9
922011,NORTHEND CLOSE G243,2024-01-27T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,56.1
922011,NORTHEND CLOSE G243,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.87
922011,NORTHEND CLOSE G243,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.78
922011,NORTHEND CLOSE G243,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.8
922011,NORTHEND CLOSE G243,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.62
922011,NORTHEND CLOSE G243,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.29
922011,NORTHEND CLOSE G243,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.53
922011,NORTHEND CLOSE G243,2024-01-27T05:30:00.000+00:00,feeder,04,N Current (RMS),A,17.4
922011,NORTHEND CLOSE G243,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.0
922011,NORTHEND CLOSE G243,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,27.1
922011,NORTHEND CLOSE G243,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,41.0
922011,NORTHEND CLOSE G243,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
922011,NORTHEND CLOSE G243,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
922011,NORTHEND CLOSE G243,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.51
922011,NORTHEND CLOSE G243,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.04
922011,NORTHEND CLOSE G243,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.46
922011,NORTHEND CLOSE G243,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.47
922011,NORTHEND CLOSE G243,2024-01-27T05:30:00.000+00:00,feeder,03,N Current (RMS),A,12.5
922011,NORTHEND CLOSE G243,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.9
922011,NORTHEND CLOSE G243,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.8
922011,NORTHEND CLOSE G243,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.0
922011,NORTHEND CLOSE G243,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
922011,NORTHEND CLOSE G243,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
922011,NORTHEND CLOSE G243,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
922011,NORTHEND CLOSE G243,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.83
922011,NORTHEND CLOSE G243,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.15
922011,NORTHEND CLOSE G243,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.7
922011,NORTHEND CLOSE G243,2024-01-27T05:30:00.000+00:00,feeder,02,N Current (RMS),A,11.0
922011,NORTHEND CLOSE G243,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.1
922011,NORTHEND CLOSE G243,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.1
922011,NORTHEND CLOSE G243,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.0
922011,NORTHEND CLOSE G243,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
922011,NORTHEND CLOSE G243,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
922011,NORTHEND CLOSE G243,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.16
922011,NORTHEND CLOSE G243,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.87
922011,NORTHEND CLOSE G243,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.24
922011,NORTHEND CLOSE G243,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.65
922011,NORTHEND CLOSE G243,2024-01-27T05:30:00.000+00:00,feeder,01,N Current (RMS),A,3.5
922011,NORTHEND CLOSE G243,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.8
922011,NORTHEND CLOSE G243,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.4
922011,NORTHEND CLOSE G243,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.9
922011,NORTHEND CLOSE G243,2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,7.2
922011,NORTHEND CLOSE G243,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
922011,NORTHEND CLOSE G243,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.67
922011,NORTHEND CLOSE G243,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
922011,NORTHEND CLOSE G243,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.85
922011,NORTHEND CLOSE G243,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
922011,NORTHEND CLOSE G243,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.8
922011,NORTHEND CLOSE G243,2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
922011,NORTHEND CLOSE G243,2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
922011,NORTHEND CLOSE G243,2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
922011,NORTHEND CLOSE G243,2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,36.26
922011,NORTHEND CLOSE G243,2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,38.83
922011,NORTHEND CLOSE G243,2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,38.87
922011,NORTHEND CLOSE G243,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
922011,NORTHEND CLOSE G243,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
922011,NORTHEND CLOSE G243,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
922011,NORTHEND CLOSE G243,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
922011,NORTHEND CLOSE G243,2024-01-27T05:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.99
922011,NORTHEND CLOSE G243,2024-01-27T05:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.37
922011,NORTHEND CLOSE G243,2024-01-27T05:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.26
922011,NORTHEND CLOSE G243,2024-01-27T05:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.8
922011,NORTHEND CLOSE G243,2024-01-27T05:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.96
922011,NORTHEND CLOSE G243,2024-01-27T05:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.69
922011,NORTHEND CLOSE G243,2024-01-27T05:20:00.000+00:00,feeder,06,N Current (RMS),A,13.5
922011,NORTHEND CLOSE G243,2024-01-27T05:20:00.000+00:00,feeder,06,L3 Current (RMS),A,28.3
922011,NORTHEND CLOSE G243,2024-01-27T05:20:00.000+00:00,feeder,06,L2 Current (RMS),A,17.1
922011,NORTHEND CLOSE G243,2024-01-27T05:20:00.000+00:00,feeder,06,L1 Current (RMS),A,16.1
922011,NORTHEND CLOSE G243,2024-01-27T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.45
922011,NORTHEND CLOSE G243,2024-01-27T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.15
922011,NORTHEND CLOSE G243,2024-01-27T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.13
922011,NORTHEND CLOSE G243,2024-01-27T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,13.1
922011,NORTHEND CLOSE G243,2024-01-27T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.82
922011,NORTHEND CLOSE G243,2024-01-27T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,13.57
922011,NORTHEND CLOSE G243,2024-01-27T05:20:00.000+00:00,feeder,05,N Current (RMS),A,16.7
922011,NORTHEND CLOSE G243,2024-01-27T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,53.0
922011,NORTHEND CLOSE G243,2024-01-27T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,48.8
922011,NORTHEND CLOSE G243,2024-01-27T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,55.9
922011,NORTHEND CLOSE G243,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.73
922011,NORTHEND CLOSE G243,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.61
922011,NORTHEND CLOSE G243,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.87
922011,NORTHEND CLOSE G243,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.99
922011,NORTHEND CLOSE G243,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.44
922011,NORTHEND CLOSE G243,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.08
922011,NORTHEND CLOSE G243,2024-01-27T05:20:00.000+00:00,feeder,04,N Current (RMS),A,12.2
922011,NORTHEND CLOSE G243,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.1
922011,NORTHEND CLOSE G243,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,27.7
922011,NORTHEND CLOSE G243,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,31.6
922011,NORTHEND CLOSE G243,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
922011,NORTHEND CLOSE G243,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
922011,NORTHEND CLOSE G243,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
922011,NORTHEND CLOSE G243,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.55
922011,NORTHEND CLOSE G243,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.37
922011,NORTHEND CLOSE G243,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.79
922011,NORTHEND CLOSE G243,2024-01-27T05:20:00.000+00:00,feeder,03,N Current (RMS),A,14.1
922011,NORTHEND CLOSE G243,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
922011,NORTHEND CLOSE G243,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.2
922011,NORTHEND CLOSE G243,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.0
922011,NORTHEND CLOSE G243,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
922011,NORTHEND CLOSE G243,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
922011,NORTHEND CLOSE G243,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
922011,NORTHEND CLOSE G243,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.19
922011,NORTHEND CLOSE G243,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.09
922011,NORTHEND CLOSE G243,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.99
922011,NORTHEND CLOSE G243,2024-01-27T05:20:00.000+00:00,feeder,02,N Current (RMS),A,12.6
922011,NORTHEND CLOSE G243,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.5
922011,NORTHEND CLOSE G243,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.8
922011,NORTHEND CLOSE G243,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.1
922011,NORTHEND CLOSE G243,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
922011,NORTHEND CLOSE G243,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
922011,NORTHEND CLOSE G243,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
922011,NORTHEND CLOSE G243,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.9
922011,NORTHEND CLOSE G243,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.24
922011,NORTHEND CLOSE G243,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.8
922011,NORTHEND CLOSE G243,2024-01-27T05:20:00.000+00:00,feeder,01,N Current (RMS),A,3.6
922011,NORTHEND CLOSE G243,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.0
922011,NORTHEND CLOSE G243,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.4
922011,NORTHEND CLOSE G243,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.5
922011,NORTHEND CLOSE G243,2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,7.2
922011,NORTHEND CLOSE G243,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
922011,NORTHEND CLOSE G243,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.12
922011,NORTHEND CLOSE G243,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
922011,NORTHEND CLOSE G243,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
922011,NORTHEND CLOSE G243,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
922011,NORTHEND CLOSE G243,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
922011,NORTHEND CLOSE G243,2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
922011,NORTHEND CLOSE G243,2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
922011,NORTHEND CLOSE G243,2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
922011,NORTHEND CLOSE G243,2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,37.53
922011,NORTHEND CLOSE G243,2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,29.91
922011,NORTHEND CLOSE G243,2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,35.92
922011,NORTHEND CLOSE G243,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
922011,NORTHEND CLOSE G243,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
922011,NORTHEND CLOSE G243,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
922011,NORTHEND CLOSE G243,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
922011,NORTHEND CLOSE G243,2024-01-27T05:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.83
922011,NORTHEND CLOSE G243,2024-01-27T05:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.06
922011,NORTHEND CLOSE G243,2024-01-27T05:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.01
922011,NORTHEND CLOSE G243,2024-01-27T05:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.52
922011,NORTHEND CLOSE G243,2024-01-27T05:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.03
922011,NORTHEND CLOSE G243,2024-01-27T05:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.21
922011,NORTHEND CLOSE G243,2024-01-27T05:10:00.000+00:00,feeder,06,N Current (RMS),A,11.9
922011,NORTHEND CLOSE G243,2024-01-27T05:10:00.000+00:00,feeder,06,L3 Current (RMS),A,25.9
922011,NORTHEND CLOSE G243,2024-01-27T05:10:00.000+00:00,feeder,06,L2 Current (RMS),A,12.4
922011,NORTHEND CLOSE G243,2024-01-27T05:10:00.000+00:00,feeder,06,L1 Current (RMS),A,13.5
922011,NORTHEND CLOSE G243,2024-01-27T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.21
922011,NORTHEND CLOSE G243,2024-01-27T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.74
922011,NORTHEND CLOSE G243,2024-01-27T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.28
922011,NORTHEND CLOSE G243,2024-01-27T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.71
922011,NORTHEND CLOSE G243,2024-01-27T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.51
922011,NORTHEND CLOSE G243,2024-01-27T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.57
922011,NORTHEND CLOSE G243,2024-01-27T05:10:00.000+00:00,feeder,05,N Current (RMS),A,17.6
922011,NORTHEND CLOSE G243,2024-01-27T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,55.4
922011,NORTHEND CLOSE G243,2024-01-27T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,47.2
922011,NORTHEND CLOSE G243,2024-01-27T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,52.1
922011,NORTHEND CLOSE G243,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.87
922011,NORTHEND CLOSE G243,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
922011,NORTHEND CLOSE G243,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.0
922011,NORTHEND CLOSE G243,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.66
922011,NORTHEND CLOSE G243,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.44
922011,NORTHEND CLOSE G243,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.64
922011,NORTHEND CLOSE G243,2024-01-27T05:10:00.000+00:00,feeder,04,N Current (RMS),A,12.1
922011,NORTHEND CLOSE G243,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.3
922011,NORTHEND CLOSE G243,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.1
922011,NORTHEND CLOSE G243,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.0
922011,NORTHEND CLOSE G243,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
922011,NORTHEND CLOSE G243,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
922011,NORTHEND CLOSE G243,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
922011,NORTHEND CLOSE G243,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.88
922011,NORTHEND CLOSE G243,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.8
922011,NORTHEND CLOSE G243,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.16
922011,NORTHEND CLOSE G243,2024-01-27T05:10:00.000+00:00,feeder,03,N Current (RMS),A,11.7
922011,NORTHEND CLOSE G243,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.8
922011,NORTHEND CLOSE G243,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.2
922011,NORTHEND CLOSE G243,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.8
922011,NORTHEND CLOSE G243,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
922011,NORTHEND CLOSE G243,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
922011,NORTHEND CLOSE G243,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
922011,NORTHEND CLOSE G243,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.41
922011,NORTHEND CLOSE G243,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.06
922011,NORTHEND CLOSE G243,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.01
922011,NORTHEND CLOSE G243,2024-01-27T05:10:00.000+00:00,feeder,02,N Current (RMS),A,11.7
922011,NORTHEND CLOSE G243,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.3
922011,NORTHEND CLOSE G243,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.3
922011,NORTHEND CLOSE G243,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.0
922011,NORTHEND CLOSE G243,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
922011,NORTHEND CLOSE G243,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
922011,NORTHEND CLOSE G243,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
922011,NORTHEND CLOSE G243,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.82
922011,NORTHEND CLOSE G243,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.27
922011,NORTHEND CLOSE G243,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.49
922011,NORTHEND CLOSE G243,2024-01-27T05:10:00.000+00:00,feeder,01,N Current (RMS),A,4.1
922011,NORTHEND CLOSE G243,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.9
922011,NORTHEND CLOSE G243,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.5
922011,NORTHEND CLOSE G243,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.3
922011,NORTHEND CLOSE G243,2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,7.3
922011,NORTHEND CLOSE G243,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
922011,NORTHEND CLOSE G243,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.37
922011,NORTHEND CLOSE G243,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
922011,NORTHEND CLOSE G243,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.77
922011,NORTHEND CLOSE G243,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
922011,NORTHEND CLOSE G243,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.58
922011,NORTHEND CLOSE G243,2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
922011,NORTHEND CLOSE G243,2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
922011,NORTHEND CLOSE G243,2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
922011,NORTHEND CLOSE G243,2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
922011,NORTHEND CLOSE G243,2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,29.12
922011,NORTHEND CLOSE G243,2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,35.07
922011,NORTHEND CLOSE G243,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
922011,NORTHEND CLOSE G243,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
922011,NORTHEND CLOSE G243,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
922011,NORTHEND CLOSE G243,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
922011,NORTHEND CLOSE G243,2024-01-27T05:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.82
922011,NORTHEND CLOSE G243,2024-01-27T05:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.11
922011,NORTHEND CLOSE G243,2024-01-27T05:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.5
922011,NORTHEND CLOSE G243,2024-01-27T05:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.34
922011,NORTHEND CLOSE G243,2024-01-27T05:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.07
922011,NORTHEND CLOSE G243,2024-01-27T05:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.94
922011,NORTHEND CLOSE G243,2024-01-27T05:00:00.000+00:00,feeder,06,N Current (RMS),A,11.1
922011,NORTHEND CLOSE G243,2024-01-27T05:00:00.000+00:00,feeder,06,L3 Current (RMS),A,22.4
922011,NORTHEND CLOSE G243,2024-01-27T05:00:00.000+00:00,feeder,06,L2 Current (RMS),A,12.5
922011,NORTHEND CLOSE G243,2024-01-27T05:00:00.000+00:00,feeder,06,L1 Current (RMS),A,12.6
922011,NORTHEND CLOSE G243,2024-01-27T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.59
922011,NORTHEND CLOSE G243,2024-01-27T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.37
922011,NORTHEND CLOSE G243,2024-01-27T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.25
922011,NORTHEND CLOSE G243,2024-01-27T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.39
922011,NORTHEND CLOSE G243,2024-01-27T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.9
922011,NORTHEND CLOSE G243,2024-01-27T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,12.46
922011,NORTHEND CLOSE G243,2024-01-27T05:00:00.000+00:00,feeder,05,N Current (RMS),A,15.7
922011,NORTHEND CLOSE G243,2024-01-27T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,50.3
922011,NORTHEND CLOSE G243,2024-01-27T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,48.7
922011,NORTHEND CLOSE G243,2024-01-27T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,51.5
922011,NORTHEND CLOSE G243,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.95
922011,NORTHEND CLOSE G243,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.37
922011,NORTHEND CLOSE G243,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.01
922011,NORTHEND CLOSE G243,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.62
922011,NORTHEND CLOSE G243,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.32
922011,NORTHEND CLOSE G243,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.99
922011,NORTHEND CLOSE G243,2024-01-27T05:00:00.000+00:00,feeder,04,N Current (RMS),A,12.1
922011,NORTHEND CLOSE G243,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.4
922011,NORTHEND CLOSE G243,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,28.4
922011,NORTHEND CLOSE G243,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,28.2
922011,NORTHEND CLOSE G243,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
922011,NORTHEND CLOSE G243,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
922011,NORTHEND CLOSE G243,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
922011,NORTHEND CLOSE G243,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.14
922011,NORTHEND CLOSE G243,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.35
922011,NORTHEND CLOSE G243,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.96
922011,NORTHEND CLOSE G243,2024-01-27T05:00:00.000+00:00,feeder,03,N Current (RMS),A,11.2
922011,NORTHEND CLOSE G243,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.4
922011,NORTHEND CLOSE G243,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
922011,NORTHEND CLOSE G243,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.4
922011,NORTHEND CLOSE G243,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
922011,NORTHEND CLOSE G243,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
922011,NORTHEND CLOSE G243,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
922011,NORTHEND CLOSE G243,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.58
922011,NORTHEND CLOSE G243,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.58
922011,NORTHEND CLOSE G243,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.59
922011,NORTHEND CLOSE G243,2024-01-27T05:00:00.000+00:00,feeder,02,N Current (RMS),A,10.3
922011,NORTHEND CLOSE G243,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.1
922011,NORTHEND CLOSE G243,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.3
922011,NORTHEND CLOSE G243,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.0
922011,NORTHEND CLOSE G243,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
922011,NORTHEND CLOSE G243,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
922011,NORTHEND CLOSE G243,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.13
922011,NORTHEND CLOSE G243,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.07
922011,NORTHEND CLOSE G243,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.21
922011,NORTHEND CLOSE G243,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.58
922011,NORTHEND CLOSE G243,2024-01-27T05:00:00.000+00:00,feeder,01,N Current (RMS),A,4.3
922011,NORTHEND CLOSE G243,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.8
922011,NORTHEND CLOSE G243,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.2
922011,NORTHEND CLOSE G243,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.7
922011,NORTHEND CLOSE G243,2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,7.2
922011,NORTHEND CLOSE G243,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
922011,NORTHEND CLOSE G243,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.98
922011,NORTHEND CLOSE G243,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
922011,NORTHEND CLOSE G243,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.39
922011,NORTHEND CLOSE G243,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
922011,NORTHEND CLOSE G243,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.22
922011,NORTHEND CLOSE G243,2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
922011,NORTHEND CLOSE G243,2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
922011,NORTHEND CLOSE G243,2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
922011,NORTHEND CLOSE G243,2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,33.15
922011,NORTHEND CLOSE G243,2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,30.44
922011,NORTHEND CLOSE G243,2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,34.52
922011,NORTHEND CLOSE G243,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
922011,NORTHEND CLOSE G243,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
922011,NORTHEND CLOSE G243,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
922011,NORTHEND CLOSE G243,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
922011,NORTHEND CLOSE G243,2024-01-27T04:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.06
922011,NORTHEND CLOSE G243,2024-01-27T04:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.16
922011,NORTHEND CLOSE G243,2024-01-27T04:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.23
922011,NORTHEND CLOSE G243,2024-01-27T04:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.38
922011,NORTHEND CLOSE G243,2024-01-27T04:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.06
922011,NORTHEND CLOSE G243,2024-01-27T04:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.07
922011,NORTHEND CLOSE G243,2024-01-27T04:50:00.000+00:00,feeder,06,N Current (RMS),A,10.3
922011,NORTHEND CLOSE G243,2024-01-27T04:50:00.000+00:00,feeder,06,L3 Current (RMS),A,19.7
922011,NORTHEND CLOSE G243,2024-01-27T04:50:00.000+00:00,feeder,06,L2 Current (RMS),A,12.5
922011,NORTHEND CLOSE G243,2024-01-27T04:50:00.000+00:00,feeder,06,L1 Current (RMS),A,13.0
922011,NORTHEND CLOSE G243,2024-01-27T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.17
922011,NORTHEND CLOSE G243,2024-01-27T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.44
922011,NORTHEND CLOSE G243,2024-01-27T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.34
922011,NORTHEND CLOSE G243,2024-01-27T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.5
922011,NORTHEND CLOSE G243,2024-01-27T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.5
922011,NORTHEND CLOSE G243,2024-01-27T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.23
922011,NORTHEND CLOSE G243,2024-01-27T04:50:00.000+00:00,feeder,05,N Current (RMS),A,16.9
922011,NORTHEND CLOSE G243,2024-01-27T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,50.8
922011,NORTHEND CLOSE G243,2024-01-27T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,47.2
922011,NORTHEND CLOSE G243,2024-01-27T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,54.8
922011,NORTHEND CLOSE G243,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.29
922011,NORTHEND CLOSE G243,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
922011,NORTHEND CLOSE G243,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.97
922011,NORTHEND CLOSE G243,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.39
922011,NORTHEND CLOSE G243,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.85
922011,NORTHEND CLOSE G243,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.79
922011,NORTHEND CLOSE G243,2024-01-27T04:50:00.000+00:00,feeder,04,N Current (RMS),A,12.4
922011,NORTHEND CLOSE G243,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.4
922011,NORTHEND CLOSE G243,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,29.8
922011,NORTHEND CLOSE G243,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,30.9
922011,NORTHEND CLOSE G243,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
922011,NORTHEND CLOSE G243,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
922011,NORTHEND CLOSE G243,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
922011,NORTHEND CLOSE G243,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.28
922011,NORTHEND CLOSE G243,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.14
922011,NORTHEND CLOSE G243,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.98
922011,NORTHEND CLOSE G243,2024-01-27T04:50:00.000+00:00,feeder,03,N Current (RMS),A,10.9
922011,NORTHEND CLOSE G243,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.9
922011,NORTHEND CLOSE G243,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.7
922011,NORTHEND CLOSE G243,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.5
922011,NORTHEND CLOSE G243,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
922011,NORTHEND CLOSE G243,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
922011,NORTHEND CLOSE G243,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
922011,NORTHEND CLOSE G243,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.84
922011,NORTHEND CLOSE G243,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.36
922011,NORTHEND CLOSE G243,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.34
922011,NORTHEND CLOSE G243,2024-01-27T04:50:00.000+00:00,feeder,02,N Current (RMS),A,11.8
922011,NORTHEND CLOSE G243,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.1
922011,NORTHEND CLOSE G243,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
922011,NORTHEND CLOSE G243,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.7
922011,NORTHEND CLOSE G243,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
922011,NORTHEND CLOSE G243,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
922011,NORTHEND CLOSE G243,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
922011,NORTHEND CLOSE G243,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.92
922011,NORTHEND CLOSE G243,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.08
922011,NORTHEND CLOSE G243,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.53
922011,NORTHEND CLOSE G243,2024-01-27T04:50:00.000+00:00,feeder,01,N Current (RMS),A,7.2
922011,NORTHEND CLOSE G243,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.8
922011,NORTHEND CLOSE G243,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.8
922011,NORTHEND CLOSE G243,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.4
922011,NORTHEND CLOSE G243,2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,7.3
922011,NORTHEND CLOSE G243,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
922011,NORTHEND CLOSE G243,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.08
922011,NORTHEND CLOSE G243,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
922011,NORTHEND CLOSE G243,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
922011,NORTHEND CLOSE G243,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
922011,NORTHEND CLOSE G243,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
922011,NORTHEND CLOSE G243,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
922011,NORTHEND CLOSE G243,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
922011,NORTHEND CLOSE G243,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
922011,NORTHEND CLOSE G243,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,33.32
922011,NORTHEND CLOSE G243,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,29.99
922011,NORTHEND CLOSE G243,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,33.94
922011,NORTHEND CLOSE G243,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
922011,NORTHEND CLOSE G243,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
922011,NORTHEND CLOSE G243,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
922011,NORTHEND CLOSE G243,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
922011,NORTHEND CLOSE G243,2024-01-27T04:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.81
922011,NORTHEND CLOSE G243,2024-01-27T04:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.8
922011,NORTHEND CLOSE G243,2024-01-27T04:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.62
922011,NORTHEND CLOSE G243,2024-01-27T04:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.45
922011,NORTHEND CLOSE G243,2024-01-27T04:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.55
922011,NORTHEND CLOSE G243,2024-01-27T04:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.01
922011,NORTHEND CLOSE G243,2024-01-27T04:40:00.000+00:00,feeder,06,N Current (RMS),A,8.2
922011,NORTHEND CLOSE G243,2024-01-27T04:40:00.000+00:00,feeder,06,L3 Current (RMS),A,19.1
922011,NORTHEND CLOSE G243,2024-01-27T04:40:00.000+00:00,feeder,06,L2 Current (RMS),A,11.2
922011,NORTHEND CLOSE G243,2024-01-27T04:40:00.000+00:00,feeder,06,L1 Current (RMS),A,13.0
922011,NORTHEND CLOSE G243,2024-01-27T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.97
922011,NORTHEND CLOSE G243,2024-01-27T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.85
922011,NORTHEND CLOSE G243,2024-01-27T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.22
922011,NORTHEND CLOSE G243,2024-01-27T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.71
922011,NORTHEND CLOSE G243,2024-01-27T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.87
922011,NORTHEND CLOSE G243,2024-01-27T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.71
922011,NORTHEND CLOSE G243,2024-01-27T04:40:00.000+00:00,feeder,05,N Current (RMS),A,16.4
922011,NORTHEND CLOSE G243,2024-01-27T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,51.4
922011,NORTHEND CLOSE G243,2024-01-27T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,48.8
922011,NORTHEND CLOSE G243,2024-01-27T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,56.7
922011,NORTHEND CLOSE G243,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.17
922011,NORTHEND CLOSE G243,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.88
922011,NORTHEND CLOSE G243,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.81
922011,NORTHEND CLOSE G243,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.98
922011,NORTHEND CLOSE G243,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.91
922011,NORTHEND CLOSE G243,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
922011,NORTHEND CLOSE G243,2024-01-27T04:40:00.000+00:00,feeder,04,N Current (RMS),A,11.5
922011,NORTHEND CLOSE G243,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.3
922011,NORTHEND CLOSE G243,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,30.1
922011,NORTHEND CLOSE G243,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.0
922011,NORTHEND CLOSE G243,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
922011,NORTHEND CLOSE G243,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
922011,NORTHEND CLOSE G243,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.37
922011,NORTHEND CLOSE G243,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.61
922011,NORTHEND CLOSE G243,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.41
922011,NORTHEND CLOSE G243,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.39
922011,NORTHEND CLOSE G243,2024-01-27T04:40:00.000+00:00,feeder,03,N Current (RMS),A,30.2
922011,NORTHEND CLOSE G243,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
922011,NORTHEND CLOSE G243,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.4
922011,NORTHEND CLOSE G243,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,53.5
922011,NORTHEND CLOSE G243,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
922011,NORTHEND CLOSE G243,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
922011,NORTHEND CLOSE G243,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
922011,NORTHEND CLOSE G243,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.94
922011,NORTHEND CLOSE G243,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.99
922011,NORTHEND CLOSE G243,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.46
922011,NORTHEND CLOSE G243,2024-01-27T04:40:00.000+00:00,feeder,02,N Current (RMS),A,11.9
922011,NORTHEND CLOSE G243,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.6
922011,NORTHEND CLOSE G243,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.3
922011,NORTHEND CLOSE G243,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.8
922011,NORTHEND CLOSE G243,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
922011,NORTHEND CLOSE G243,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
922011,NORTHEND CLOSE G243,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
922011,NORTHEND CLOSE G243,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.25
922011,NORTHEND CLOSE G243,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.07
922011,NORTHEND CLOSE G243,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.59
922011,NORTHEND CLOSE G243,2024-01-27T04:40:00.000+00:00,feeder,01,N Current (RMS),A,4.7
922011,NORTHEND CLOSE G243,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.4
922011,NORTHEND CLOSE G243,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.8
922011,NORTHEND CLOSE G243,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.7
922011,NORTHEND CLOSE G243,2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,7.3
922011,NORTHEND CLOSE G243,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
922011,NORTHEND CLOSE G243,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.51
922011,NORTHEND CLOSE G243,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
922011,NORTHEND CLOSE G243,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
922011,NORTHEND CLOSE G243,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
922011,NORTHEND CLOSE G243,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.46
922011,NORTHEND CLOSE G243,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
922011,NORTHEND CLOSE G243,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
922011,NORTHEND CLOSE G243,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
922011,NORTHEND CLOSE G243,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,33.95
922011,NORTHEND CLOSE G243,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,28.8
922011,NORTHEND CLOSE G243,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,38.17
922011,NORTHEND CLOSE G243,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
922011,NORTHEND CLOSE G243,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
922011,NORTHEND CLOSE G243,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
922011,NORTHEND CLOSE G243,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
922011,NORTHEND CLOSE G243,2024-01-27T04:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.7
922011,NORTHEND CLOSE G243,2024-01-27T04:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.26
922011,NORTHEND CLOSE G243,2024-01-27T04:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.3
922011,NORTHEND CLOSE G243,2024-01-27T04:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.64
922011,NORTHEND CLOSE G243,2024-01-27T04:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.79
922011,NORTHEND CLOSE G243,2024-01-27T04:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.16
922011,NORTHEND CLOSE G243,2024-01-27T04:30:00.000+00:00,feeder,06,N Current (RMS),A,9.0
922011,NORTHEND CLOSE G243,2024-01-27T04:30:00.000+00:00,feeder,06,L3 Current (RMS),A,19.5
922011,NORTHEND CLOSE G243,2024-01-27T04:30:00.000+00:00,feeder,06,L2 Current (RMS),A,11.5
922011,NORTHEND CLOSE G243,2024-01-27T04:30:00.000+00:00,feeder,06,L1 Current (RMS),A,13.3
922011,NORTHEND CLOSE G243,2024-01-27T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.57
922011,NORTHEND CLOSE G243,2024-01-27T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.03
922011,NORTHEND CLOSE G243,2024-01-27T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.95
922011,NORTHEND CLOSE G243,2024-01-27T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.76
922011,NORTHEND CLOSE G243,2024-01-27T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.28
922011,NORTHEND CLOSE G243,2024-01-27T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.82
922011,NORTHEND CLOSE G243,2024-01-27T04:30:00.000+00:00,feeder,05,N Current (RMS),A,15.4
922011,NORTHEND CLOSE G243,2024-01-27T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,47.9
922011,NORTHEND CLOSE G243,2024-01-27T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,50.8
922011,NORTHEND CLOSE G243,2024-01-27T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,56.7
922011,NORTHEND CLOSE G243,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.42
922011,NORTHEND CLOSE G243,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.67
922011,NORTHEND CLOSE G243,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.75
922011,NORTHEND CLOSE G243,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.48
922011,NORTHEND CLOSE G243,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.02
922011,NORTHEND CLOSE G243,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.56
922011,NORTHEND CLOSE G243,2024-01-27T04:30:00.000+00:00,feeder,04,N Current (RMS),A,13.5
922011,NORTHEND CLOSE G243,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.1
922011,NORTHEND CLOSE G243,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,29.9
922011,NORTHEND CLOSE G243,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,33.6
922011,NORTHEND CLOSE G243,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
922011,NORTHEND CLOSE G243,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
922011,NORTHEND CLOSE G243,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
922011,NORTHEND CLOSE G243,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.36
922011,NORTHEND CLOSE G243,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.26
922011,NORTHEND CLOSE G243,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
922011,NORTHEND CLOSE G243,2024-01-27T04:30:00.000+00:00,feeder,03,N Current (RMS),A,12.0
922011,NORTHEND CLOSE G243,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.8
922011,NORTHEND CLOSE G243,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.9
922011,NORTHEND CLOSE G243,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.1
922011,NORTHEND CLOSE G243,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
922011,NORTHEND CLOSE G243,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
922011,NORTHEND CLOSE G243,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
922011,NORTHEND CLOSE G243,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.11
922011,NORTHEND CLOSE G243,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.22
922011,NORTHEND CLOSE G243,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.53
922011,NORTHEND CLOSE G243,2024-01-27T04:30:00.000+00:00,feeder,02,N Current (RMS),A,10.2
922011,NORTHEND CLOSE G243,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.8
922011,NORTHEND CLOSE G243,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.2
922011,NORTHEND CLOSE G243,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.4
922011,NORTHEND CLOSE G243,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
922011,NORTHEND CLOSE G243,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
922011,NORTHEND CLOSE G243,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.13
922011,NORTHEND CLOSE G243,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.06
922011,NORTHEND CLOSE G243,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.31
922011,NORTHEND CLOSE G243,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.65
922011,NORTHEND CLOSE G243,2024-01-27T04:30:00.000+00:00,feeder,01,N Current (RMS),A,4.1
922011,NORTHEND CLOSE G243,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.8
922011,NORTHEND CLOSE G243,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.7
922011,NORTHEND CLOSE G243,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.9
922011,NORTHEND CLOSE G243,2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,7.3
922011,NORTHEND CLOSE G243,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
922011,NORTHEND CLOSE G243,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.42
922011,NORTHEND CLOSE G243,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
922011,NORTHEND CLOSE G243,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
922011,NORTHEND CLOSE G243,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
922011,NORTHEND CLOSE G243,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.39
922011,NORTHEND CLOSE G243,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
922011,NORTHEND CLOSE G243,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
922011,NORTHEND CLOSE G243,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
922011,NORTHEND CLOSE G243,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,31.42
