Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922011,NORTHEND CLOSE G243,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,29.89
922011,NORTHEND CLOSE G243,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,34.72
922011,NORTHEND CLOSE G243,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
922011,NORTHEND CLOSE G243,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
922011,NORTHEND CLOSE G243,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
922011,NORTHEND CLOSE G243,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
922011,NORTHEND CLOSE G243,2024-01-27T04:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.82
922011,NORTHEND CLOSE G243,2024-01-27T04:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.21
922011,NORTHEND CLOSE G243,2024-01-27T04:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.44
922011,NORTHEND CLOSE G243,2024-01-27T04:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.37
922011,NORTHEND CLOSE G243,2024-01-27T04:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.82
922011,NORTHEND CLOSE G243,2024-01-27T04:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.11
922011,NORTHEND CLOSE G243,2024-01-27T04:20:00.000+00:00,feeder,06,N Current (RMS),A,9.2
922011,NORTHEND CLOSE G243,2024-01-27T04:20:00.000+00:00,feeder,06,L3 Current (RMS),A,19.0
922011,NORTHEND CLOSE G243,2024-01-27T04:20:00.000+00:00,feeder,06,L2 Current (RMS),A,11.6
922011,NORTHEND CLOSE G243,2024-01-27T04:20:00.000+00:00,feeder,06,L1 Current (RMS),A,13.2
922011,NORTHEND CLOSE G243,2024-01-27T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.44
922011,NORTHEND CLOSE G243,2024-01-27T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.13
922011,NORTHEND CLOSE G243,2024-01-27T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.01
922011,NORTHEND CLOSE G243,2024-01-27T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.14
922011,NORTHEND CLOSE G243,2024-01-27T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.36
922011,NORTHEND CLOSE G243,2024-01-27T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.64
922011,NORTHEND CLOSE G243,2024-01-27T04:20:00.000+00:00,feeder,05,N Current (RMS),A,17.1
922011,NORTHEND CLOSE G243,2024-01-27T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,49.7
922011,NORTHEND CLOSE G243,2024-01-27T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,43.2
922011,NORTHEND CLOSE G243,2024-01-27T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,51.8
922011,NORTHEND CLOSE G243,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.25
922011,NORTHEND CLOSE G243,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.95
922011,NORTHEND CLOSE G243,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.03
922011,NORTHEND CLOSE G243,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.65
922011,NORTHEND CLOSE G243,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.79
922011,NORTHEND CLOSE G243,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
922011,NORTHEND CLOSE G243,2024-01-27T04:20:00.000+00:00,feeder,04,N Current (RMS),A,12.4
922011,NORTHEND CLOSE G243,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.2
922011,NORTHEND CLOSE G243,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,33.3
922011,NORTHEND CLOSE G243,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,28.3
922011,NORTHEND CLOSE G243,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
922011,NORTHEND CLOSE G243,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
922011,NORTHEND CLOSE G243,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.45
922011,NORTHEND CLOSE G243,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.48
922011,NORTHEND CLOSE G243,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.13
922011,NORTHEND CLOSE G243,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.21
922011,NORTHEND CLOSE G243,2024-01-27T04:20:00.000+00:00,feeder,03,N Current (RMS),A,13.3
922011,NORTHEND CLOSE G243,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.2
922011,NORTHEND CLOSE G243,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.3
922011,NORTHEND CLOSE G243,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.9
922011,NORTHEND CLOSE G243,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
922011,NORTHEND CLOSE G243,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
922011,NORTHEND CLOSE G243,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
922011,NORTHEND CLOSE G243,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.74
922011,NORTHEND CLOSE G243,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.13
922011,NORTHEND CLOSE G243,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.62
922011,NORTHEND CLOSE G243,2024-01-27T04:20:00.000+00:00,feeder,02,N Current (RMS),A,10.6
922011,NORTHEND CLOSE G243,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.2
922011,NORTHEND CLOSE G243,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.3
922011,NORTHEND CLOSE G243,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.7
922011,NORTHEND CLOSE G243,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
922011,NORTHEND CLOSE G243,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
922011,NORTHEND CLOSE G243,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.16
922011,NORTHEND CLOSE G243,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.03
922011,NORTHEND CLOSE G243,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.45
922011,NORTHEND CLOSE G243,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.71
922011,NORTHEND CLOSE G243,2024-01-27T04:20:00.000+00:00,feeder,01,N Current (RMS),A,3.7
922011,NORTHEND CLOSE G243,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.6
922011,NORTHEND CLOSE G243,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.2
922011,NORTHEND CLOSE G243,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.1
922011,NORTHEND CLOSE G243,2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,7.4
922011,NORTHEND CLOSE G243,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
922011,NORTHEND CLOSE G243,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.45
922011,NORTHEND CLOSE G243,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
922011,NORTHEND CLOSE G243,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
922011,NORTHEND CLOSE G243,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
922011,NORTHEND CLOSE G243,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.58
922011,NORTHEND CLOSE G243,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
922011,NORTHEND CLOSE G243,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
922011,NORTHEND CLOSE G243,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
922011,NORTHEND CLOSE G243,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,32.41
922011,NORTHEND CLOSE G243,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,28.69
922011,NORTHEND CLOSE G243,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,33.29
922011,NORTHEND CLOSE G243,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
922011,NORTHEND CLOSE G243,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
922011,NORTHEND CLOSE G243,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
922011,NORTHEND CLOSE G243,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
922011,NORTHEND CLOSE G243,2024-01-27T04:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.78
922011,NORTHEND CLOSE G243,2024-01-27T04:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.34
922011,NORTHEND CLOSE G243,2024-01-27T04:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.23
922011,NORTHEND CLOSE G243,2024-01-27T04:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.19
922011,NORTHEND CLOSE G243,2024-01-27T04:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.98
922011,NORTHEND CLOSE G243,2024-01-27T04:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.17
922011,NORTHEND CLOSE G243,2024-01-27T04:10:00.000+00:00,feeder,06,N Current (RMS),A,10.6
922011,NORTHEND CLOSE G243,2024-01-27T04:10:00.000+00:00,feeder,06,L3 Current (RMS),A,22.2
922011,NORTHEND CLOSE G243,2024-01-27T04:10:00.000+00:00,feeder,06,L2 Current (RMS),A,12.2
922011,NORTHEND CLOSE G243,2024-01-27T04:10:00.000+00:00,feeder,06,L1 Current (RMS),A,13.4
922011,NORTHEND CLOSE G243,2024-01-27T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.85
922011,NORTHEND CLOSE G243,2024-01-27T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.15
922011,NORTHEND CLOSE G243,2024-01-27T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.64
922011,NORTHEND CLOSE G243,2024-01-27T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.26
922011,NORTHEND CLOSE G243,2024-01-27T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.78
922011,NORTHEND CLOSE G243,2024-01-27T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,13.31
922011,NORTHEND CLOSE G243,2024-01-27T04:10:00.000+00:00,feeder,05,N Current (RMS),A,17.0
922011,NORTHEND CLOSE G243,2024-01-27T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,54.2
922011,NORTHEND CLOSE G243,2024-01-27T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,48.8
922011,NORTHEND CLOSE G243,2024-01-27T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,54.6
922011,NORTHEND CLOSE G243,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
922011,NORTHEND CLOSE G243,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.95
922011,NORTHEND CLOSE G243,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.68
922011,NORTHEND CLOSE G243,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.06
922011,NORTHEND CLOSE G243,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.12
922011,NORTHEND CLOSE G243,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.16
922011,NORTHEND CLOSE G243,2024-01-27T04:10:00.000+00:00,feeder,04,N Current (RMS),A,12.3
922011,NORTHEND CLOSE G243,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.3
922011,NORTHEND CLOSE G243,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,31.4
922011,NORTHEND CLOSE G243,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.5
922011,NORTHEND CLOSE G243,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
922011,NORTHEND CLOSE G243,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
922011,NORTHEND CLOSE G243,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
922011,NORTHEND CLOSE G243,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.44
922011,NORTHEND CLOSE G243,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.05
922011,NORTHEND CLOSE G243,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.02
922011,NORTHEND CLOSE G243,2024-01-27T04:10:00.000+00:00,feeder,03,N Current (RMS),A,15.0
922011,NORTHEND CLOSE G243,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.2
922011,NORTHEND CLOSE G243,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.9
922011,NORTHEND CLOSE G243,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.4
922011,NORTHEND CLOSE G243,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
922011,NORTHEND CLOSE G243,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
922011,NORTHEND CLOSE G243,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
922011,NORTHEND CLOSE G243,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.25
922011,NORTHEND CLOSE G243,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.07
922011,NORTHEND CLOSE G243,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.04
922011,NORTHEND CLOSE G243,2024-01-27T04:10:00.000+00:00,feeder,02,N Current (RMS),A,9.6
922011,NORTHEND CLOSE G243,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.0
922011,NORTHEND CLOSE G243,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
922011,NORTHEND CLOSE G243,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.8
922011,NORTHEND CLOSE G243,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
922011,NORTHEND CLOSE G243,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
922011,NORTHEND CLOSE G243,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
922011,NORTHEND CLOSE G243,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.9
922011,NORTHEND CLOSE G243,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.62
922011,NORTHEND CLOSE G243,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.71
922011,NORTHEND CLOSE G243,2024-01-27T04:10:00.000+00:00,feeder,01,N Current (RMS),A,4.0
922011,NORTHEND CLOSE G243,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.1
922011,NORTHEND CLOSE G243,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.8
922011,NORTHEND CLOSE G243,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.1
922011,NORTHEND CLOSE G243,2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,7.4
922011,NORTHEND CLOSE G243,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
922011,NORTHEND CLOSE G243,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.32
922011,NORTHEND CLOSE G243,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
922011,NORTHEND CLOSE G243,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
922011,NORTHEND CLOSE G243,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
922011,NORTHEND CLOSE G243,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
922011,NORTHEND CLOSE G243,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
922011,NORTHEND CLOSE G243,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
922011,NORTHEND CLOSE G243,2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
922011,NORTHEND CLOSE G243,2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,34.11
922011,NORTHEND CLOSE G243,2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,30.62
922011,NORTHEND CLOSE G243,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,33.42
922011,NORTHEND CLOSE G243,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
922011,NORTHEND CLOSE G243,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
922011,NORTHEND CLOSE G243,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
922011,NORTHEND CLOSE G243,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
922011,NORTHEND CLOSE G243,2024-01-27T04:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.81
922011,NORTHEND CLOSE G243,2024-01-27T04:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.18
922011,NORTHEND CLOSE G243,2024-01-27T04:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.65
922011,NORTHEND CLOSE G243,2024-01-27T04:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.78
922011,NORTHEND CLOSE G243,2024-01-27T04:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.39
922011,NORTHEND CLOSE G243,2024-01-27T04:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.88
922011,NORTHEND CLOSE G243,2024-01-27T04:00:00.000+00:00,feeder,06,N Current (RMS),A,11.6
922011,NORTHEND CLOSE G243,2024-01-27T04:00:00.000+00:00,feeder,06,L3 Current (RMS),A,20.5
922011,NORTHEND CLOSE G243,2024-01-27T04:00:00.000+00:00,feeder,06,L2 Current (RMS),A,13.8
922011,NORTHEND CLOSE G243,2024-01-27T04:00:00.000+00:00,feeder,06,L1 Current (RMS),A,12.5
922011,NORTHEND CLOSE G243,2024-01-27T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.16
922011,NORTHEND CLOSE G243,2024-01-27T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.97
922011,NORTHEND CLOSE G243,2024-01-27T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.56
922011,NORTHEND CLOSE G243,2024-01-27T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.2
922011,NORTHEND CLOSE G243,2024-01-27T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.28
922011,NORTHEND CLOSE G243,2024-01-27T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,12.4
922011,NORTHEND CLOSE G243,2024-01-27T04:00:00.000+00:00,feeder,05,N Current (RMS),A,13.0
922011,NORTHEND CLOSE G243,2024-01-27T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,45.4
922011,NORTHEND CLOSE G243,2024-01-27T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,50.4
922011,NORTHEND CLOSE G243,2024-01-27T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,50.6
922011,NORTHEND CLOSE G243,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.82
922011,NORTHEND CLOSE G243,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
922011,NORTHEND CLOSE G243,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.77
922011,NORTHEND CLOSE G243,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.05
922011,NORTHEND CLOSE G243,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.14
922011,NORTHEND CLOSE G243,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.56
922011,NORTHEND CLOSE G243,2024-01-27T04:00:00.000+00:00,feeder,04,N Current (RMS),A,12.3
922011,NORTHEND CLOSE G243,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.3
922011,NORTHEND CLOSE G243,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.4
922011,NORTHEND CLOSE G243,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,29.8
922011,NORTHEND CLOSE G243,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
922011,NORTHEND CLOSE G243,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
922011,NORTHEND CLOSE G243,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.58
922011,NORTHEND CLOSE G243,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.6
922011,NORTHEND CLOSE G243,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.01
922011,NORTHEND CLOSE G243,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.54
922011,NORTHEND CLOSE G243,2024-01-27T04:00:00.000+00:00,feeder,03,N Current (RMS),A,14.5
922011,NORTHEND CLOSE G243,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.8
922011,NORTHEND CLOSE G243,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.0
922011,NORTHEND CLOSE G243,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.7
922011,NORTHEND CLOSE G243,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
922011,NORTHEND CLOSE G243,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
922011,NORTHEND CLOSE G243,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
922011,NORTHEND CLOSE G243,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.26
922011,NORTHEND CLOSE G243,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.6
922011,NORTHEND CLOSE G243,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.39
922011,NORTHEND CLOSE G243,2024-01-27T04:00:00.000+00:00,feeder,02,N Current (RMS),A,8.8
922011,NORTHEND CLOSE G243,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.0
922011,NORTHEND CLOSE G243,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
922011,NORTHEND CLOSE G243,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.0
922011,NORTHEND CLOSE G243,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
922011,NORTHEND CLOSE G243,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
922011,NORTHEND CLOSE G243,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
922011,NORTHEND CLOSE G243,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.93
922011,NORTHEND CLOSE G243,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.42
922011,NORTHEND CLOSE G243,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.65
922011,NORTHEND CLOSE G243,2024-01-27T04:00:00.000+00:00,feeder,01,N Current (RMS),A,4.3
922011,NORTHEND CLOSE G243,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.2
922011,NORTHEND CLOSE G243,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.1
922011,NORTHEND CLOSE G243,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.9
922011,NORTHEND CLOSE G243,2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,7.4
922011,NORTHEND CLOSE G243,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
922011,NORTHEND CLOSE G243,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.24
922011,NORTHEND CLOSE G243,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
922011,NORTHEND CLOSE G243,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
922011,NORTHEND CLOSE G243,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
922011,NORTHEND CLOSE G243,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
922011,NORTHEND CLOSE G243,2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
922011,NORTHEND CLOSE G243,2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
922011,NORTHEND CLOSE G243,2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
922011,NORTHEND CLOSE G243,2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,31.82
922011,NORTHEND CLOSE G243,2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,30.84
922011,NORTHEND CLOSE G243,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,33.42
922011,NORTHEND CLOSE G243,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
922011,NORTHEND CLOSE G243,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
922011,NORTHEND CLOSE G243,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
922011,NORTHEND CLOSE G243,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
922011,NORTHEND CLOSE G243,2024-01-27T03:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.89
922011,NORTHEND CLOSE G243,2024-01-27T03:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.17
922011,NORTHEND CLOSE G243,2024-01-27T03:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.51
922011,NORTHEND CLOSE G243,2024-01-27T03:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.55
922011,NORTHEND CLOSE G243,2024-01-27T03:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.27
922011,NORTHEND CLOSE G243,2024-01-27T03:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.95
922011,NORTHEND CLOSE G243,2024-01-27T03:50:00.000+00:00,feeder,06,N Current (RMS),A,10.6
922011,NORTHEND CLOSE G243,2024-01-27T03:50:00.000+00:00,feeder,06,L3 Current (RMS),A,19.7
922011,NORTHEND CLOSE G243,2024-01-27T03:50:00.000+00:00,feeder,06,L2 Current (RMS),A,13.2
922011,NORTHEND CLOSE G243,2024-01-27T03:50:00.000+00:00,feeder,06,L1 Current (RMS),A,12.8
922011,NORTHEND CLOSE G243,2024-01-27T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.11
922011,NORTHEND CLOSE G243,2024-01-27T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.53
922011,NORTHEND CLOSE G243,2024-01-27T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.7
922011,NORTHEND CLOSE G243,2024-01-27T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.39
922011,NORTHEND CLOSE G243,2024-01-27T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.34
922011,NORTHEND CLOSE G243,2024-01-27T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.56
922011,NORTHEND CLOSE G243,2024-01-27T03:50:00.000+00:00,feeder,05,N Current (RMS),A,13.7
922011,NORTHEND CLOSE G243,2024-01-27T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,42.6
922011,NORTHEND CLOSE G243,2024-01-27T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,50.4
922011,NORTHEND CLOSE G243,2024-01-27T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,51.4
922011,NORTHEND CLOSE G243,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
922011,NORTHEND CLOSE G243,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
922011,NORTHEND CLOSE G243,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.86
922011,NORTHEND CLOSE G243,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.1
922011,NORTHEND CLOSE G243,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.59
922011,NORTHEND CLOSE G243,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.61
922011,NORTHEND CLOSE G243,2024-01-27T03:50:00.000+00:00,feeder,04,N Current (RMS),A,13.2
922011,NORTHEND CLOSE G243,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.2
922011,NORTHEND CLOSE G243,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,28.5
922011,NORTHEND CLOSE G243,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,33.7
922011,NORTHEND CLOSE G243,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
922011,NORTHEND CLOSE G243,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
922011,NORTHEND CLOSE G243,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
922011,NORTHEND CLOSE G243,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.79
922011,NORTHEND CLOSE G243,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.51
922011,NORTHEND CLOSE G243,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.79
922011,NORTHEND CLOSE G243,2024-01-27T03:50:00.000+00:00,feeder,03,N Current (RMS),A,13.4
922011,NORTHEND CLOSE G243,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.3
922011,NORTHEND CLOSE G243,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.1
922011,NORTHEND CLOSE G243,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.9
922011,NORTHEND CLOSE G243,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
922011,NORTHEND CLOSE G243,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
922011,NORTHEND CLOSE G243,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
922011,NORTHEND CLOSE G243,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.36
922011,NORTHEND CLOSE G243,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.19
922011,NORTHEND CLOSE G243,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.32
922011,NORTHEND CLOSE G243,2024-01-27T03:50:00.000+00:00,feeder,02,N Current (RMS),A,9.5
922011,NORTHEND CLOSE G243,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.6
922011,NORTHEND CLOSE G243,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.2
922011,NORTHEND CLOSE G243,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
922011,NORTHEND CLOSE G243,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
922011,NORTHEND CLOSE G243,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
922011,NORTHEND CLOSE G243,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
922011,NORTHEND CLOSE G243,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.07
922011,NORTHEND CLOSE G243,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.36
922011,NORTHEND CLOSE G243,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.54
922011,NORTHEND CLOSE G243,2024-01-27T03:50:00.000+00:00,feeder,01,N Current (RMS),A,4.3
922011,NORTHEND CLOSE G243,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.6
922011,NORTHEND CLOSE G243,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.9
922011,NORTHEND CLOSE G243,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.4
922011,NORTHEND CLOSE G243,2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,7.4
922011,NORTHEND CLOSE G243,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
922011,NORTHEND CLOSE G243,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.43
922011,NORTHEND CLOSE G243,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
922011,NORTHEND CLOSE G243,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.37
922011,NORTHEND CLOSE G243,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
922011,NORTHEND CLOSE G243,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.28
922011,NORTHEND CLOSE G243,2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
922011,NORTHEND CLOSE G243,2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
922011,NORTHEND CLOSE G243,2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
922011,NORTHEND CLOSE G243,2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,31.26
922011,NORTHEND CLOSE G243,2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,30.27
922011,NORTHEND CLOSE G243,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,34.78
922011,NORTHEND CLOSE G243,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
922011,NORTHEND CLOSE G243,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
922011,NORTHEND CLOSE G243,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
922011,NORTHEND CLOSE G243,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
922011,NORTHEND CLOSE G243,2024-01-27T03:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.94
922011,NORTHEND CLOSE G243,2024-01-27T03:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.85
922011,NORTHEND CLOSE G243,2024-01-27T03:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.55
922011,NORTHEND CLOSE G243,2024-01-27T03:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.46
922011,NORTHEND CLOSE G243,2024-01-27T03:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.31
922011,NORTHEND CLOSE G243,2024-01-27T03:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.01
922011,NORTHEND CLOSE G243,2024-01-27T03:40:00.000+00:00,feeder,06,N Current (RMS),A,10.0
922011,NORTHEND CLOSE G243,2024-01-27T03:40:00.000+00:00,feeder,06,L3 Current (RMS),A,19.6
922011,NORTHEND CLOSE G243,2024-01-27T03:40:00.000+00:00,feeder,06,L2 Current (RMS),A,13.9
922011,NORTHEND CLOSE G243,2024-01-27T03:40:00.000+00:00,feeder,06,L1 Current (RMS),A,13.0
922011,NORTHEND CLOSE G243,2024-01-27T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.44
922011,NORTHEND CLOSE G243,2024-01-27T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.63
922011,NORTHEND CLOSE G243,2024-01-27T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.74
922011,NORTHEND CLOSE G243,2024-01-27T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.43
922011,NORTHEND CLOSE G243,2024-01-27T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.72
922011,NORTHEND CLOSE G243,2024-01-27T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,14.4
922011,NORTHEND CLOSE G243,2024-01-27T03:40:00.000+00:00,feeder,05,N Current (RMS),A,15.3
922011,NORTHEND CLOSE G243,2024-01-27T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,46.9
922011,NORTHEND CLOSE G243,2024-01-27T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,44.3
922011,NORTHEND CLOSE G243,2024-01-27T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,58.8
922011,NORTHEND CLOSE G243,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.04
922011,NORTHEND CLOSE G243,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.42
922011,NORTHEND CLOSE G243,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.72
922011,NORTHEND CLOSE G243,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.01
922011,NORTHEND CLOSE G243,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.68
922011,NORTHEND CLOSE G243,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.86
922011,NORTHEND CLOSE G243,2024-01-27T03:40:00.000+00:00,feeder,04,N Current (RMS),A,12.8
922011,NORTHEND CLOSE G243,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.8
922011,NORTHEND CLOSE G243,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,33.0
922011,NORTHEND CLOSE G243,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.1
922011,NORTHEND CLOSE G243,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
922011,NORTHEND CLOSE G243,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
922011,NORTHEND CLOSE G243,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
922011,NORTHEND CLOSE G243,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.82
922011,NORTHEND CLOSE G243,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.07
922011,NORTHEND CLOSE G243,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.4
922011,NORTHEND CLOSE G243,2024-01-27T03:40:00.000+00:00,feeder,03,N Current (RMS),A,8.8
922011,NORTHEND CLOSE G243,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.4
922011,NORTHEND CLOSE G243,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.1
922011,NORTHEND CLOSE G243,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.3
922011,NORTHEND CLOSE G243,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
922011,NORTHEND CLOSE G243,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
922011,NORTHEND CLOSE G243,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
922011,NORTHEND CLOSE G243,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.7
922011,NORTHEND CLOSE G243,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.42
922011,NORTHEND CLOSE G243,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.32
922011,NORTHEND CLOSE G243,2024-01-27T03:40:00.000+00:00,feeder,02,N Current (RMS),A,10.2
922011,NORTHEND CLOSE G243,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.1
922011,NORTHEND CLOSE G243,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.1
922011,NORTHEND CLOSE G243,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
922011,NORTHEND CLOSE G243,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
922011,NORTHEND CLOSE G243,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
922011,NORTHEND CLOSE G243,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
922011,NORTHEND CLOSE G243,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.1
922011,NORTHEND CLOSE G243,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.46
922011,NORTHEND CLOSE G243,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.52
922011,NORTHEND CLOSE G243,2024-01-27T03:40:00.000+00:00,feeder,01,N Current (RMS),A,4.3
922011,NORTHEND CLOSE G243,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.7
922011,NORTHEND CLOSE G243,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.2
922011,NORTHEND CLOSE G243,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.4
922011,NORTHEND CLOSE G243,2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,7.5
922011,NORTHEND CLOSE G243,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
922011,NORTHEND CLOSE G243,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.92
922011,NORTHEND CLOSE G243,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
922011,NORTHEND CLOSE G243,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.97
922011,NORTHEND CLOSE G243,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
922011,NORTHEND CLOSE G243,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.87
922011,NORTHEND CLOSE G243,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
922011,NORTHEND CLOSE G243,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
922011,NORTHEND CLOSE G243,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
922011,NORTHEND CLOSE G243,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,32.51
922011,NORTHEND CLOSE G243,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,32.66
922011,NORTHEND CLOSE G243,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,34.51
922011,NORTHEND CLOSE G243,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
922011,NORTHEND CLOSE G243,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
922011,NORTHEND CLOSE G243,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
922011,NORTHEND CLOSE G243,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
922011,NORTHEND CLOSE G243,2024-01-27T03:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.02
922011,NORTHEND CLOSE G243,2024-01-27T03:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.76
922011,NORTHEND CLOSE G243,2024-01-27T03:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.53
922011,NORTHEND CLOSE G243,2024-01-27T03:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.34
922011,NORTHEND CLOSE G243,2024-01-27T03:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.84
922011,NORTHEND CLOSE G243,2024-01-27T03:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.53
922011,NORTHEND CLOSE G243,2024-01-27T03:30:00.000+00:00,feeder,06,N Current (RMS),A,10.7
922011,NORTHEND CLOSE G243,2024-01-27T03:30:00.000+00:00,feeder,06,L3 Current (RMS),A,19.5
922011,NORTHEND CLOSE G243,2024-01-27T03:30:00.000+00:00,feeder,06,L2 Current (RMS),A,16.3
922011,NORTHEND CLOSE G243,2024-01-27T03:30:00.000+00:00,feeder,06,L1 Current (RMS),A,15.3
922011,NORTHEND CLOSE G243,2024-01-27T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.95
922011,NORTHEND CLOSE G243,2024-01-27T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.89
922011,NORTHEND CLOSE G243,2024-01-27T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.55
922011,NORTHEND CLOSE G243,2024-01-27T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.47
922011,NORTHEND CLOSE G243,2024-01-27T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.53
922011,NORTHEND CLOSE G243,2024-01-27T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.14
922011,NORTHEND CLOSE G243,2024-01-27T03:30:00.000+00:00,feeder,05,N Current (RMS),A,14.2
922011,NORTHEND CLOSE G243,2024-01-27T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,46.8
922011,NORTHEND CLOSE G243,2024-01-27T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,47.8
922011,NORTHEND CLOSE G243,2024-01-27T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,53.7
922011,NORTHEND CLOSE G243,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.86
922011,NORTHEND CLOSE G243,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
922011,NORTHEND CLOSE G243,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.68
922011,NORTHEND CLOSE G243,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.43
922011,NORTHEND CLOSE G243,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.33
922011,NORTHEND CLOSE G243,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.81
922011,NORTHEND CLOSE G243,2024-01-27T03:30:00.000+00:00,feeder,04,N Current (RMS),A,12.4
922011,NORTHEND CLOSE G243,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.7
922011,NORTHEND CLOSE G243,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,31.2
922011,NORTHEND CLOSE G243,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.6
922011,NORTHEND CLOSE G243,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
922011,NORTHEND CLOSE G243,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
922011,NORTHEND CLOSE G243,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
922011,NORTHEND CLOSE G243,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.84
922011,NORTHEND CLOSE G243,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.33
922011,NORTHEND CLOSE G243,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.55
922011,NORTHEND CLOSE G243,2024-01-27T03:30:00.000+00:00,feeder,03,N Current (RMS),A,10.1
922011,NORTHEND CLOSE G243,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.7
922011,NORTHEND CLOSE G243,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.9
922011,NORTHEND CLOSE G243,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.5
922011,NORTHEND CLOSE G243,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
922011,NORTHEND CLOSE G243,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
922011,NORTHEND CLOSE G243,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
922011,NORTHEND CLOSE G243,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.31
922011,NORTHEND CLOSE G243,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.38
922011,NORTHEND CLOSE G243,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.42
922011,NORTHEND CLOSE G243,2024-01-27T03:30:00.000+00:00,feeder,02,N Current (RMS),A,8.7
922011,NORTHEND CLOSE G243,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.2
922011,NORTHEND CLOSE G243,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.7
922011,NORTHEND CLOSE G243,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.0
922011,NORTHEND CLOSE G243,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
922011,NORTHEND CLOSE G243,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
922011,NORTHEND CLOSE G243,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
922011,NORTHEND CLOSE G243,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.9
922011,NORTHEND CLOSE G243,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.38
922011,NORTHEND CLOSE G243,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.35
922011,NORTHEND CLOSE G243,2024-01-27T03:30:00.000+00:00,feeder,01,N Current (RMS),A,4.2
922011,NORTHEND CLOSE G243,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.1
922011,NORTHEND CLOSE G243,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.9
922011,NORTHEND CLOSE G243,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.8
922011,NORTHEND CLOSE G243,2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,7.6
922011,NORTHEND CLOSE G243,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
922011,NORTHEND CLOSE G243,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.59
922011,NORTHEND CLOSE G243,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
922011,NORTHEND CLOSE G243,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
922011,NORTHEND CLOSE G243,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
922011,NORTHEND CLOSE G243,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.55
922011,NORTHEND CLOSE G243,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
922011,NORTHEND CLOSE G243,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
922011,NORTHEND CLOSE G243,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
922011,NORTHEND CLOSE G243,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,32.29
922011,NORTHEND CLOSE G243,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,32.78
922011,NORTHEND CLOSE G243,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,34.8
922011,NORTHEND CLOSE G243,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
922011,NORTHEND CLOSE G243,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
922011,NORTHEND CLOSE G243,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
922011,NORTHEND CLOSE G243,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
922011,NORTHEND CLOSE G243,2024-01-27T03:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.82
922011,NORTHEND CLOSE G243,2024-01-27T03:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.09
922011,NORTHEND CLOSE G243,2024-01-27T03:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.52
922011,NORTHEND CLOSE G243,2024-01-27T03:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.74
922011,NORTHEND CLOSE G243,2024-01-27T03:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.14
922011,NORTHEND CLOSE G243,2024-01-27T03:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.06
922011,NORTHEND CLOSE G243,2024-01-27T03:20:00.000+00:00,feeder,06,N Current (RMS),A,10.6
922011,NORTHEND CLOSE G243,2024-01-27T03:20:00.000+00:00,feeder,06,L3 Current (RMS),A,20.5
922011,NORTHEND CLOSE G243,2024-01-27T03:20:00.000+00:00,feeder,06,L2 Current (RMS),A,12.8
922011,NORTHEND CLOSE G243,2024-01-27T03:20:00.000+00:00,feeder,06,L1 Current (RMS),A,13.3
922011,NORTHEND CLOSE G243,2024-01-27T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.29
922011,NORTHEND CLOSE G243,2024-01-27T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.7
922011,NORTHEND CLOSE G243,2024-01-27T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.73
922011,NORTHEND CLOSE G243,2024-01-27T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.18
922011,NORTHEND CLOSE G243,2024-01-27T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.74
922011,NORTHEND CLOSE G243,2024-01-27T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,14.04
922011,NORTHEND CLOSE G243,2024-01-27T03:20:00.000+00:00,feeder,05,N Current (RMS),A,14.8
922011,NORTHEND CLOSE G243,2024-01-27T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,49.3
922011,NORTHEND CLOSE G243,2024-01-27T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,52.2
922011,NORTHEND CLOSE G243,2024-01-27T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,57.5
922011,NORTHEND CLOSE G243,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.78
922011,NORTHEND CLOSE G243,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.58
922011,NORTHEND CLOSE G243,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.84
922011,NORTHEND CLOSE G243,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.49
922011,NORTHEND CLOSE G243,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.7
922011,NORTHEND CLOSE G243,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.07
922011,NORTHEND CLOSE G243,2024-01-27T03:20:00.000+00:00,feeder,04,N Current (RMS),A,12.4
922011,NORTHEND CLOSE G243,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.9
922011,NORTHEND CLOSE G243,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,32.5
922011,NORTHEND CLOSE G243,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,32.0
922011,NORTHEND CLOSE G243,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
922011,NORTHEND CLOSE G243,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
922011,NORTHEND CLOSE G243,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
922011,NORTHEND CLOSE G243,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.01
922011,NORTHEND CLOSE G243,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.43
922011,NORTHEND CLOSE G243,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.86
922011,NORTHEND CLOSE G243,2024-01-27T03:20:00.000+00:00,feeder,03,N Current (RMS),A,9.7
922011,NORTHEND CLOSE G243,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.5
922011,NORTHEND CLOSE G243,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.4
922011,NORTHEND CLOSE G243,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.3
922011,NORTHEND CLOSE G243,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
922011,NORTHEND CLOSE G243,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
922011,NORTHEND CLOSE G243,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
922011,NORTHEND CLOSE G243,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.39
922011,NORTHEND CLOSE G243,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.1
922011,NORTHEND CLOSE G243,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.5
922011,NORTHEND CLOSE G243,2024-01-27T03:20:00.000+00:00,feeder,02,N Current (RMS),A,9.7
922011,NORTHEND CLOSE G243,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.4
922011,NORTHEND CLOSE G243,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.8
922011,NORTHEND CLOSE G243,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.2
922011,NORTHEND CLOSE G243,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
922011,NORTHEND CLOSE G243,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
922011,NORTHEND CLOSE G243,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
922011,NORTHEND CLOSE G243,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.93
