Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922011,NORTHEND CLOSE G243,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.58
922011,NORTHEND CLOSE G243,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.43
922011,NORTHEND CLOSE G243,2024-01-27T03:20:00.000+00:00,feeder,01,N Current (RMS),A,4.3
922011,NORTHEND CLOSE G243,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.2
922011,NORTHEND CLOSE G243,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.7
922011,NORTHEND CLOSE G243,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.0
922011,NORTHEND CLOSE G243,2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,7.7
922011,NORTHEND CLOSE G243,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
922011,NORTHEND CLOSE G243,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.47
922011,NORTHEND CLOSE G243,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
922011,NORTHEND CLOSE G243,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
922011,NORTHEND CLOSE G243,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
922011,NORTHEND CLOSE G243,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.51
922011,NORTHEND CLOSE G243,2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
922011,NORTHEND CLOSE G243,2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
922011,NORTHEND CLOSE G243,2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
922011,NORTHEND CLOSE G243,2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,33.74
922011,NORTHEND CLOSE G243,2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,34.7
922011,NORTHEND CLOSE G243,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,35.97
922011,NORTHEND CLOSE G243,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
922011,NORTHEND CLOSE G243,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
922011,NORTHEND CLOSE G243,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
922011,NORTHEND CLOSE G243,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
922011,NORTHEND CLOSE G243,2024-01-27T03:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.61
922011,NORTHEND CLOSE G243,2024-01-27T03:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.08
922011,NORTHEND CLOSE G243,2024-01-27T03:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.42
922011,NORTHEND CLOSE G243,2024-01-27T03:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.87
922011,NORTHEND CLOSE G243,2024-01-27T03:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.12
922011,NORTHEND CLOSE G243,2024-01-27T03:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.12
922011,NORTHEND CLOSE G243,2024-01-27T03:10:00.000+00:00,feeder,06,N Current (RMS),A,10.1
922011,NORTHEND CLOSE G243,2024-01-27T03:10:00.000+00:00,feeder,06,L3 Current (RMS),A,20.1
922011,NORTHEND CLOSE G243,2024-01-27T03:10:00.000+00:00,feeder,06,L2 Current (RMS),A,12.7
922011,NORTHEND CLOSE G243,2024-01-27T03:10:00.000+00:00,feeder,06,L1 Current (RMS),A,13.3
922011,NORTHEND CLOSE G243,2024-01-27T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.17
922011,NORTHEND CLOSE G243,2024-01-27T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.72
922011,NORTHEND CLOSE G243,2024-01-27T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.59
922011,NORTHEND CLOSE G243,2024-01-27T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.29
922011,NORTHEND CLOSE G243,2024-01-27T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,12.49
922011,NORTHEND CLOSE G243,2024-01-27T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,14.07
922011,NORTHEND CLOSE G243,2024-01-27T03:10:00.000+00:00,feeder,05,N Current (RMS),A,16.1
922011,NORTHEND CLOSE G243,2024-01-27T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,49.8
922011,NORTHEND CLOSE G243,2024-01-27T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,52.0
922011,NORTHEND CLOSE G243,2024-01-27T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,57.4
922011,NORTHEND CLOSE G243,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.83
922011,NORTHEND CLOSE G243,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
922011,NORTHEND CLOSE G243,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.93
922011,NORTHEND CLOSE G243,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.53
922011,NORTHEND CLOSE G243,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.59
922011,NORTHEND CLOSE G243,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.51
922011,NORTHEND CLOSE G243,2024-01-27T03:10:00.000+00:00,feeder,04,N Current (RMS),A,12.4
922011,NORTHEND CLOSE G243,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.1
922011,NORTHEND CLOSE G243,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,32.4
922011,NORTHEND CLOSE G243,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,29.9
922011,NORTHEND CLOSE G243,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
922011,NORTHEND CLOSE G243,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
922011,NORTHEND CLOSE G243,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
922011,NORTHEND CLOSE G243,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.29
922011,NORTHEND CLOSE G243,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.53
922011,NORTHEND CLOSE G243,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.86
922011,NORTHEND CLOSE G243,2024-01-27T03:10:00.000+00:00,feeder,03,N Current (RMS),A,9.1
922011,NORTHEND CLOSE G243,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.7
922011,NORTHEND CLOSE G243,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.5
922011,NORTHEND CLOSE G243,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.2
922011,NORTHEND CLOSE G243,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
922011,NORTHEND CLOSE G243,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
922011,NORTHEND CLOSE G243,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
922011,NORTHEND CLOSE G243,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.65
922011,NORTHEND CLOSE G243,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.09
922011,NORTHEND CLOSE G243,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.38
922011,NORTHEND CLOSE G243,2024-01-27T03:10:00.000+00:00,feeder,02,N Current (RMS),A,10.4
922011,NORTHEND CLOSE G243,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.5
922011,NORTHEND CLOSE G243,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.5
922011,NORTHEND CLOSE G243,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.0
922011,NORTHEND CLOSE G243,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
922011,NORTHEND CLOSE G243,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
922011,NORTHEND CLOSE G243,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
922011,NORTHEND CLOSE G243,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.95
922011,NORTHEND CLOSE G243,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.16
922011,NORTHEND CLOSE G243,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.36
922011,NORTHEND CLOSE G243,2024-01-27T03:10:00.000+00:00,feeder,01,N Current (RMS),A,5.2
922011,NORTHEND CLOSE G243,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.4
922011,NORTHEND CLOSE G243,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.5
922011,NORTHEND CLOSE G243,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.9
922011,NORTHEND CLOSE G243,2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,7.8
922011,NORTHEND CLOSE G243,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
922011,NORTHEND CLOSE G243,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.08
922011,NORTHEND CLOSE G243,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
922011,NORTHEND CLOSE G243,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
922011,NORTHEND CLOSE G243,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
922011,NORTHEND CLOSE G243,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
922011,NORTHEND CLOSE G243,2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
922011,NORTHEND CLOSE G243,2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
922011,NORTHEND CLOSE G243,2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
922011,NORTHEND CLOSE G243,2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,34.59
922011,NORTHEND CLOSE G243,2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,34.99
922011,NORTHEND CLOSE G243,2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,35.31
922011,NORTHEND CLOSE G243,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
922011,NORTHEND CLOSE G243,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
922011,NORTHEND CLOSE G243,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
922011,NORTHEND CLOSE G243,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
922011,NORTHEND CLOSE G243,2024-01-27T03:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.72
922011,NORTHEND CLOSE G243,2024-01-27T03:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.26
922011,NORTHEND CLOSE G243,2024-01-27T03:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.35
922011,NORTHEND CLOSE G243,2024-01-27T03:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.94
922011,NORTHEND CLOSE G243,2024-01-27T03:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.28
922011,NORTHEND CLOSE G243,2024-01-27T03:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.25
922011,NORTHEND CLOSE G243,2024-01-27T03:00:00.000+00:00,feeder,06,N Current (RMS),A,10.6
922011,NORTHEND CLOSE G243,2024-01-27T03:00:00.000+00:00,feeder,06,L3 Current (RMS),A,20.6
922011,NORTHEND CLOSE G243,2024-01-27T03:00:00.000+00:00,feeder,06,L2 Current (RMS),A,13.4
922011,NORTHEND CLOSE G243,2024-01-27T03:00:00.000+00:00,feeder,06,L1 Current (RMS),A,13.9
922011,NORTHEND CLOSE G243,2024-01-27T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.34
922011,NORTHEND CLOSE G243,2024-01-27T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.83
922011,NORTHEND CLOSE G243,2024-01-27T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.85
922011,NORTHEND CLOSE G243,2024-01-27T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.56
922011,NORTHEND CLOSE G243,2024-01-27T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.51
922011,NORTHEND CLOSE G243,2024-01-27T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,15.24
922011,NORTHEND CLOSE G243,2024-01-27T03:00:00.000+00:00,feeder,05,N Current (RMS),A,19.7
922011,NORTHEND CLOSE G243,2024-01-27T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,50.9
922011,NORTHEND CLOSE G243,2024-01-27T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,43.6
922011,NORTHEND CLOSE G243,2024-01-27T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,62.4
922011,NORTHEND CLOSE G243,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.62
922011,NORTHEND CLOSE G243,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
922011,NORTHEND CLOSE G243,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.85
922011,NORTHEND CLOSE G243,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.54
922011,NORTHEND CLOSE G243,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.61
922011,NORTHEND CLOSE G243,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.5
922011,NORTHEND CLOSE G243,2024-01-27T03:00:00.000+00:00,feeder,04,N Current (RMS),A,13.8
922011,NORTHEND CLOSE G243,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.8
922011,NORTHEND CLOSE G243,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,28.8
922011,NORTHEND CLOSE G243,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,33.6
922011,NORTHEND CLOSE G243,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
922011,NORTHEND CLOSE G243,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
922011,NORTHEND CLOSE G243,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
922011,NORTHEND CLOSE G243,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.59
922011,NORTHEND CLOSE G243,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.56
922011,NORTHEND CLOSE G243,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.66
922011,NORTHEND CLOSE G243,2024-01-27T03:00:00.000+00:00,feeder,03,N Current (RMS),A,10.5
922011,NORTHEND CLOSE G243,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
922011,NORTHEND CLOSE G243,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.8
922011,NORTHEND CLOSE G243,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.2
922011,NORTHEND CLOSE G243,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
922011,NORTHEND CLOSE G243,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
922011,NORTHEND CLOSE G243,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
922011,NORTHEND CLOSE G243,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.47
922011,NORTHEND CLOSE G243,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.84
922011,NORTHEND CLOSE G243,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.54
922011,NORTHEND CLOSE G243,2024-01-27T03:00:00.000+00:00,feeder,02,N Current (RMS),A,10.0
922011,NORTHEND CLOSE G243,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.8
922011,NORTHEND CLOSE G243,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.3
922011,NORTHEND CLOSE G243,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.8
922011,NORTHEND CLOSE G243,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
922011,NORTHEND CLOSE G243,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
922011,NORTHEND CLOSE G243,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
922011,NORTHEND CLOSE G243,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.07
922011,NORTHEND CLOSE G243,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.58
922011,NORTHEND CLOSE G243,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.43
922011,NORTHEND CLOSE G243,2024-01-27T03:00:00.000+00:00,feeder,01,N Current (RMS),A,4.7
922011,NORTHEND CLOSE G243,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.7
922011,NORTHEND CLOSE G243,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.7
922011,NORTHEND CLOSE G243,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.1
922011,NORTHEND CLOSE G243,2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,7.8
922011,NORTHEND CLOSE G243,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
922011,NORTHEND CLOSE G243,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.44
922011,NORTHEND CLOSE G243,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
922011,NORTHEND CLOSE G243,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
922011,NORTHEND CLOSE G243,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
922011,NORTHEND CLOSE G243,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.52
922011,NORTHEND CLOSE G243,2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
922011,NORTHEND CLOSE G243,2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
922011,NORTHEND CLOSE G243,2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
922011,NORTHEND CLOSE G243,2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,35.18
922011,NORTHEND CLOSE G243,2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,32.38
922011,NORTHEND CLOSE G243,2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,38.63
922011,NORTHEND CLOSE G243,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
922011,NORTHEND CLOSE G243,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
922011,NORTHEND CLOSE G243,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
922011,NORTHEND CLOSE G243,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
922011,NORTHEND CLOSE G243,2024-01-27T02:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.77
922011,NORTHEND CLOSE G243,2024-01-27T02:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.04
922011,NORTHEND CLOSE G243,2024-01-27T02:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.53
922011,NORTHEND CLOSE G243,2024-01-27T02:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.43
922011,NORTHEND CLOSE G243,2024-01-27T02:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.98
922011,NORTHEND CLOSE G243,2024-01-27T02:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.17
922011,NORTHEND CLOSE G243,2024-01-27T02:50:00.000+00:00,feeder,06,N Current (RMS),A,11.4
922011,NORTHEND CLOSE G243,2024-01-27T02:50:00.000+00:00,feeder,06,L3 Current (RMS),A,22.7
922011,NORTHEND CLOSE G243,2024-01-27T02:50:00.000+00:00,feeder,06,L2 Current (RMS),A,12.1
922011,NORTHEND CLOSE G243,2024-01-27T02:50:00.000+00:00,feeder,06,L1 Current (RMS),A,13.5
922011,NORTHEND CLOSE G243,2024-01-27T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.39
922011,NORTHEND CLOSE G243,2024-01-27T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.71
922011,NORTHEND CLOSE G243,2024-01-27T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.83
922011,NORTHEND CLOSE G243,2024-01-27T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,14.06
922011,NORTHEND CLOSE G243,2024-01-27T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.59
922011,NORTHEND CLOSE G243,2024-01-27T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.6
922011,NORTHEND CLOSE G243,2024-01-27T02:50:00.000+00:00,feeder,05,N Current (RMS),A,18.7
922011,NORTHEND CLOSE G243,2024-01-27T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,57.1
922011,NORTHEND CLOSE G243,2024-01-27T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,43.7
922011,NORTHEND CLOSE G243,2024-01-27T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,55.9
922011,NORTHEND CLOSE G243,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.85
922011,NORTHEND CLOSE G243,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
922011,NORTHEND CLOSE G243,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.16
922011,NORTHEND CLOSE G243,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.82
922011,NORTHEND CLOSE G243,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.7
922011,NORTHEND CLOSE G243,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.43
922011,NORTHEND CLOSE G243,2024-01-27T02:50:00.000+00:00,feeder,04,N Current (RMS),A,12.6
922011,NORTHEND CLOSE G243,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.5
922011,NORTHEND CLOSE G243,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,32.1
922011,NORTHEND CLOSE G243,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,33.8
922011,NORTHEND CLOSE G243,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
922011,NORTHEND CLOSE G243,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
922011,NORTHEND CLOSE G243,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
922011,NORTHEND CLOSE G243,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.84
922011,NORTHEND CLOSE G243,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.63
922011,NORTHEND CLOSE G243,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.99
922011,NORTHEND CLOSE G243,2024-01-27T02:50:00.000+00:00,feeder,03,N Current (RMS),A,10.2
922011,NORTHEND CLOSE G243,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.9
922011,NORTHEND CLOSE G243,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.2
922011,NORTHEND CLOSE G243,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.6
922011,NORTHEND CLOSE G243,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
922011,NORTHEND CLOSE G243,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
922011,NORTHEND CLOSE G243,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
922011,NORTHEND CLOSE G243,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.72
922011,NORTHEND CLOSE G243,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.54
922011,NORTHEND CLOSE G243,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.62
922011,NORTHEND CLOSE G243,2024-01-27T02:50:00.000+00:00,feeder,02,N Current (RMS),A,11.5
922011,NORTHEND CLOSE G243,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.7
922011,NORTHEND CLOSE G243,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.9
922011,NORTHEND CLOSE G243,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.1
922011,NORTHEND CLOSE G243,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
922011,NORTHEND CLOSE G243,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
922011,NORTHEND CLOSE G243,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
922011,NORTHEND CLOSE G243,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.33
922011,NORTHEND CLOSE G243,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.47
922011,NORTHEND CLOSE G243,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.56
922011,NORTHEND CLOSE G243,2024-01-27T02:50:00.000+00:00,feeder,01,N Current (RMS),A,4.7
922011,NORTHEND CLOSE G243,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.6
922011,NORTHEND CLOSE G243,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.3
922011,NORTHEND CLOSE G243,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.5
922011,NORTHEND CLOSE G243,2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,7.9
922011,NORTHEND CLOSE G243,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
922011,NORTHEND CLOSE G243,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.12
922011,NORTHEND CLOSE G243,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
922011,NORTHEND CLOSE G243,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.31
922011,NORTHEND CLOSE G243,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
922011,NORTHEND CLOSE G243,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.32
922011,NORTHEND CLOSE G243,2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
922011,NORTHEND CLOSE G243,2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
922011,NORTHEND CLOSE G243,2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
922011,NORTHEND CLOSE G243,2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,37.21
922011,NORTHEND CLOSE G243,2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,33.92
922011,NORTHEND CLOSE G243,2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,36.37
922011,NORTHEND CLOSE G243,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
922011,NORTHEND CLOSE G243,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
922011,NORTHEND CLOSE G243,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
922011,NORTHEND CLOSE G243,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
922011,NORTHEND CLOSE G243,2024-01-27T02:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.87
922011,NORTHEND CLOSE G243,2024-01-27T02:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.01
922011,NORTHEND CLOSE G243,2024-01-27T02:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.37
922011,NORTHEND CLOSE G243,2024-01-27T02:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.34
922011,NORTHEND CLOSE G243,2024-01-27T02:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.21
922011,NORTHEND CLOSE G243,2024-01-27T02:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.11
922011,NORTHEND CLOSE G243,2024-01-27T02:40:00.000+00:00,feeder,06,N Current (RMS),A,11.4
922011,NORTHEND CLOSE G243,2024-01-27T02:40:00.000+00:00,feeder,06,L3 Current (RMS),A,22.6
922011,NORTHEND CLOSE G243,2024-01-27T02:40:00.000+00:00,feeder,06,L2 Current (RMS),A,13.1
922011,NORTHEND CLOSE G243,2024-01-27T02:40:00.000+00:00,feeder,06,L1 Current (RMS),A,17.6
922011,NORTHEND CLOSE G243,2024-01-27T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
922011,NORTHEND CLOSE G243,2024-01-27T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.68
922011,NORTHEND CLOSE G243,2024-01-27T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.16
922011,NORTHEND CLOSE G243,2024-01-27T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,17.12
922011,NORTHEND CLOSE G243,2024-01-27T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.07
922011,NORTHEND CLOSE G243,2024-01-27T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.29
922011,NORTHEND CLOSE G243,2024-01-27T02:40:00.000+00:00,feeder,05,N Current (RMS),A,22.8
922011,NORTHEND CLOSE G243,2024-01-27T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,69.0
922011,NORTHEND CLOSE G243,2024-01-27T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,45.6
922011,NORTHEND CLOSE G243,2024-01-27T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,54.6
922011,NORTHEND CLOSE G243,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.03
922011,NORTHEND CLOSE G243,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
922011,NORTHEND CLOSE G243,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.48
922011,NORTHEND CLOSE G243,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.29
922011,NORTHEND CLOSE G243,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.59
922011,NORTHEND CLOSE G243,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.38
922011,NORTHEND CLOSE G243,2024-01-27T02:40:00.000+00:00,feeder,04,N Current (RMS),A,16.2
922011,NORTHEND CLOSE G243,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.9
922011,NORTHEND CLOSE G243,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,38.6
922011,NORTHEND CLOSE G243,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,30.2
922011,NORTHEND CLOSE G243,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
922011,NORTHEND CLOSE G243,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
922011,NORTHEND CLOSE G243,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
922011,NORTHEND CLOSE G243,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.51
922011,NORTHEND CLOSE G243,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.61
922011,NORTHEND CLOSE G243,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.56
922011,NORTHEND CLOSE G243,2024-01-27T02:40:00.000+00:00,feeder,03,N Current (RMS),A,8.8
922011,NORTHEND CLOSE G243,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
922011,NORTHEND CLOSE G243,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.8
922011,NORTHEND CLOSE G243,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.9
922011,NORTHEND CLOSE G243,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
922011,NORTHEND CLOSE G243,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
922011,NORTHEND CLOSE G243,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
922011,NORTHEND CLOSE G243,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
922011,NORTHEND CLOSE G243,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.75
922011,NORTHEND CLOSE G243,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.39
922011,NORTHEND CLOSE G243,2024-01-27T02:40:00.000+00:00,feeder,02,N Current (RMS),A,10.4
922011,NORTHEND CLOSE G243,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.8
922011,NORTHEND CLOSE G243,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.9
922011,NORTHEND CLOSE G243,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.1
922011,NORTHEND CLOSE G243,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
922011,NORTHEND CLOSE G243,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
922011,NORTHEND CLOSE G243,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
922011,NORTHEND CLOSE G243,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.4
922011,NORTHEND CLOSE G243,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.47
922011,NORTHEND CLOSE G243,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.57
922011,NORTHEND CLOSE G243,2024-01-27T02:40:00.000+00:00,feeder,01,N Current (RMS),A,4.9
922011,NORTHEND CLOSE G243,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.9
922011,NORTHEND CLOSE G243,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.2
922011,NORTHEND CLOSE G243,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.6
922011,NORTHEND CLOSE G243,2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,7.9
922011,NORTHEND CLOSE G243,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
922011,NORTHEND CLOSE G243,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.76
922011,NORTHEND CLOSE G243,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
922011,NORTHEND CLOSE G243,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.95
922011,NORTHEND CLOSE G243,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
922011,NORTHEND CLOSE G243,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.06
922011,NORTHEND CLOSE G243,2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
922011,NORTHEND CLOSE G243,2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
922011,NORTHEND CLOSE G243,2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
922011,NORTHEND CLOSE G243,2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,39.65
922011,NORTHEND CLOSE G243,2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,34.7
922011,NORTHEND CLOSE G243,2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,35.3
922011,NORTHEND CLOSE G243,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
922011,NORTHEND CLOSE G243,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
922011,NORTHEND CLOSE G243,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
922011,NORTHEND CLOSE G243,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
922011,NORTHEND CLOSE G243,2024-01-27T02:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.04
922011,NORTHEND CLOSE G243,2024-01-27T02:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.04
922011,NORTHEND CLOSE G243,2024-01-27T02:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.74
922011,NORTHEND CLOSE G243,2024-01-27T02:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.54
922011,NORTHEND CLOSE G243,2024-01-27T02:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.73
922011,NORTHEND CLOSE G243,2024-01-27T02:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.14
922011,NORTHEND CLOSE G243,2024-01-27T02:30:00.000+00:00,feeder,06,N Current (RMS),A,12.0
922011,NORTHEND CLOSE G243,2024-01-27T02:30:00.000+00:00,feeder,06,L3 Current (RMS),A,20.0
922011,NORTHEND CLOSE G243,2024-01-27T02:30:00.000+00:00,feeder,06,L2 Current (RMS),A,15.6
922011,NORTHEND CLOSE G243,2024-01-27T02:30:00.000+00:00,feeder,06,L1 Current (RMS),A,13.6
922011,NORTHEND CLOSE G243,2024-01-27T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.11
922011,NORTHEND CLOSE G243,2024-01-27T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.77
922011,NORTHEND CLOSE G243,2024-01-27T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.42
922011,NORTHEND CLOSE G243,2024-01-27T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,15.09
922011,NORTHEND CLOSE G243,2024-01-27T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.99
922011,NORTHEND CLOSE G243,2024-01-27T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.15
922011,NORTHEND CLOSE G243,2024-01-27T02:30:00.000+00:00,feeder,05,N Current (RMS),A,19.1
922011,NORTHEND CLOSE G243,2024-01-27T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,60.8
922011,NORTHEND CLOSE G243,2024-01-27T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,45.3
922011,NORTHEND CLOSE G243,2024-01-27T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,54.3
922011,NORTHEND CLOSE G243,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.01
922011,NORTHEND CLOSE G243,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.51
922011,NORTHEND CLOSE G243,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.3
922011,NORTHEND CLOSE G243,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.67
922011,NORTHEND CLOSE G243,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.5
922011,NORTHEND CLOSE G243,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.84
922011,NORTHEND CLOSE G243,2024-01-27T02:30:00.000+00:00,feeder,04,N Current (RMS),A,26.4
922011,NORTHEND CLOSE G243,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.3
922011,NORTHEND CLOSE G243,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,66.7
922011,NORTHEND CLOSE G243,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,35.2
922011,NORTHEND CLOSE G243,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
922011,NORTHEND CLOSE G243,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
922011,NORTHEND CLOSE G243,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
922011,NORTHEND CLOSE G243,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.61
922011,NORTHEND CLOSE G243,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.78
922011,NORTHEND CLOSE G243,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.05
922011,NORTHEND CLOSE G243,2024-01-27T02:30:00.000+00:00,feeder,03,N Current (RMS),A,9.7
922011,NORTHEND CLOSE G243,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
922011,NORTHEND CLOSE G243,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.3
922011,NORTHEND CLOSE G243,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.5
922011,NORTHEND CLOSE G243,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
922011,NORTHEND CLOSE G243,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
922011,NORTHEND CLOSE G243,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
922011,NORTHEND CLOSE G243,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.09
922011,NORTHEND CLOSE G243,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.36
922011,NORTHEND CLOSE G243,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.88
922011,NORTHEND CLOSE G243,2024-01-27T02:30:00.000+00:00,feeder,02,N Current (RMS),A,10.0
922011,NORTHEND CLOSE G243,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.3
922011,NORTHEND CLOSE G243,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.3
922011,NORTHEND CLOSE G243,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.5
922011,NORTHEND CLOSE G243,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
922011,NORTHEND CLOSE G243,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
922011,NORTHEND CLOSE G243,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
922011,NORTHEND CLOSE G243,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.57
922011,NORTHEND CLOSE G243,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.55
922011,NORTHEND CLOSE G243,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.16
922011,NORTHEND CLOSE G243,2024-01-27T02:30:00.000+00:00,feeder,01,N Current (RMS),A,6.4
922011,NORTHEND CLOSE G243,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.7
922011,NORTHEND CLOSE G243,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.5
922011,NORTHEND CLOSE G243,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.2
922011,NORTHEND CLOSE G243,2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,7.9
922011,NORTHEND CLOSE G243,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
922011,NORTHEND CLOSE G243,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.46
922011,NORTHEND CLOSE G243,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
922011,NORTHEND CLOSE G243,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
922011,NORTHEND CLOSE G243,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
922011,NORTHEND CLOSE G243,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.69
922011,NORTHEND CLOSE G243,2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
922011,NORTHEND CLOSE G243,2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
922011,NORTHEND CLOSE G243,2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
922011,NORTHEND CLOSE G243,2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,36.58
922011,NORTHEND CLOSE G243,2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,43.91
922011,NORTHEND CLOSE G243,2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,36.21
922011,NORTHEND CLOSE G243,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
922011,NORTHEND CLOSE G243,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
922011,NORTHEND CLOSE G243,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
922011,NORTHEND CLOSE G243,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
922011,NORTHEND CLOSE G243,2024-01-27T02:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.98
922011,NORTHEND CLOSE G243,2024-01-27T02:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.02
922011,NORTHEND CLOSE G243,2024-01-27T02:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.4
922011,NORTHEND CLOSE G243,2024-01-27T02:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.52
922011,NORTHEND CLOSE G243,2024-01-27T02:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.52
922011,NORTHEND CLOSE G243,2024-01-27T02:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.29
922011,NORTHEND CLOSE G243,2024-01-27T02:20:00.000+00:00,feeder,06,N Current (RMS),A,11.2
922011,NORTHEND CLOSE G243,2024-01-27T02:20:00.000+00:00,feeder,06,L3 Current (RMS),A,19.9
922011,NORTHEND CLOSE G243,2024-01-27T02:20:00.000+00:00,feeder,06,L2 Current (RMS),A,14.5
922011,NORTHEND CLOSE G243,2024-01-27T02:20:00.000+00:00,feeder,06,L1 Current (RMS),A,14.0
922011,NORTHEND CLOSE G243,2024-01-27T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.73
922011,NORTHEND CLOSE G243,2024-01-27T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.4
922011,NORTHEND CLOSE G243,2024-01-27T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.72
922011,NORTHEND CLOSE G243,2024-01-27T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,15.0
922011,NORTHEND CLOSE G243,2024-01-27T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.75
922011,NORTHEND CLOSE G243,2024-01-27T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,14.11
922011,NORTHEND CLOSE G243,2024-01-27T02:20:00.000+00:00,feeder,05,N Current (RMS),A,19.3
922011,NORTHEND CLOSE G243,2024-01-27T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,60.5
922011,NORTHEND CLOSE G243,2024-01-27T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,48.5
922011,NORTHEND CLOSE G243,2024-01-27T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,57.7
922011,NORTHEND CLOSE G243,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.16
922011,NORTHEND CLOSE G243,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
922011,NORTHEND CLOSE G243,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.03
922011,NORTHEND CLOSE G243,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.28
922011,NORTHEND CLOSE G243,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.98
922011,NORTHEND CLOSE G243,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.79
922011,NORTHEND CLOSE G243,2024-01-27T02:20:00.000+00:00,feeder,04,N Current (RMS),A,20.5
922011,NORTHEND CLOSE G243,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.3
922011,NORTHEND CLOSE G243,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,51.9
922011,NORTHEND CLOSE G243,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,34.8
922011,NORTHEND CLOSE G243,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
922011,NORTHEND CLOSE G243,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
922011,NORTHEND CLOSE G243,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
922011,NORTHEND CLOSE G243,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.46
922011,NORTHEND CLOSE G243,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.42
922011,NORTHEND CLOSE G243,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.87
922011,NORTHEND CLOSE G243,2024-01-27T02:20:00.000+00:00,feeder,03,N Current (RMS),A,12.3
922011,NORTHEND CLOSE G243,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
922011,NORTHEND CLOSE G243,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
922011,NORTHEND CLOSE G243,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.6
922011,NORTHEND CLOSE G243,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
922011,NORTHEND CLOSE G243,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
922011,NORTHEND CLOSE G243,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
922011,NORTHEND CLOSE G243,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.05
922011,NORTHEND CLOSE G243,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.53
922011,NORTHEND CLOSE G243,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.53
922011,NORTHEND CLOSE G243,2024-01-27T02:20:00.000+00:00,feeder,02,N Current (RMS),A,13.3
922011,NORTHEND CLOSE G243,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.4
922011,NORTHEND CLOSE G243,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
922011,NORTHEND CLOSE G243,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.4
922011,NORTHEND CLOSE G243,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
922011,NORTHEND CLOSE G243,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
922011,NORTHEND CLOSE G243,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
922011,NORTHEND CLOSE G243,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.45
922011,NORTHEND CLOSE G243,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.41
922011,NORTHEND CLOSE G243,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.18
922011,NORTHEND CLOSE G243,2024-01-27T02:20:00.000+00:00,feeder,01,N Current (RMS),A,6.1
922011,NORTHEND CLOSE G243,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.4
922011,NORTHEND CLOSE G243,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.0
922011,NORTHEND CLOSE G243,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.3
922011,NORTHEND CLOSE G243,2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,7.9
922011,NORTHEND CLOSE G243,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
922011,NORTHEND CLOSE G243,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.02
922011,NORTHEND CLOSE G243,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
922011,NORTHEND CLOSE G243,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.22
922011,NORTHEND CLOSE G243,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
922011,NORTHEND CLOSE G243,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.28
922011,NORTHEND CLOSE G243,2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
922011,NORTHEND CLOSE G243,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
922011,NORTHEND CLOSE G243,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
922011,NORTHEND CLOSE G243,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,37.76
922011,NORTHEND CLOSE G243,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,36.61
922011,NORTHEND CLOSE G243,2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,35.77
922011,NORTHEND CLOSE G243,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
922011,NORTHEND CLOSE G243,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
922011,NORTHEND CLOSE G243,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
922011,NORTHEND CLOSE G243,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
922011,NORTHEND CLOSE G243,2024-01-27T02:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.81
922011,NORTHEND CLOSE G243,2024-01-27T02:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.14
922011,NORTHEND CLOSE G243,2024-01-27T02:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.74
922011,NORTHEND CLOSE G243,2024-01-27T02:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.75
922011,NORTHEND CLOSE G243,2024-01-27T02:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.01
922011,NORTHEND CLOSE G243,2024-01-27T02:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.12
922011,NORTHEND CLOSE G243,2024-01-27T02:10:00.000+00:00,feeder,06,N Current (RMS),A,10.1
922011,NORTHEND CLOSE G243,2024-01-27T02:10:00.000+00:00,feeder,06,L3 Current (RMS),A,20.1
922011,NORTHEND CLOSE G243,2024-01-27T02:10:00.000+00:00,feeder,06,L2 Current (RMS),A,12.2
922011,NORTHEND CLOSE G243,2024-01-27T02:10:00.000+00:00,feeder,06,L1 Current (RMS),A,13.5
922011,NORTHEND CLOSE G243,2024-01-27T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.02
922011,NORTHEND CLOSE G243,2024-01-27T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.01
922011,NORTHEND CLOSE G243,2024-01-27T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.59
922011,NORTHEND CLOSE G243,2024-01-27T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,15.67
922011,NORTHEND CLOSE G243,2024-01-27T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.81
922011,NORTHEND CLOSE G243,2024-01-27T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,14.04
922011,NORTHEND CLOSE G243,2024-01-27T02:10:00.000+00:00,feeder,05,N Current (RMS),A,22.0
922011,NORTHEND CLOSE G243,2024-01-27T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,62.9
922011,NORTHEND CLOSE G243,2024-01-27T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,44.8
922011,NORTHEND CLOSE G243,2024-01-27T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,57.2
922011,NORTHEND CLOSE G243,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.6
922011,NORTHEND CLOSE G243,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
922011,NORTHEND CLOSE G243,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.94
922011,NORTHEND CLOSE G243,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.3
922011,NORTHEND CLOSE G243,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.12
922011,NORTHEND CLOSE G243,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.56
922011,NORTHEND CLOSE G243,2024-01-27T02:10:00.000+00:00,feeder,04,N Current (RMS),A,13.4
922011,NORTHEND CLOSE G243,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.6
922011,NORTHEND CLOSE G243,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,37.6
922011,NORTHEND CLOSE G243,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,33.7
922011,NORTHEND CLOSE G243,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
922011,NORTHEND CLOSE G243,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
922011,NORTHEND CLOSE G243,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
922011,NORTHEND CLOSE G243,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.56
922011,NORTHEND CLOSE G243,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.91
922011,NORTHEND CLOSE G243,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.51
922011,NORTHEND CLOSE G243,2024-01-27T02:10:00.000+00:00,feeder,03,N Current (RMS),A,15.2
