Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922011,NORTHEND CLOSE G243,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.8
922011,NORTHEND CLOSE G243,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.6
922011,NORTHEND CLOSE G243,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.6
922011,NORTHEND CLOSE G243,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
922011,NORTHEND CLOSE G243,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
922011,NORTHEND CLOSE G243,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
922011,NORTHEND CLOSE G243,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.12
922011,NORTHEND CLOSE G243,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.77
922011,NORTHEND CLOSE G243,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.39
922011,NORTHEND CLOSE G243,2024-01-27T02:10:00.000+00:00,feeder,02,N Current (RMS),A,12.6
922011,NORTHEND CLOSE G243,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.4
922011,NORTHEND CLOSE G243,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.3
922011,NORTHEND CLOSE G243,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.8
922011,NORTHEND CLOSE G243,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
922011,NORTHEND CLOSE G243,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
922011,NORTHEND CLOSE G243,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
922011,NORTHEND CLOSE G243,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.26
922011,NORTHEND CLOSE G243,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.41
922011,NORTHEND CLOSE G243,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.5
922011,NORTHEND CLOSE G243,2024-01-27T02:10:00.000+00:00,feeder,01,N Current (RMS),A,5.4
922011,NORTHEND CLOSE G243,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.8
922011,NORTHEND CLOSE G243,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.0
922011,NORTHEND CLOSE G243,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.5
922011,NORTHEND CLOSE G243,2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,8.0
922011,NORTHEND CLOSE G243,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
922011,NORTHEND CLOSE G243,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.2
922011,NORTHEND CLOSE G243,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
922011,NORTHEND CLOSE G243,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.72
922011,NORTHEND CLOSE G243,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
922011,NORTHEND CLOSE G243,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.48
922011,NORTHEND CLOSE G243,2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
922011,NORTHEND CLOSE G243,2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
922011,NORTHEND CLOSE G243,2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
922011,NORTHEND CLOSE G243,2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,38.67
922011,NORTHEND CLOSE G243,2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,32.04
922011,NORTHEND CLOSE G243,2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,36.12
922011,NORTHEND CLOSE G243,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
922011,NORTHEND CLOSE G243,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
922011,NORTHEND CLOSE G243,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
922011,NORTHEND CLOSE G243,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
922011,NORTHEND CLOSE G243,2024-01-27T02:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.77
922011,NORTHEND CLOSE G243,2024-01-27T02:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.12
922011,NORTHEND CLOSE G243,2024-01-27T02:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.6
922011,NORTHEND CLOSE G243,2024-01-27T02:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.86
922011,NORTHEND CLOSE G243,2024-01-27T02:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.1
922011,NORTHEND CLOSE G243,2024-01-27T02:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.2
922011,NORTHEND CLOSE G243,2024-01-27T02:00:00.000+00:00,feeder,06,N Current (RMS),A,10.2
922011,NORTHEND CLOSE G243,2024-01-27T02:00:00.000+00:00,feeder,06,L3 Current (RMS),A,20.2
922011,NORTHEND CLOSE G243,2024-01-27T02:00:00.000+00:00,feeder,06,L2 Current (RMS),A,12.6
922011,NORTHEND CLOSE G243,2024-01-27T02:00:00.000+00:00,feeder,06,L1 Current (RMS),A,13.7
922011,NORTHEND CLOSE G243,2024-01-27T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.32
922011,NORTHEND CLOSE G243,2024-01-27T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.6
922011,NORTHEND CLOSE G243,2024-01-27T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.94
922011,NORTHEND CLOSE G243,2024-01-27T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,18.74
922011,NORTHEND CLOSE G243,2024-01-27T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.95
922011,NORTHEND CLOSE G243,2024-01-27T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.37
922011,NORTHEND CLOSE G243,2024-01-27T02:00:00.000+00:00,feeder,05,N Current (RMS),A,27.1
922011,NORTHEND CLOSE G243,2024-01-27T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,75.0
922011,NORTHEND CLOSE G243,2024-01-27T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,46.0
922011,NORTHEND CLOSE G243,2024-01-27T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,54.6
922011,NORTHEND CLOSE G243,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
922011,NORTHEND CLOSE G243,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.81
922011,NORTHEND CLOSE G243,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.97
922011,NORTHEND CLOSE G243,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.25
922011,NORTHEND CLOSE G243,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.56
922011,NORTHEND CLOSE G243,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.18
922011,NORTHEND CLOSE G243,2024-01-27T02:00:00.000+00:00,feeder,04,N Current (RMS),A,14.3
922011,NORTHEND CLOSE G243,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.7
922011,NORTHEND CLOSE G243,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,32.6
922011,NORTHEND CLOSE G243,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,32.3
922011,NORTHEND CLOSE G243,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
922011,NORTHEND CLOSE G243,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
922011,NORTHEND CLOSE G243,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
922011,NORTHEND CLOSE G243,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.04
922011,NORTHEND CLOSE G243,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.19
922011,NORTHEND CLOSE G243,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.92
922011,NORTHEND CLOSE G243,2024-01-27T02:00:00.000+00:00,feeder,03,N Current (RMS),A,13.4
922011,NORTHEND CLOSE G243,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.7
922011,NORTHEND CLOSE G243,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.3
922011,NORTHEND CLOSE G243,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.2
922011,NORTHEND CLOSE G243,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
922011,NORTHEND CLOSE G243,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
922011,NORTHEND CLOSE G243,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
922011,NORTHEND CLOSE G243,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.25
922011,NORTHEND CLOSE G243,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.78
922011,NORTHEND CLOSE G243,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.33
922011,NORTHEND CLOSE G243,2024-01-27T02:00:00.000+00:00,feeder,02,N Current (RMS),A,13.0
922011,NORTHEND CLOSE G243,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.9
922011,NORTHEND CLOSE G243,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.6
922011,NORTHEND CLOSE G243,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.8
922011,NORTHEND CLOSE G243,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
922011,NORTHEND CLOSE G243,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
922011,NORTHEND CLOSE G243,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
922011,NORTHEND CLOSE G243,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.53
922011,NORTHEND CLOSE G243,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.38
922011,NORTHEND CLOSE G243,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.68
922011,NORTHEND CLOSE G243,2024-01-27T02:00:00.000+00:00,feeder,01,N Current (RMS),A,5.4
922011,NORTHEND CLOSE G243,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.9
922011,NORTHEND CLOSE G243,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.9
922011,NORTHEND CLOSE G243,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.1
922011,NORTHEND CLOSE G243,2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,8.1
922011,NORTHEND CLOSE G243,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
922011,NORTHEND CLOSE G243,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.8
922011,NORTHEND CLOSE G243,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
922011,NORTHEND CLOSE G243,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.69
922011,NORTHEND CLOSE G243,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
922011,NORTHEND CLOSE G243,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.31
922011,NORTHEND CLOSE G243,2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
922011,NORTHEND CLOSE G243,2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
922011,NORTHEND CLOSE G243,2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
922011,NORTHEND CLOSE G243,2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,42.67
922011,NORTHEND CLOSE G243,2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,31.96
922011,NORTHEND CLOSE G243,2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,35.68
922011,NORTHEND CLOSE G243,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
922011,NORTHEND CLOSE G243,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
922011,NORTHEND CLOSE G243,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
922011,NORTHEND CLOSE G243,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
922011,NORTHEND CLOSE G243,2024-01-27T01:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.84
922011,NORTHEND CLOSE G243,2024-01-27T01:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.18
922011,NORTHEND CLOSE G243,2024-01-27T01:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.25
922011,NORTHEND CLOSE G243,2024-01-27T01:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.65
922011,NORTHEND CLOSE G243,2024-01-27T01:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.39
922011,NORTHEND CLOSE G243,2024-01-27T01:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.34
922011,NORTHEND CLOSE G243,2024-01-27T01:50:00.000+00:00,feeder,06,N Current (RMS),A,10.8
922011,NORTHEND CLOSE G243,2024-01-27T01:50:00.000+00:00,feeder,06,L3 Current (RMS),A,20.0
922011,NORTHEND CLOSE G243,2024-01-27T01:50:00.000+00:00,feeder,06,L2 Current (RMS),A,13.7
922011,NORTHEND CLOSE G243,2024-01-27T01:50:00.000+00:00,feeder,06,L1 Current (RMS),A,14.0
922011,NORTHEND CLOSE G243,2024-01-27T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.66
922011,NORTHEND CLOSE G243,2024-01-27T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.44
922011,NORTHEND CLOSE G243,2024-01-27T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.94
922011,NORTHEND CLOSE G243,2024-01-27T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,15.29
922011,NORTHEND CLOSE G243,2024-01-27T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.12
922011,NORTHEND CLOSE G243,2024-01-27T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.29
922011,NORTHEND CLOSE G243,2024-01-27T01:50:00.000+00:00,feeder,05,N Current (RMS),A,20.8
922011,NORTHEND CLOSE G243,2024-01-27T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,61.3
922011,NORTHEND CLOSE G243,2024-01-27T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,46.5
922011,NORTHEND CLOSE G243,2024-01-27T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,54.4
922011,NORTHEND CLOSE G243,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
922011,NORTHEND CLOSE G243,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.85
922011,NORTHEND CLOSE G243,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.97
922011,NORTHEND CLOSE G243,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.85
922011,NORTHEND CLOSE G243,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.22
922011,NORTHEND CLOSE G243,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.42
922011,NORTHEND CLOSE G243,2024-01-27T01:50:00.000+00:00,feeder,04,N Current (RMS),A,13.3
922011,NORTHEND CLOSE G243,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.8
922011,NORTHEND CLOSE G243,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,31.1
922011,NORTHEND CLOSE G243,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,29.6
922011,NORTHEND CLOSE G243,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
922011,NORTHEND CLOSE G243,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
922011,NORTHEND CLOSE G243,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
922011,NORTHEND CLOSE G243,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.15
922011,NORTHEND CLOSE G243,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.97
922011,NORTHEND CLOSE G243,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.18
922011,NORTHEND CLOSE G243,2024-01-27T01:50:00.000+00:00,feeder,03,N Current (RMS),A,10.8
922011,NORTHEND CLOSE G243,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.1
922011,NORTHEND CLOSE G243,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.2
922011,NORTHEND CLOSE G243,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,33.1
922011,NORTHEND CLOSE G243,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
922011,NORTHEND CLOSE G243,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.48
922011,NORTHEND CLOSE G243,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
922011,NORTHEND CLOSE G243,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.07
922011,NORTHEND CLOSE G243,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.91
922011,NORTHEND CLOSE G243,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.25
922011,NORTHEND CLOSE G243,2024-01-27T01:50:00.000+00:00,feeder,02,N Current (RMS),A,11.2
922011,NORTHEND CLOSE G243,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.0
922011,NORTHEND CLOSE G243,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.5
922011,NORTHEND CLOSE G243,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
922011,NORTHEND CLOSE G243,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
922011,NORTHEND CLOSE G243,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
922011,NORTHEND CLOSE G243,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
922011,NORTHEND CLOSE G243,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.41
922011,NORTHEND CLOSE G243,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.43
922011,NORTHEND CLOSE G243,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.52
922011,NORTHEND CLOSE G243,2024-01-27T01:50:00.000+00:00,feeder,01,N Current (RMS),A,23.2
922011,NORTHEND CLOSE G243,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,41.1
922011,NORTHEND CLOSE G243,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.2
922011,NORTHEND CLOSE G243,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.7
922011,NORTHEND CLOSE G243,2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,8.1
922011,NORTHEND CLOSE G243,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
922011,NORTHEND CLOSE G243,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.85
922011,NORTHEND CLOSE G243,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
922011,NORTHEND CLOSE G243,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.73
922011,NORTHEND CLOSE G243,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
922011,NORTHEND CLOSE G243,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.45
922011,NORTHEND CLOSE G243,2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
922011,NORTHEND CLOSE G243,2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
922011,NORTHEND CLOSE G243,2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
922011,NORTHEND CLOSE G243,2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,44.42
922011,NORTHEND CLOSE G243,2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,33.04
922011,NORTHEND CLOSE G243,2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,35.01
922011,NORTHEND CLOSE G243,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
922011,NORTHEND CLOSE G243,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
922011,NORTHEND CLOSE G243,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
922011,NORTHEND CLOSE G243,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
922011,NORTHEND CLOSE G243,2024-01-27T01:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.78
922011,NORTHEND CLOSE G243,2024-01-27T01:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.04
922011,NORTHEND CLOSE G243,2024-01-27T01:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.81
922011,NORTHEND CLOSE G243,2024-01-27T01:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.65
922011,NORTHEND CLOSE G243,2024-01-27T01:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.41
922011,NORTHEND CLOSE G243,2024-01-27T01:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.11
922011,NORTHEND CLOSE G243,2024-01-27T01:40:00.000+00:00,feeder,06,N Current (RMS),A,10.8
922011,NORTHEND CLOSE G243,2024-01-27T01:40:00.000+00:00,feeder,06,L3 Current (RMS),A,19.7
922011,NORTHEND CLOSE G243,2024-01-27T01:40:00.000+00:00,feeder,06,L2 Current (RMS),A,13.8
922011,NORTHEND CLOSE G243,2024-01-27T01:40:00.000+00:00,feeder,06,L1 Current (RMS),A,13.6
922011,NORTHEND CLOSE G243,2024-01-27T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.65
922011,NORTHEND CLOSE G243,2024-01-27T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.44
922011,NORTHEND CLOSE G243,2024-01-27T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.89
922011,NORTHEND CLOSE G243,2024-01-27T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,14.94
922011,NORTHEND CLOSE G243,2024-01-27T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.44
922011,NORTHEND CLOSE G243,2024-01-27T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.61
922011,NORTHEND CLOSE G243,2024-01-27T01:40:00.000+00:00,feeder,05,N Current (RMS),A,19.0
922011,NORTHEND CLOSE G243,2024-01-27T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,60.2
922011,NORTHEND CLOSE G243,2024-01-27T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,47.7
922011,NORTHEND CLOSE G243,2024-01-27T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,55.6
922011,NORTHEND CLOSE G243,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.82
922011,NORTHEND CLOSE G243,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.57
922011,NORTHEND CLOSE G243,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.34
922011,NORTHEND CLOSE G243,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.76
922011,NORTHEND CLOSE G243,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.86
922011,NORTHEND CLOSE G243,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.32
922011,NORTHEND CLOSE G243,2024-01-27T01:40:00.000+00:00,feeder,04,N Current (RMS),A,13.6
922011,NORTHEND CLOSE G243,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.0
922011,NORTHEND CLOSE G243,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,37.0
922011,NORTHEND CLOSE G243,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,29.7
922011,NORTHEND CLOSE G243,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
922011,NORTHEND CLOSE G243,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
922011,NORTHEND CLOSE G243,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
922011,NORTHEND CLOSE G243,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.97
922011,NORTHEND CLOSE G243,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.79
922011,NORTHEND CLOSE G243,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.71
922011,NORTHEND CLOSE G243,2024-01-27T01:40:00.000+00:00,feeder,03,N Current (RMS),A,10.8
922011,NORTHEND CLOSE G243,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.4
922011,NORTHEND CLOSE G243,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.6
922011,NORTHEND CLOSE G243,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.3
922011,NORTHEND CLOSE G243,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
922011,NORTHEND CLOSE G243,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
922011,NORTHEND CLOSE G243,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
922011,NORTHEND CLOSE G243,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.22
922011,NORTHEND CLOSE G243,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.77
922011,NORTHEND CLOSE G243,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.12
922011,NORTHEND CLOSE G243,2024-01-27T01:40:00.000+00:00,feeder,02,N Current (RMS),A,9.7
922011,NORTHEND CLOSE G243,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.5
922011,NORTHEND CLOSE G243,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.5
922011,NORTHEND CLOSE G243,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.5
922011,NORTHEND CLOSE G243,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
922011,NORTHEND CLOSE G243,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.14
922011,NORTHEND CLOSE G243,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
922011,NORTHEND CLOSE G243,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.28
922011,NORTHEND CLOSE G243,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.76
922011,NORTHEND CLOSE G243,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.62
922011,NORTHEND CLOSE G243,2024-01-27T01:40:00.000+00:00,feeder,01,N Current (RMS),A,6.0
922011,NORTHEND CLOSE G243,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.0
922011,NORTHEND CLOSE G243,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.4
922011,NORTHEND CLOSE G243,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.4
922011,NORTHEND CLOSE G243,2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,8.2
922011,NORTHEND CLOSE G243,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
922011,NORTHEND CLOSE G243,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.91
922011,NORTHEND CLOSE G243,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
922011,NORTHEND CLOSE G243,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.32
922011,NORTHEND CLOSE G243,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
922011,NORTHEND CLOSE G243,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.15
922011,NORTHEND CLOSE G243,2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
922011,NORTHEND CLOSE G243,2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
922011,NORTHEND CLOSE G243,2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
922011,NORTHEND CLOSE G243,2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,38.82
922011,NORTHEND CLOSE G243,2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,35.04
922011,NORTHEND CLOSE G243,2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,35.5
922011,NORTHEND CLOSE G243,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
922011,NORTHEND CLOSE G243,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
922011,NORTHEND CLOSE G243,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
922011,NORTHEND CLOSE G243,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
922011,NORTHEND CLOSE G243,2024-01-27T01:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.66
922011,NORTHEND CLOSE G243,2024-01-27T01:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.07
922011,NORTHEND CLOSE G243,2024-01-27T01:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.4
922011,NORTHEND CLOSE G243,2024-01-27T01:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.4
922011,NORTHEND CLOSE G243,2024-01-27T01:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.27
922011,NORTHEND CLOSE G243,2024-01-27T01:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.38
922011,NORTHEND CLOSE G243,2024-01-27T01:30:00.000+00:00,feeder,06,N Current (RMS),A,11.2
922011,NORTHEND CLOSE G243,2024-01-27T01:30:00.000+00:00,feeder,06,L3 Current (RMS),A,22.4
922011,NORTHEND CLOSE G243,2024-01-27T01:30:00.000+00:00,feeder,06,L2 Current (RMS),A,13.2
922011,NORTHEND CLOSE G243,2024-01-27T01:30:00.000+00:00,feeder,06,L1 Current (RMS),A,14.2
922011,NORTHEND CLOSE G243,2024-01-27T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.08
922011,NORTHEND CLOSE G243,2024-01-27T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.3
922011,NORTHEND CLOSE G243,2024-01-27T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.66
922011,NORTHEND CLOSE G243,2024-01-27T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,14.08
922011,NORTHEND CLOSE G243,2024-01-27T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.13
922011,NORTHEND CLOSE G243,2024-01-27T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.96
922011,NORTHEND CLOSE G243,2024-01-27T01:30:00.000+00:00,feeder,05,N Current (RMS),A,18.5
922011,NORTHEND CLOSE G243,2024-01-27T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,57.2
922011,NORTHEND CLOSE G243,2024-01-27T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,46.3
922011,NORTHEND CLOSE G243,2024-01-27T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,57.0
922011,NORTHEND CLOSE G243,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.16
922011,NORTHEND CLOSE G243,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.79
922011,NORTHEND CLOSE G243,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.22
922011,NORTHEND CLOSE G243,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.57
922011,NORTHEND CLOSE G243,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.25
922011,NORTHEND CLOSE G243,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.65
922011,NORTHEND CLOSE G243,2024-01-27T01:30:00.000+00:00,feeder,04,N Current (RMS),A,14.4
922011,NORTHEND CLOSE G243,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.1
922011,NORTHEND CLOSE G243,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.6
922011,NORTHEND CLOSE G243,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.5
922011,NORTHEND CLOSE G243,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
922011,NORTHEND CLOSE G243,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
922011,NORTHEND CLOSE G243,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
922011,NORTHEND CLOSE G243,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.3
922011,NORTHEND CLOSE G243,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.22
922011,NORTHEND CLOSE G243,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.23
922011,NORTHEND CLOSE G243,2024-01-27T01:30:00.000+00:00,feeder,03,N Current (RMS),A,9.1
922011,NORTHEND CLOSE G243,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.7
922011,NORTHEND CLOSE G243,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.1
922011,NORTHEND CLOSE G243,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.7
922011,NORTHEND CLOSE G243,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
922011,NORTHEND CLOSE G243,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
922011,NORTHEND CLOSE G243,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
922011,NORTHEND CLOSE G243,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.91
922011,NORTHEND CLOSE G243,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.8
922011,NORTHEND CLOSE G243,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.24
922011,NORTHEND CLOSE G243,2024-01-27T01:30:00.000+00:00,feeder,02,N Current (RMS),A,11.0
922011,NORTHEND CLOSE G243,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.7
922011,NORTHEND CLOSE G243,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.9
922011,NORTHEND CLOSE G243,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.1
922011,NORTHEND CLOSE G243,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
922011,NORTHEND CLOSE G243,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.1
922011,NORTHEND CLOSE G243,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.22
922011,NORTHEND CLOSE G243,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.51
922011,NORTHEND CLOSE G243,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.7
922011,NORTHEND CLOSE G243,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.68
922011,NORTHEND CLOSE G243,2024-01-27T01:30:00.000+00:00,feeder,01,N Current (RMS),A,5.8
922011,NORTHEND CLOSE G243,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.8
922011,NORTHEND CLOSE G243,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.2
922011,NORTHEND CLOSE G243,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.4
922011,NORTHEND CLOSE G243,2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,8.3
922011,NORTHEND CLOSE G243,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
922011,NORTHEND CLOSE G243,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.8
922011,NORTHEND CLOSE G243,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
922011,NORTHEND CLOSE G243,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.05
922011,NORTHEND CLOSE G243,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
922011,NORTHEND CLOSE G243,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.74
922011,NORTHEND CLOSE G243,2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
922011,NORTHEND CLOSE G243,2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
922011,NORTHEND CLOSE G243,2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
922011,NORTHEND CLOSE G243,2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,37.78
922011,NORTHEND CLOSE G243,2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,35.37
922011,NORTHEND CLOSE G243,2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,36.14
922011,NORTHEND CLOSE G243,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
922011,NORTHEND CLOSE G243,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
922011,NORTHEND CLOSE G243,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
922011,NORTHEND CLOSE G243,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
922011,NORTHEND CLOSE G243,2024-01-27T01:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.71
922011,NORTHEND CLOSE G243,2024-01-27T01:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.14
922011,NORTHEND CLOSE G243,2024-01-27T01:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.68
922011,NORTHEND CLOSE G243,2024-01-27T01:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.46
922011,NORTHEND CLOSE G243,2024-01-27T01:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.49
922011,NORTHEND CLOSE G243,2024-01-27T01:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.35
922011,NORTHEND CLOSE G243,2024-01-27T01:20:00.000+00:00,feeder,06,N Current (RMS),A,15.6
922011,NORTHEND CLOSE G243,2024-01-27T01:20:00.000+00:00,feeder,06,L3 Current (RMS),A,27.1
922011,NORTHEND CLOSE G243,2024-01-27T01:20:00.000+00:00,feeder,06,L2 Current (RMS),A,19.0
922011,NORTHEND CLOSE G243,2024-01-27T01:20:00.000+00:00,feeder,06,L1 Current (RMS),A,14.4
922011,NORTHEND CLOSE G243,2024-01-27T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.05
922011,NORTHEND CLOSE G243,2024-01-27T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.25
922011,NORTHEND CLOSE G243,2024-01-27T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.78
922011,NORTHEND CLOSE G243,2024-01-27T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,13.4
922011,NORTHEND CLOSE G243,2024-01-27T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.78
922011,NORTHEND CLOSE G243,2024-01-27T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,13.65
922011,NORTHEND CLOSE G243,2024-01-27T01:20:00.000+00:00,feeder,05,N Current (RMS),A,17.4
922011,NORTHEND CLOSE G243,2024-01-27T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,54.5
922011,NORTHEND CLOSE G243,2024-01-27T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,49.2
922011,NORTHEND CLOSE G243,2024-01-27T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,55.9
922011,NORTHEND CLOSE G243,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.22
922011,NORTHEND CLOSE G243,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
922011,NORTHEND CLOSE G243,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.04
922011,NORTHEND CLOSE G243,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.34
922011,NORTHEND CLOSE G243,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.44
922011,NORTHEND CLOSE G243,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.18
922011,NORTHEND CLOSE G243,2024-01-27T01:20:00.000+00:00,feeder,04,N Current (RMS),A,15.3
922011,NORTHEND CLOSE G243,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.9
922011,NORTHEND CLOSE G243,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,39.8
922011,NORTHEND CLOSE G243,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,32.4
922011,NORTHEND CLOSE G243,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
922011,NORTHEND CLOSE G243,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
922011,NORTHEND CLOSE G243,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
922011,NORTHEND CLOSE G243,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.23
922011,NORTHEND CLOSE G243,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.43
922011,NORTHEND CLOSE G243,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.72
922011,NORTHEND CLOSE G243,2024-01-27T01:20:00.000+00:00,feeder,03,N Current (RMS),A,9.4
922011,NORTHEND CLOSE G243,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.4
922011,NORTHEND CLOSE G243,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.0
922011,NORTHEND CLOSE G243,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.5
922011,NORTHEND CLOSE G243,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
922011,NORTHEND CLOSE G243,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
922011,NORTHEND CLOSE G243,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
922011,NORTHEND CLOSE G243,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.85
922011,NORTHEND CLOSE G243,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.45
922011,NORTHEND CLOSE G243,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.08
922011,NORTHEND CLOSE G243,2024-01-27T01:20:00.000+00:00,feeder,02,N Current (RMS),A,10.9
922011,NORTHEND CLOSE G243,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.6
922011,NORTHEND CLOSE G243,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.1
922011,NORTHEND CLOSE G243,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
922011,NORTHEND CLOSE G243,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
922011,NORTHEND CLOSE G243,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
922011,NORTHEND CLOSE G243,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.16
922011,NORTHEND CLOSE G243,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.48
922011,NORTHEND CLOSE G243,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.5
922011,NORTHEND CLOSE G243,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.44
922011,NORTHEND CLOSE G243,2024-01-27T01:20:00.000+00:00,feeder,01,N Current (RMS),A,5.4
922011,NORTHEND CLOSE G243,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.7
922011,NORTHEND CLOSE G243,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.4
922011,NORTHEND CLOSE G243,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.2
922011,NORTHEND CLOSE G243,2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,8.4
922011,NORTHEND CLOSE G243,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
922011,NORTHEND CLOSE G243,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.35
922011,NORTHEND CLOSE G243,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
922011,NORTHEND CLOSE G243,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.56
922011,NORTHEND CLOSE G243,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
922011,NORTHEND CLOSE G243,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.29
922011,NORTHEND CLOSE G243,2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
922011,NORTHEND CLOSE G243,2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
922011,NORTHEND CLOSE G243,2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
922011,NORTHEND CLOSE G243,2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,38.75
922011,NORTHEND CLOSE G243,2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,38.08
922011,NORTHEND CLOSE G243,2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,36.42
922011,NORTHEND CLOSE G243,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
922011,NORTHEND CLOSE G243,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
922011,NORTHEND CLOSE G243,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
922011,NORTHEND CLOSE G243,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
922011,NORTHEND CLOSE G243,2024-01-27T01:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.47
922011,NORTHEND CLOSE G243,2024-01-27T01:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.02
922011,NORTHEND CLOSE G243,2024-01-27T01:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.31
922011,NORTHEND CLOSE G243,2024-01-27T01:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.68
922011,NORTHEND CLOSE G243,2024-01-27T01:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.62
922011,NORTHEND CLOSE G243,2024-01-27T01:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.55
922011,NORTHEND CLOSE G243,2024-01-27T01:10:00.000+00:00,feeder,06,N Current (RMS),A,12.6
922011,NORTHEND CLOSE G243,2024-01-27T01:10:00.000+00:00,feeder,06,L3 Current (RMS),A,22.8
922011,NORTHEND CLOSE G243,2024-01-27T01:10:00.000+00:00,feeder,06,L2 Current (RMS),A,19.1
922011,NORTHEND CLOSE G243,2024-01-27T01:10:00.000+00:00,feeder,06,L1 Current (RMS),A,14.8
922011,NORTHEND CLOSE G243,2024-01-27T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.85
922011,NORTHEND CLOSE G243,2024-01-27T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.16
922011,NORTHEND CLOSE G243,2024-01-27T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
922011,NORTHEND CLOSE G243,2024-01-27T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.21
922011,NORTHEND CLOSE G243,2024-01-27T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.15
922011,NORTHEND CLOSE G243,2024-01-27T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,14.18
922011,NORTHEND CLOSE G243,2024-01-27T01:10:00.000+00:00,feeder,05,N Current (RMS),A,18.2
922011,NORTHEND CLOSE G243,2024-01-27T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,53.6
922011,NORTHEND CLOSE G243,2024-01-27T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,46.4
922011,NORTHEND CLOSE G243,2024-01-27T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,58.2
922011,NORTHEND CLOSE G243,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.11
922011,NORTHEND CLOSE G243,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.58
922011,NORTHEND CLOSE G243,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.83
922011,NORTHEND CLOSE G243,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.37
922011,NORTHEND CLOSE G243,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.46
922011,NORTHEND CLOSE G243,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.87
922011,NORTHEND CLOSE G243,2024-01-27T01:10:00.000+00:00,feeder,04,N Current (RMS),A,15.6
922011,NORTHEND CLOSE G243,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,28.3
922011,NORTHEND CLOSE G243,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,35.7
922011,NORTHEND CLOSE G243,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,30.7
922011,NORTHEND CLOSE G243,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
922011,NORTHEND CLOSE G243,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
922011,NORTHEND CLOSE G243,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
922011,NORTHEND CLOSE G243,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.38
922011,NORTHEND CLOSE G243,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.57
922011,NORTHEND CLOSE G243,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.24
922011,NORTHEND CLOSE G243,2024-01-27T01:10:00.000+00:00,feeder,03,N Current (RMS),A,15.1
922011,NORTHEND CLOSE G243,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
922011,NORTHEND CLOSE G243,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.7
922011,NORTHEND CLOSE G243,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.7
922011,NORTHEND CLOSE G243,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
922011,NORTHEND CLOSE G243,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
922011,NORTHEND CLOSE G243,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
922011,NORTHEND CLOSE G243,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.12
922011,NORTHEND CLOSE G243,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.33
922011,NORTHEND CLOSE G243,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.99
922011,NORTHEND CLOSE G243,2024-01-27T01:10:00.000+00:00,feeder,02,N Current (RMS),A,10.8
922011,NORTHEND CLOSE G243,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.5
922011,NORTHEND CLOSE G243,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.4
922011,NORTHEND CLOSE G243,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
922011,NORTHEND CLOSE G243,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
922011,NORTHEND CLOSE G243,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
922011,NORTHEND CLOSE G243,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
922011,NORTHEND CLOSE G243,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.65
922011,NORTHEND CLOSE G243,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.57
922011,NORTHEND CLOSE G243,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.35
922011,NORTHEND CLOSE G243,2024-01-27T01:10:00.000+00:00,feeder,01,N Current (RMS),A,6.1
922011,NORTHEND CLOSE G243,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.2
922011,NORTHEND CLOSE G243,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.8
922011,NORTHEND CLOSE G243,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.0
922011,NORTHEND CLOSE G243,2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,8.5
922011,NORTHEND CLOSE G243,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
922011,NORTHEND CLOSE G243,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.77
922011,NORTHEND CLOSE G243,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
922011,NORTHEND CLOSE G243,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.16
922011,NORTHEND CLOSE G243,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
922011,NORTHEND CLOSE G243,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.8
922011,NORTHEND CLOSE G243,2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
922011,NORTHEND CLOSE G243,2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
922011,NORTHEND CLOSE G243,2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
922011,NORTHEND CLOSE G243,2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,40.4
922011,NORTHEND CLOSE G243,2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,34.7
922011,NORTHEND CLOSE G243,2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,37.18
922011,NORTHEND CLOSE G243,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
922011,NORTHEND CLOSE G243,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
922011,NORTHEND CLOSE G243,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
922011,NORTHEND CLOSE G243,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
922011,NORTHEND CLOSE G243,2024-01-27T01:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.3
922011,NORTHEND CLOSE G243,2024-01-27T01:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.06
922011,NORTHEND CLOSE G243,2024-01-27T01:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.49
922011,NORTHEND CLOSE G243,2024-01-27T01:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.95
922011,NORTHEND CLOSE G243,2024-01-27T01:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.94
922011,NORTHEND CLOSE G243,2024-01-27T01:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.22
922011,NORTHEND CLOSE G243,2024-01-27T01:00:00.000+00:00,feeder,06,N Current (RMS),A,9.7
922011,NORTHEND CLOSE G243,2024-01-27T01:00:00.000+00:00,feeder,06,L3 Current (RMS),A,19.8
922011,NORTHEND CLOSE G243,2024-01-27T01:00:00.000+00:00,feeder,06,L2 Current (RMS),A,16.4
922011,NORTHEND CLOSE G243,2024-01-27T01:00:00.000+00:00,feeder,06,L1 Current (RMS),A,18.0
922011,NORTHEND CLOSE G243,2024-01-27T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.67
922011,NORTHEND CLOSE G243,2024-01-27T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.84
922011,NORTHEND CLOSE G243,2024-01-27T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.7
922011,NORTHEND CLOSE G243,2024-01-27T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,13.25
922011,NORTHEND CLOSE G243,2024-01-27T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.84
922011,NORTHEND CLOSE G243,2024-01-27T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,16.29
922011,NORTHEND CLOSE G243,2024-01-27T01:00:00.000+00:00,feeder,05,N Current (RMS),A,18.2
922011,NORTHEND CLOSE G243,2024-01-27T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,53.7
922011,NORTHEND CLOSE G243,2024-01-27T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,56.6
922011,NORTHEND CLOSE G243,2024-01-27T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,67.1
