Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922011,NORTHEND CLOSE G243,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.14
922011,NORTHEND CLOSE G243,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.6
922011,NORTHEND CLOSE G243,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.87
922011,NORTHEND CLOSE G243,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.94
922011,NORTHEND CLOSE G243,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.54
922011,NORTHEND CLOSE G243,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.94
922011,NORTHEND CLOSE G243,2024-01-27T01:00:00.000+00:00,feeder,04,N Current (RMS),A,14.9
922011,NORTHEND CLOSE G243,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.8
922011,NORTHEND CLOSE G243,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,36.3
922011,NORTHEND CLOSE G243,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,31.4
922011,NORTHEND CLOSE G243,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
922011,NORTHEND CLOSE G243,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
922011,NORTHEND CLOSE G243,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
922011,NORTHEND CLOSE G243,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.54
922011,NORTHEND CLOSE G243,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.15
922011,NORTHEND CLOSE G243,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.44
922011,NORTHEND CLOSE G243,2024-01-27T01:00:00.000+00:00,feeder,03,N Current (RMS),A,17.1
922011,NORTHEND CLOSE G243,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.1
922011,NORTHEND CLOSE G243,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
922011,NORTHEND CLOSE G243,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.4
922011,NORTHEND CLOSE G243,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
922011,NORTHEND CLOSE G243,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
922011,NORTHEND CLOSE G243,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
922011,NORTHEND CLOSE G243,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.97
922011,NORTHEND CLOSE G243,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.88
922011,NORTHEND CLOSE G243,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.04
922011,NORTHEND CLOSE G243,2024-01-27T01:00:00.000+00:00,feeder,02,N Current (RMS),A,12.5
922011,NORTHEND CLOSE G243,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.1
922011,NORTHEND CLOSE G243,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.6
922011,NORTHEND CLOSE G243,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
922011,NORTHEND CLOSE G243,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
922011,NORTHEND CLOSE G243,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
922011,NORTHEND CLOSE G243,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
922011,NORTHEND CLOSE G243,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.57
922011,NORTHEND CLOSE G243,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.63
922011,NORTHEND CLOSE G243,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.32
922011,NORTHEND CLOSE G243,2024-01-27T01:00:00.000+00:00,feeder,01,N Current (RMS),A,6.1
922011,NORTHEND CLOSE G243,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.0
922011,NORTHEND CLOSE G243,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.1
922011,NORTHEND CLOSE G243,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.8
922011,NORTHEND CLOSE G243,2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,8.6
922011,NORTHEND CLOSE G243,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
922011,NORTHEND CLOSE G243,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.53
922011,NORTHEND CLOSE G243,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
922011,NORTHEND CLOSE G243,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
922011,NORTHEND CLOSE G243,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
922011,NORTHEND CLOSE G243,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.39
922011,NORTHEND CLOSE G243,2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
922011,NORTHEND CLOSE G243,2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
922011,NORTHEND CLOSE G243,2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
922011,NORTHEND CLOSE G243,2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,39.23
922011,NORTHEND CLOSE G243,2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,36.98
922011,NORTHEND CLOSE G243,2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,40.26
922011,NORTHEND CLOSE G243,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
922011,NORTHEND CLOSE G243,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
922011,NORTHEND CLOSE G243,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
922011,NORTHEND CLOSE G243,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
922011,NORTHEND CLOSE G243,2024-01-27T00:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.28
922011,NORTHEND CLOSE G243,2024-01-27T00:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.08
922011,NORTHEND CLOSE G243,2024-01-27T00:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.15
922011,NORTHEND CLOSE G243,2024-01-27T00:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.74
922011,NORTHEND CLOSE G243,2024-01-27T00:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.07
922011,NORTHEND CLOSE G243,2024-01-27T00:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.49
922011,NORTHEND CLOSE G243,2024-01-27T00:50:00.000+00:00,feeder,06,N Current (RMS),A,12.0
922011,NORTHEND CLOSE G243,2024-01-27T00:50:00.000+00:00,feeder,06,L3 Current (RMS),A,22.6
922011,NORTHEND CLOSE G243,2024-01-27T00:50:00.000+00:00,feeder,06,L2 Current (RMS),A,17.1
922011,NORTHEND CLOSE G243,2024-01-27T00:50:00.000+00:00,feeder,06,L1 Current (RMS),A,14.7
922011,NORTHEND CLOSE G243,2024-01-27T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.99
922011,NORTHEND CLOSE G243,2024-01-27T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.91
922011,NORTHEND CLOSE G243,2024-01-27T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.87
922011,NORTHEND CLOSE G243,2024-01-27T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.51
922011,NORTHEND CLOSE G243,2024-01-27T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.03
922011,NORTHEND CLOSE G243,2024-01-27T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,15.0
922011,NORTHEND CLOSE G243,2024-01-27T00:50:00.000+00:00,feeder,05,N Current (RMS),A,17.4
922011,NORTHEND CLOSE G243,2024-01-27T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,55.2
922011,NORTHEND CLOSE G243,2024-01-27T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,54.0
922011,NORTHEND CLOSE G243,2024-01-27T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,62.0
922011,NORTHEND CLOSE G243,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.14
922011,NORTHEND CLOSE G243,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.64
922011,NORTHEND CLOSE G243,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.87
922011,NORTHEND CLOSE G243,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.1
922011,NORTHEND CLOSE G243,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.85
922011,NORTHEND CLOSE G243,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.15
922011,NORTHEND CLOSE G243,2024-01-27T00:50:00.000+00:00,feeder,04,N Current (RMS),A,15.9
922011,NORTHEND CLOSE G243,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.5
922011,NORTHEND CLOSE G243,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,41.9
922011,NORTHEND CLOSE G243,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,32.4
922011,NORTHEND CLOSE G243,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
922011,NORTHEND CLOSE G243,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
922011,NORTHEND CLOSE G243,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
922011,NORTHEND CLOSE G243,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.73
922011,NORTHEND CLOSE G243,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.09
922011,NORTHEND CLOSE G243,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.43
922011,NORTHEND CLOSE G243,2024-01-27T00:50:00.000+00:00,feeder,03,N Current (RMS),A,11.2
922011,NORTHEND CLOSE G243,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.4
922011,NORTHEND CLOSE G243,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.1
922011,NORTHEND CLOSE G243,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.8
922011,NORTHEND CLOSE G243,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
922011,NORTHEND CLOSE G243,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
922011,NORTHEND CLOSE G243,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
922011,NORTHEND CLOSE G243,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.14
922011,NORTHEND CLOSE G243,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.28
922011,NORTHEND CLOSE G243,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.38
922011,NORTHEND CLOSE G243,2024-01-27T00:50:00.000+00:00,feeder,02,N Current (RMS),A,10.5
922011,NORTHEND CLOSE G243,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.9
922011,NORTHEND CLOSE G243,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.5
922011,NORTHEND CLOSE G243,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.4
922011,NORTHEND CLOSE G243,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
922011,NORTHEND CLOSE G243,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
922011,NORTHEND CLOSE G243,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
922011,NORTHEND CLOSE G243,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.64
922011,NORTHEND CLOSE G243,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.68
922011,NORTHEND CLOSE G243,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.17
922011,NORTHEND CLOSE G243,2024-01-27T00:50:00.000+00:00,feeder,01,N Current (RMS),A,6.9
922011,NORTHEND CLOSE G243,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.4
922011,NORTHEND CLOSE G243,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.2
922011,NORTHEND CLOSE G243,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.4
922011,NORTHEND CLOSE G243,2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,8.8
922011,NORTHEND CLOSE G243,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
922011,NORTHEND CLOSE G243,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.88
922011,NORTHEND CLOSE G243,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
922011,NORTHEND CLOSE G243,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
922011,NORTHEND CLOSE G243,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
922011,NORTHEND CLOSE G243,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
922011,NORTHEND CLOSE G243,2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
922011,NORTHEND CLOSE G243,2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
922011,NORTHEND CLOSE G243,2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
922011,NORTHEND CLOSE G243,2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,39.86
922011,NORTHEND CLOSE G243,2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,39.01
922011,NORTHEND CLOSE G243,2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,38.62
922011,NORTHEND CLOSE G243,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
922011,NORTHEND CLOSE G243,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
922011,NORTHEND CLOSE G243,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
922011,NORTHEND CLOSE G243,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
922011,NORTHEND CLOSE G243,2024-01-27T00:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.45
922011,NORTHEND CLOSE G243,2024-01-27T00:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.19
922011,NORTHEND CLOSE G243,2024-01-27T00:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.57
922011,NORTHEND CLOSE G243,2024-01-27T00:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.94
922011,NORTHEND CLOSE G243,2024-01-27T00:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.59
922011,NORTHEND CLOSE G243,2024-01-27T00:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.75
922011,NORTHEND CLOSE G243,2024-01-27T00:40:00.000+00:00,feeder,06,N Current (RMS),A,12.5
922011,NORTHEND CLOSE G243,2024-01-27T00:40:00.000+00:00,feeder,06,L3 Current (RMS),A,23.6
922011,NORTHEND CLOSE G243,2024-01-27T00:40:00.000+00:00,feeder,06,L2 Current (RMS),A,19.1
922011,NORTHEND CLOSE G243,2024-01-27T00:40:00.000+00:00,feeder,06,L1 Current (RMS),A,16.3
922011,NORTHEND CLOSE G243,2024-01-27T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
922011,NORTHEND CLOSE G243,2024-01-27T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.17
922011,NORTHEND CLOSE G243,2024-01-27T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.78
922011,NORTHEND CLOSE G243,2024-01-27T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,14.66
922011,NORTHEND CLOSE G243,2024-01-27T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.58
922011,NORTHEND CLOSE G243,2024-01-27T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,16.47
922011,NORTHEND CLOSE G243,2024-01-27T00:40:00.000+00:00,feeder,05,N Current (RMS),A,22.6
922011,NORTHEND CLOSE G243,2024-01-27T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,59.8
922011,NORTHEND CLOSE G243,2024-01-27T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,48.5
922011,NORTHEND CLOSE G243,2024-01-27T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,67.9
922011,NORTHEND CLOSE G243,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.63
922011,NORTHEND CLOSE G243,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
922011,NORTHEND CLOSE G243,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.16
922011,NORTHEND CLOSE G243,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.73
922011,NORTHEND CLOSE G243,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.79
922011,NORTHEND CLOSE G243,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.63
922011,NORTHEND CLOSE G243,2024-01-27T00:40:00.000+00:00,feeder,04,N Current (RMS),A,19.8
922011,NORTHEND CLOSE G243,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.5
922011,NORTHEND CLOSE G243,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,41.6
922011,NORTHEND CLOSE G243,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,45.0
922011,NORTHEND CLOSE G243,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
922011,NORTHEND CLOSE G243,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
922011,NORTHEND CLOSE G243,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
922011,NORTHEND CLOSE G243,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.65
922011,NORTHEND CLOSE G243,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.35
922011,NORTHEND CLOSE G243,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
922011,NORTHEND CLOSE G243,2024-01-27T00:40:00.000+00:00,feeder,03,N Current (RMS),A,11.5
922011,NORTHEND CLOSE G243,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.1
922011,NORTHEND CLOSE G243,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.3
922011,NORTHEND CLOSE G243,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.0
922011,NORTHEND CLOSE G243,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
922011,NORTHEND CLOSE G243,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
922011,NORTHEND CLOSE G243,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
922011,NORTHEND CLOSE G243,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.15
922011,NORTHEND CLOSE G243,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.67
922011,NORTHEND CLOSE G243,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.72
922011,NORTHEND CLOSE G243,2024-01-27T00:40:00.000+00:00,feeder,02,N Current (RMS),A,11.2
922011,NORTHEND CLOSE G243,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.2
922011,NORTHEND CLOSE G243,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.1
922011,NORTHEND CLOSE G243,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.4
922011,NORTHEND CLOSE G243,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
922011,NORTHEND CLOSE G243,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
922011,NORTHEND CLOSE G243,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
922011,NORTHEND CLOSE G243,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.59
922011,NORTHEND CLOSE G243,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.38
922011,NORTHEND CLOSE G243,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.08
922011,NORTHEND CLOSE G243,2024-01-27T00:40:00.000+00:00,feeder,01,N Current (RMS),A,6.2
922011,NORTHEND CLOSE G243,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.2
922011,NORTHEND CLOSE G243,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.4
922011,NORTHEND CLOSE G243,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.5
922011,NORTHEND CLOSE G243,2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,8.9
922011,NORTHEND CLOSE G243,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
922011,NORTHEND CLOSE G243,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
922011,NORTHEND CLOSE G243,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
922011,NORTHEND CLOSE G243,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
922011,NORTHEND CLOSE G243,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
922011,NORTHEND CLOSE G243,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
922011,NORTHEND CLOSE G243,2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
922011,NORTHEND CLOSE G243,2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
922011,NORTHEND CLOSE G243,2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
922011,NORTHEND CLOSE G243,2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,41.72
922011,NORTHEND CLOSE G243,2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,39.37
922011,NORTHEND CLOSE G243,2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,43.66
922011,NORTHEND CLOSE G243,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
922011,NORTHEND CLOSE G243,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
922011,NORTHEND CLOSE G243,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
922011,NORTHEND CLOSE G243,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
922011,NORTHEND CLOSE G243,2024-01-27T00:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.43
922011,NORTHEND CLOSE G243,2024-01-27T00:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
922011,NORTHEND CLOSE G243,2024-01-27T00:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.65
922011,NORTHEND CLOSE G243,2024-01-27T00:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.81
922011,NORTHEND CLOSE G243,2024-01-27T00:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.77
922011,NORTHEND CLOSE G243,2024-01-27T00:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.21
922011,NORTHEND CLOSE G243,2024-01-27T00:30:00.000+00:00,feeder,06,N Current (RMS),A,10.6
922011,NORTHEND CLOSE G243,2024-01-27T00:30:00.000+00:00,feeder,06,L3 Current (RMS),A,19.7
922011,NORTHEND CLOSE G243,2024-01-27T00:30:00.000+00:00,feeder,06,L2 Current (RMS),A,15.7
922011,NORTHEND CLOSE G243,2024-01-27T00:30:00.000+00:00,feeder,06,L1 Current (RMS),A,13.9
922011,NORTHEND CLOSE G243,2024-01-27T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.56
922011,NORTHEND CLOSE G243,2024-01-27T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.65
922011,NORTHEND CLOSE G243,2024-01-27T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.84
922011,NORTHEND CLOSE G243,2024-01-27T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,15.86
922011,NORTHEND CLOSE G243,2024-01-27T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.59
922011,NORTHEND CLOSE G243,2024-01-27T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,18.73
922011,NORTHEND CLOSE G243,2024-01-27T00:30:00.000+00:00,feeder,05,N Current (RMS),A,27.9
922011,NORTHEND CLOSE G243,2024-01-27T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,64.6
922011,NORTHEND CLOSE G243,2024-01-27T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,49.3
922011,NORTHEND CLOSE G243,2024-01-27T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,77.2
922011,NORTHEND CLOSE G243,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.97
922011,NORTHEND CLOSE G243,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.65
922011,NORTHEND CLOSE G243,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.09
922011,NORTHEND CLOSE G243,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.44
922011,NORTHEND CLOSE G243,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.3
922011,NORTHEND CLOSE G243,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.16
922011,NORTHEND CLOSE G243,2024-01-27T00:30:00.000+00:00,feeder,04,N Current (RMS),A,17.8
922011,NORTHEND CLOSE G243,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.1
922011,NORTHEND CLOSE G243,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,43.5
922011,NORTHEND CLOSE G243,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,42.2
922011,NORTHEND CLOSE G243,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
922011,NORTHEND CLOSE G243,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
922011,NORTHEND CLOSE G243,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
922011,NORTHEND CLOSE G243,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.43
922011,NORTHEND CLOSE G243,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.15
922011,NORTHEND CLOSE G243,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.62
922011,NORTHEND CLOSE G243,2024-01-27T00:30:00.000+00:00,feeder,03,N Current (RMS),A,9.7
922011,NORTHEND CLOSE G243,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.6
922011,NORTHEND CLOSE G243,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.2
922011,NORTHEND CLOSE G243,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.9
922011,NORTHEND CLOSE G243,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
922011,NORTHEND CLOSE G243,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
922011,NORTHEND CLOSE G243,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
922011,NORTHEND CLOSE G243,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.34
922011,NORTHEND CLOSE G243,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.34
922011,NORTHEND CLOSE G243,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.81
922011,NORTHEND CLOSE G243,2024-01-27T00:30:00.000+00:00,feeder,02,N Current (RMS),A,10.0
922011,NORTHEND CLOSE G243,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.7
922011,NORTHEND CLOSE G243,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
922011,NORTHEND CLOSE G243,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.6
922011,NORTHEND CLOSE G243,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
922011,NORTHEND CLOSE G243,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
922011,NORTHEND CLOSE G243,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
922011,NORTHEND CLOSE G243,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.61
922011,NORTHEND CLOSE G243,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.48
922011,NORTHEND CLOSE G243,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.7
922011,NORTHEND CLOSE G243,2024-01-27T00:30:00.000+00:00,feeder,01,N Current (RMS),A,6.0
922011,NORTHEND CLOSE G243,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.1
922011,NORTHEND CLOSE G243,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.7
922011,NORTHEND CLOSE G243,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.8
922011,NORTHEND CLOSE G243,2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,9.1
922011,NORTHEND CLOSE G243,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
922011,NORTHEND CLOSE G243,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
922011,NORTHEND CLOSE G243,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
922011,NORTHEND CLOSE G243,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
922011,NORTHEND CLOSE G243,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
922011,NORTHEND CLOSE G243,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
922011,NORTHEND CLOSE G243,2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
922011,NORTHEND CLOSE G243,2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
922011,NORTHEND CLOSE G243,2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
922011,NORTHEND CLOSE G243,2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,41.49
922011,NORTHEND CLOSE G243,2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,38.62
922011,NORTHEND CLOSE G243,2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,44.23
922011,NORTHEND CLOSE G243,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
922011,NORTHEND CLOSE G243,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
922011,NORTHEND CLOSE G243,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
922011,NORTHEND CLOSE G243,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
922011,NORTHEND CLOSE G243,2024-01-27T00:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.27
922011,NORTHEND CLOSE G243,2024-01-27T00:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.02
922011,NORTHEND CLOSE G243,2024-01-27T00:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.85
922011,NORTHEND CLOSE G243,2024-01-27T00:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.24
922011,NORTHEND CLOSE G243,2024-01-27T00:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.13
922011,NORTHEND CLOSE G243,2024-01-27T00:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.3
922011,NORTHEND CLOSE G243,2024-01-27T00:20:00.000+00:00,feeder,06,N Current (RMS),A,11.8
922011,NORTHEND CLOSE G243,2024-01-27T00:20:00.000+00:00,feeder,06,L3 Current (RMS),A,21.2
922011,NORTHEND CLOSE G243,2024-01-27T00:20:00.000+00:00,feeder,06,L2 Current (RMS),A,17.3
922011,NORTHEND CLOSE G243,2024-01-27T00:20:00.000+00:00,feeder,06,L1 Current (RMS),A,14.5
922011,NORTHEND CLOSE G243,2024-01-27T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.93
922011,NORTHEND CLOSE G243,2024-01-27T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.14
922011,NORTHEND CLOSE G243,2024-01-27T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.75
922011,NORTHEND CLOSE G243,2024-01-27T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,17.08
922011,NORTHEND CLOSE G243,2024-01-27T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.28
922011,NORTHEND CLOSE G243,2024-01-27T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,15.16
922011,NORTHEND CLOSE G243,2024-01-27T00:20:00.000+00:00,feeder,05,N Current (RMS),A,23.0
922011,NORTHEND CLOSE G243,2024-01-27T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,69.4
922011,NORTHEND CLOSE G243,2024-01-27T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,55.5
922011,NORTHEND CLOSE G243,2024-01-27T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,62.5
922011,NORTHEND CLOSE G243,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.97
922011,NORTHEND CLOSE G243,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.08
922011,NORTHEND CLOSE G243,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.07
922011,NORTHEND CLOSE G243,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.86
922011,NORTHEND CLOSE G243,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.58
922011,NORTHEND CLOSE G243,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.92
922011,NORTHEND CLOSE G243,2024-01-27T00:20:00.000+00:00,feeder,04,N Current (RMS),A,16.4
922011,NORTHEND CLOSE G243,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.2
922011,NORTHEND CLOSE G243,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.4
922011,NORTHEND CLOSE G243,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,35.6
922011,NORTHEND CLOSE G243,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
922011,NORTHEND CLOSE G243,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
922011,NORTHEND CLOSE G243,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
922011,NORTHEND CLOSE G243,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.69
922011,NORTHEND CLOSE G243,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.32
922011,NORTHEND CLOSE G243,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.05
922011,NORTHEND CLOSE G243,2024-01-27T00:20:00.000+00:00,feeder,03,N Current (RMS),A,10.9
922011,NORTHEND CLOSE G243,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.2
922011,NORTHEND CLOSE G243,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.8
922011,NORTHEND CLOSE G243,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.6
922011,NORTHEND CLOSE G243,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
922011,NORTHEND CLOSE G243,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
922011,NORTHEND CLOSE G243,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
922011,NORTHEND CLOSE G243,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.87
922011,NORTHEND CLOSE G243,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.04
922011,NORTHEND CLOSE G243,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.82
922011,NORTHEND CLOSE G243,2024-01-27T00:20:00.000+00:00,feeder,02,N Current (RMS),A,11.9
922011,NORTHEND CLOSE G243,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.7
922011,NORTHEND CLOSE G243,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.9
922011,NORTHEND CLOSE G243,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.4
922011,NORTHEND CLOSE G243,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
922011,NORTHEND CLOSE G243,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
922011,NORTHEND CLOSE G243,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
922011,NORTHEND CLOSE G243,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.96
922011,NORTHEND CLOSE G243,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.26
922011,NORTHEND CLOSE G243,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.2
922011,NORTHEND CLOSE G243,2024-01-27T00:20:00.000+00:00,feeder,01,N Current (RMS),A,7.3
922011,NORTHEND CLOSE G243,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.5
922011,NORTHEND CLOSE G243,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.8
922011,NORTHEND CLOSE G243,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.5
922011,NORTHEND CLOSE G243,2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,9.2
922011,NORTHEND CLOSE G243,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
922011,NORTHEND CLOSE G243,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
922011,NORTHEND CLOSE G243,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
922011,NORTHEND CLOSE G243,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
922011,NORTHEND CLOSE G243,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
922011,NORTHEND CLOSE G243,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
922011,NORTHEND CLOSE G243,2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
922011,NORTHEND CLOSE G243,2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
922011,NORTHEND CLOSE G243,2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
922011,NORTHEND CLOSE G243,2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,45.71
922011,NORTHEND CLOSE G243,2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,40.62
922011,NORTHEND CLOSE G243,2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,39.45
922011,NORTHEND CLOSE G243,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
922011,NORTHEND CLOSE G243,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
922011,NORTHEND CLOSE G243,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
922011,NORTHEND CLOSE G243,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
922011,NORTHEND CLOSE G243,2024-01-27T00:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.24
922011,NORTHEND CLOSE G243,2024-01-27T00:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.23
922011,NORTHEND CLOSE G243,2024-01-27T00:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.65
922011,NORTHEND CLOSE G243,2024-01-27T00:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.35
922011,NORTHEND CLOSE G243,2024-01-27T00:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.11
922011,NORTHEND CLOSE G243,2024-01-27T00:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.45
922011,NORTHEND CLOSE G243,2024-01-27T00:10:00.000+00:00,feeder,06,N Current (RMS),A,11.8
922011,NORTHEND CLOSE G243,2024-01-27T00:10:00.000+00:00,feeder,06,L3 Current (RMS),A,21.4
922011,NORTHEND CLOSE G243,2024-01-27T00:10:00.000+00:00,feeder,06,L2 Current (RMS),A,17.0
922011,NORTHEND CLOSE G243,2024-01-27T00:10:00.000+00:00,feeder,06,L1 Current (RMS),A,14.8
922011,NORTHEND CLOSE G243,2024-01-27T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.6
922011,NORTHEND CLOSE G243,2024-01-27T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.2
922011,NORTHEND CLOSE G243,2024-01-27T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.69
922011,NORTHEND CLOSE G243,2024-01-27T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,15.69
922011,NORTHEND CLOSE G243,2024-01-27T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,15.65
922011,NORTHEND CLOSE G243,2024-01-27T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,17.57
922011,NORTHEND CLOSE G243,2024-01-27T00:10:00.000+00:00,feeder,05,N Current (RMS),A,20.7
922011,NORTHEND CLOSE G243,2024-01-27T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,63.8
922011,NORTHEND CLOSE G243,2024-01-27T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,64.7
922011,NORTHEND CLOSE G243,2024-01-27T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,71.8
922011,NORTHEND CLOSE G243,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.14
922011,NORTHEND CLOSE G243,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.84
922011,NORTHEND CLOSE G243,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.25
922011,NORTHEND CLOSE G243,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.97
922011,NORTHEND CLOSE G243,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.9
922011,NORTHEND CLOSE G243,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.37
922011,NORTHEND CLOSE G243,2024-01-27T00:10:00.000+00:00,feeder,04,N Current (RMS),A,18.1
922011,NORTHEND CLOSE G243,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,30.7
922011,NORTHEND CLOSE G243,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,50.2
922011,NORTHEND CLOSE G243,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,33.5
922011,NORTHEND CLOSE G243,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
922011,NORTHEND CLOSE G243,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
922011,NORTHEND CLOSE G243,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
922011,NORTHEND CLOSE G243,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.95
922011,NORTHEND CLOSE G243,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.5
922011,NORTHEND CLOSE G243,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.7
922011,NORTHEND CLOSE G243,2024-01-27T00:10:00.000+00:00,feeder,03,N Current (RMS),A,21.7
922011,NORTHEND CLOSE G243,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
922011,NORTHEND CLOSE G243,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.6
922011,NORTHEND CLOSE G243,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,51.5
922011,NORTHEND CLOSE G243,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
922011,NORTHEND CLOSE G243,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
922011,NORTHEND CLOSE G243,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
922011,NORTHEND CLOSE G243,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.36
922011,NORTHEND CLOSE G243,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.35
922011,NORTHEND CLOSE G243,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.32
922011,NORTHEND CLOSE G243,2024-01-27T00:10:00.000+00:00,feeder,02,N Current (RMS),A,13.0
922011,NORTHEND CLOSE G243,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.5
922011,NORTHEND CLOSE G243,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.5
922011,NORTHEND CLOSE G243,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.6
922011,NORTHEND CLOSE G243,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
922011,NORTHEND CLOSE G243,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
922011,NORTHEND CLOSE G243,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
922011,NORTHEND CLOSE G243,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.12
922011,NORTHEND CLOSE G243,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.38
922011,NORTHEND CLOSE G243,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.24
922011,NORTHEND CLOSE G243,2024-01-27T00:10:00.000+00:00,feeder,01,N Current (RMS),A,7.8
922011,NORTHEND CLOSE G243,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.0
922011,NORTHEND CLOSE G243,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.2
922011,NORTHEND CLOSE G243,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.6
922011,NORTHEND CLOSE G243,2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,9.3
922011,NORTHEND CLOSE G243,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
922011,NORTHEND CLOSE G243,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
922011,NORTHEND CLOSE G243,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
922011,NORTHEND CLOSE G243,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
922011,NORTHEND CLOSE G243,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
922011,NORTHEND CLOSE G243,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
922011,NORTHEND CLOSE G243,2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
922011,NORTHEND CLOSE G243,2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
922011,NORTHEND CLOSE G243,2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
922011,NORTHEND CLOSE G243,2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,45.45
922011,NORTHEND CLOSE G243,2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,44.9
922011,NORTHEND CLOSE G243,2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,46.65
922011,NORTHEND CLOSE G243,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
922011,NORTHEND CLOSE G243,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
922011,NORTHEND CLOSE G243,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
922011,NORTHEND CLOSE G243,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
922011,NORTHEND CLOSE G243,2024-01-27T00:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.33
922011,NORTHEND CLOSE G243,2024-01-27T00:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.17
922011,NORTHEND CLOSE G243,2024-01-27T00:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.91
922011,NORTHEND CLOSE G243,2024-01-27T00:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.38
922011,NORTHEND CLOSE G243,2024-01-27T00:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.43
922011,NORTHEND CLOSE G243,2024-01-27T00:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.23
922011,NORTHEND CLOSE G243,2024-01-27T00:00:00.000+00:00,feeder,06,N Current (RMS),A,12.7
922011,NORTHEND CLOSE G243,2024-01-27T00:00:00.000+00:00,feeder,06,L3 Current (RMS),A,21.6
922011,NORTHEND CLOSE G243,2024-01-27T00:00:00.000+00:00,feeder,06,L2 Current (RMS),A,18.3
922011,NORTHEND CLOSE G243,2024-01-27T00:00:00.000+00:00,feeder,06,L1 Current (RMS),A,14.3
922011,NORTHEND CLOSE G243,2024-01-27T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.46
922011,NORTHEND CLOSE G243,2024-01-27T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.19
922011,NORTHEND CLOSE G243,2024-01-27T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.79
922011,NORTHEND CLOSE G243,2024-01-27T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,14.92
922011,NORTHEND CLOSE G243,2024-01-27T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,15.11
922011,NORTHEND CLOSE G243,2024-01-27T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,18.84
922011,NORTHEND CLOSE G243,2024-01-27T00:00:00.000+00:00,feeder,05,N Current (RMS),A,22.0
922011,NORTHEND CLOSE G243,2024-01-27T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,60.8
922011,NORTHEND CLOSE G243,2024-01-27T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,62.4
922011,NORTHEND CLOSE G243,2024-01-27T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,76.8
922011,NORTHEND CLOSE G243,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.83
922011,NORTHEND CLOSE G243,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.85
922011,NORTHEND CLOSE G243,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.0
922011,NORTHEND CLOSE G243,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.1
922011,NORTHEND CLOSE G243,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.11
922011,NORTHEND CLOSE G243,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.92
922011,NORTHEND CLOSE G243,2024-01-27T00:00:00.000+00:00,feeder,04,N Current (RMS),A,17.6
922011,NORTHEND CLOSE G243,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.6
922011,NORTHEND CLOSE G243,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,43.2
922011,NORTHEND CLOSE G243,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,39.4
922011,NORTHEND CLOSE G243,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
922011,NORTHEND CLOSE G243,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
922011,NORTHEND CLOSE G243,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
922011,NORTHEND CLOSE G243,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.31
922011,NORTHEND CLOSE G243,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.22
922011,NORTHEND CLOSE G243,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.52
922011,NORTHEND CLOSE G243,2024-01-27T00:00:00.000+00:00,feeder,03,N Current (RMS),A,17.2
922011,NORTHEND CLOSE G243,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.1
922011,NORTHEND CLOSE G243,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.6
922011,NORTHEND CLOSE G243,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,42.9
922011,NORTHEND CLOSE G243,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
922011,NORTHEND CLOSE G243,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
922011,NORTHEND CLOSE G243,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
922011,NORTHEND CLOSE G243,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.54
922011,NORTHEND CLOSE G243,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.82
922011,NORTHEND CLOSE G243,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.19
922011,NORTHEND CLOSE G243,2024-01-27T00:00:00.000+00:00,feeder,02,N Current (RMS),A,14.1
922011,NORTHEND CLOSE G243,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.9
922011,NORTHEND CLOSE G243,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.7
922011,NORTHEND CLOSE G243,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.1
922011,NORTHEND CLOSE G243,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
922011,NORTHEND CLOSE G243,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
922011,NORTHEND CLOSE G243,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
922011,NORTHEND CLOSE G243,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.29
922011,NORTHEND CLOSE G243,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.55
922011,NORTHEND CLOSE G243,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.42
922011,NORTHEND CLOSE G243,2024-01-27T00:00:00.000+00:00,feeder,01,N Current (RMS),A,7.9
922011,NORTHEND CLOSE G243,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.7
922011,NORTHEND CLOSE G243,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.8
922011,NORTHEND CLOSE G243,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.2
922011,NORTHEND CLOSE G243,2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,9.4
922011,NORTHEND CLOSE G243,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
922011,NORTHEND CLOSE G243,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
922011,NORTHEND CLOSE G243,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
922011,NORTHEND CLOSE G243,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
922011,NORTHEND CLOSE G243,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
922011,NORTHEND CLOSE G243,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
922011,NORTHEND CLOSE G243,2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
922011,NORTHEND CLOSE G243,2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
922011,NORTHEND CLOSE G243,2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
922011,NORTHEND CLOSE G243,2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,44.54
922011,NORTHEND CLOSE G243,2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,43.24
922011,NORTHEND CLOSE G243,2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,47.11
922011,NORTHEND CLOSE G243,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
922011,NORTHEND CLOSE G243,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
922011,NORTHEND CLOSE G243,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
922011,NORTHEND CLOSE G243,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
922011,NORTHEND CLOSE G243,2024-01-28T23:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.01
922011,NORTHEND CLOSE G243,2024-01-28T23:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.03
922011,NORTHEND CLOSE G243,2024-01-28T23:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.13
