Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922011,NORTHEND CLOSE G243,2024-01-28T23:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.11
922011,NORTHEND CLOSE G243,2024-01-28T23:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.43
922011,NORTHEND CLOSE G243,2024-01-28T23:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.43
922011,NORTHEND CLOSE G243,2024-01-28T23:50:00.000+00:00,feeder,06,N Current (RMS),A,13.0
922011,NORTHEND CLOSE G243,2024-01-28T23:50:00.000+00:00,feeder,06,L3 Current (RMS),A,21.7
922011,NORTHEND CLOSE G243,2024-01-28T23:50:00.000+00:00,feeder,06,L2 Current (RMS),A,17.8
922011,NORTHEND CLOSE G243,2024-01-28T23:50:00.000+00:00,feeder,06,L1 Current (RMS),A,14.4
922011,NORTHEND CLOSE G243,2024-01-28T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.69
922011,NORTHEND CLOSE G243,2024-01-28T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.54
922011,NORTHEND CLOSE G243,2024-01-28T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.76
922011,NORTHEND CLOSE G243,2024-01-28T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,19.32
922011,NORTHEND CLOSE G243,2024-01-28T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.57
922011,NORTHEND CLOSE G243,2024-01-28T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,17.4
922011,NORTHEND CLOSE G243,2024-01-28T23:50:00.000+00:00,feeder,05,N Current (RMS),A,26.8
922011,NORTHEND CLOSE G243,2024-01-28T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,78.0
922011,NORTHEND CLOSE G243,2024-01-28T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,51.6
922011,NORTHEND CLOSE G243,2024-01-28T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,71.2
922011,NORTHEND CLOSE G243,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.5
922011,NORTHEND CLOSE G243,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
922011,NORTHEND CLOSE G243,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.72
922011,NORTHEND CLOSE G243,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.17
922011,NORTHEND CLOSE G243,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.89
922011,NORTHEND CLOSE G243,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.19
922011,NORTHEND CLOSE G243,2024-01-28T23:50:00.000+00:00,feeder,04,N Current (RMS),A,19.4
922011,NORTHEND CLOSE G243,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.2
922011,NORTHEND CLOSE G243,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,41.1
922011,NORTHEND CLOSE G243,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,47.9
922011,NORTHEND CLOSE G243,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
922011,NORTHEND CLOSE G243,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
922011,NORTHEND CLOSE G243,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
922011,NORTHEND CLOSE G243,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
922011,NORTHEND CLOSE G243,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.46
922011,NORTHEND CLOSE G243,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.83
922011,NORTHEND CLOSE G243,2024-01-28T23:50:00.000+00:00,feeder,03,N Current (RMS),A,19.0
922011,NORTHEND CLOSE G243,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.8
922011,NORTHEND CLOSE G243,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.9
922011,NORTHEND CLOSE G243,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,36.5
922011,NORTHEND CLOSE G243,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
922011,NORTHEND CLOSE G243,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
922011,NORTHEND CLOSE G243,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
922011,NORTHEND CLOSE G243,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.5
922011,NORTHEND CLOSE G243,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.4
922011,NORTHEND CLOSE G243,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.77
922011,NORTHEND CLOSE G243,2024-01-28T23:50:00.000+00:00,feeder,02,N Current (RMS),A,15.9
922011,NORTHEND CLOSE G243,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,35.4
922011,NORTHEND CLOSE G243,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.2
922011,NORTHEND CLOSE G243,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.8
922011,NORTHEND CLOSE G243,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
922011,NORTHEND CLOSE G243,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.06
922011,NORTHEND CLOSE G243,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
922011,NORTHEND CLOSE G243,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.36
922011,NORTHEND CLOSE G243,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.97
922011,NORTHEND CLOSE G243,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.8
922011,NORTHEND CLOSE G243,2024-01-28T23:50:00.000+00:00,feeder,01,N Current (RMS),A,7.0
922011,NORTHEND CLOSE G243,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.2
922011,NORTHEND CLOSE G243,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.3
922011,NORTHEND CLOSE G243,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,7.7
922011,NORTHEND CLOSE G243,2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,14.1
922011,NORTHEND CLOSE G243,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
922011,NORTHEND CLOSE G243,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.95
922011,NORTHEND CLOSE G243,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
922011,NORTHEND CLOSE G243,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.77
922011,NORTHEND CLOSE G243,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
922011,NORTHEND CLOSE G243,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.04
922011,NORTHEND CLOSE G243,2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
922011,NORTHEND CLOSE G243,2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
922011,NORTHEND CLOSE G243,2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
922011,NORTHEND CLOSE G243,2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,45.47
922011,NORTHEND CLOSE G243,2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,38.72
922011,NORTHEND CLOSE G243,2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,46.42
922011,NORTHEND CLOSE G243,2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
922011,NORTHEND CLOSE G243,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
922011,NORTHEND CLOSE G243,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
922011,NORTHEND CLOSE G243,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
922011,NORTHEND CLOSE G243,2024-01-28T23:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.04
922011,NORTHEND CLOSE G243,2024-01-28T23:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.21
922011,NORTHEND CLOSE G243,2024-01-28T23:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.5
922011,NORTHEND CLOSE G243,2024-01-28T23:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.06
922011,NORTHEND CLOSE G243,2024-01-28T23:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.98
922011,NORTHEND CLOSE G243,2024-01-28T23:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.52
922011,NORTHEND CLOSE G243,2024-01-28T23:40:00.000+00:00,feeder,06,N Current (RMS),A,12.1
922011,NORTHEND CLOSE G243,2024-01-28T23:40:00.000+00:00,feeder,06,L3 Current (RMS),A,21.6
922011,NORTHEND CLOSE G243,2024-01-28T23:40:00.000+00:00,feeder,06,L2 Current (RMS),A,16.2
922011,NORTHEND CLOSE G243,2024-01-28T23:40:00.000+00:00,feeder,06,L1 Current (RMS),A,15.4
922011,NORTHEND CLOSE G243,2024-01-28T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.54
922011,NORTHEND CLOSE G243,2024-01-28T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.71
922011,NORTHEND CLOSE G243,2024-01-28T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.06
922011,NORTHEND CLOSE G243,2024-01-28T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,16.48
922011,NORTHEND CLOSE G243,2024-01-28T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.46
922011,NORTHEND CLOSE G243,2024-01-28T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,16.55
922011,NORTHEND CLOSE G243,2024-01-28T23:40:00.000+00:00,feeder,05,N Current (RMS),A,22.4
922011,NORTHEND CLOSE G243,2024-01-28T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,66.5
922011,NORTHEND CLOSE G243,2024-01-28T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,51.2
922011,NORTHEND CLOSE G243,2024-01-28T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,68.1
922011,NORTHEND CLOSE G243,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.7
922011,NORTHEND CLOSE G243,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
922011,NORTHEND CLOSE G243,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.81
922011,NORTHEND CLOSE G243,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.79
922011,NORTHEND CLOSE G243,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.69
922011,NORTHEND CLOSE G243,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.33
922011,NORTHEND CLOSE G243,2024-01-28T23:40:00.000+00:00,feeder,04,N Current (RMS),A,18.8
922011,NORTHEND CLOSE G243,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.3
922011,NORTHEND CLOSE G243,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,44.8
922011,NORTHEND CLOSE G243,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,40.4
922011,NORTHEND CLOSE G243,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
922011,NORTHEND CLOSE G243,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
922011,NORTHEND CLOSE G243,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
922011,NORTHEND CLOSE G243,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.23
922011,NORTHEND CLOSE G243,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.66
922011,NORTHEND CLOSE G243,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.79
922011,NORTHEND CLOSE G243,2024-01-28T23:40:00.000+00:00,feeder,03,N Current (RMS),A,18.6
922011,NORTHEND CLOSE G243,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.9
922011,NORTHEND CLOSE G243,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
922011,NORTHEND CLOSE G243,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,39.6
922011,NORTHEND CLOSE G243,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
922011,NORTHEND CLOSE G243,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
922011,NORTHEND CLOSE G243,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
922011,NORTHEND CLOSE G243,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.75
922011,NORTHEND CLOSE G243,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.89
922011,NORTHEND CLOSE G243,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.26
922011,NORTHEND CLOSE G243,2024-01-28T23:40:00.000+00:00,feeder,02,N Current (RMS),A,18.1
922011,NORTHEND CLOSE G243,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.7
922011,NORTHEND CLOSE G243,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.1
922011,NORTHEND CLOSE G243,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.9
922011,NORTHEND CLOSE G243,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
922011,NORTHEND CLOSE G243,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
922011,NORTHEND CLOSE G243,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
922011,NORTHEND CLOSE G243,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.11
922011,NORTHEND CLOSE G243,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.94
922011,NORTHEND CLOSE G243,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.74
922011,NORTHEND CLOSE G243,2024-01-28T23:40:00.000+00:00,feeder,01,N Current (RMS),A,8.5
922011,NORTHEND CLOSE G243,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.7
922011,NORTHEND CLOSE G243,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.2
922011,NORTHEND CLOSE G243,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.5
922011,NORTHEND CLOSE G243,2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,14.1
922011,NORTHEND CLOSE G243,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
922011,NORTHEND CLOSE G243,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.7
922011,NORTHEND CLOSE G243,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
922011,NORTHEND CLOSE G243,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.42
922011,NORTHEND CLOSE G243,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
922011,NORTHEND CLOSE G243,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.71
922011,NORTHEND CLOSE G243,2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
922011,NORTHEND CLOSE G243,2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
922011,NORTHEND CLOSE G243,2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
922011,NORTHEND CLOSE G243,2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,43.43
922011,NORTHEND CLOSE G243,2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,39.62
922011,NORTHEND CLOSE G243,2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,44.19
922011,NORTHEND CLOSE G243,2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
922011,NORTHEND CLOSE G243,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
922011,NORTHEND CLOSE G243,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
922011,NORTHEND CLOSE G243,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
922011,NORTHEND CLOSE G243,2024-01-28T23:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.89
922011,NORTHEND CLOSE G243,2024-01-28T23:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.21
922011,NORTHEND CLOSE G243,2024-01-28T23:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.54
922011,NORTHEND CLOSE G243,2024-01-28T23:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.01
922011,NORTHEND CLOSE G243,2024-01-28T23:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.27
922011,NORTHEND CLOSE G243,2024-01-28T23:30:00.000+00:00,feeder,06,L1 Active Power,kW,10.89
922011,NORTHEND CLOSE G243,2024-01-28T23:30:00.000+00:00,feeder,06,N Current (RMS),A,19.5
922011,NORTHEND CLOSE G243,2024-01-28T23:30:00.000+00:00,feeder,06,L3 Current (RMS),A,21.2
922011,NORTHEND CLOSE G243,2024-01-28T23:30:00.000+00:00,feeder,06,L2 Current (RMS),A,17.4
922011,NORTHEND CLOSE G243,2024-01-28T23:30:00.000+00:00,feeder,06,L1 Current (RMS),A,45.3
922011,NORTHEND CLOSE G243,2024-01-28T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
922011,NORTHEND CLOSE G243,2024-01-28T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.26
922011,NORTHEND CLOSE G243,2024-01-28T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.99
922011,NORTHEND CLOSE G243,2024-01-28T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,16.52
922011,NORTHEND CLOSE G243,2024-01-28T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.55
922011,NORTHEND CLOSE G243,2024-01-28T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,22.35
922011,NORTHEND CLOSE G243,2024-01-28T23:30:00.000+00:00,feeder,05,N Current (RMS),A,31.2
922011,NORTHEND CLOSE G243,2024-01-28T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,66.9
922011,NORTHEND CLOSE G243,2024-01-28T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,52.2
922011,NORTHEND CLOSE G243,2024-01-28T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,92.1
922011,NORTHEND CLOSE G243,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.57
922011,NORTHEND CLOSE G243,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.58
922011,NORTHEND CLOSE G243,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.05
922011,NORTHEND CLOSE G243,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.56
922011,NORTHEND CLOSE G243,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.55
922011,NORTHEND CLOSE G243,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.49
922011,NORTHEND CLOSE G243,2024-01-28T23:30:00.000+00:00,feeder,04,N Current (RMS),A,18.9
922011,NORTHEND CLOSE G243,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.1
922011,NORTHEND CLOSE G243,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,44.7
922011,NORTHEND CLOSE G243,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,37.8
922011,NORTHEND CLOSE G243,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
922011,NORTHEND CLOSE G243,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
922011,NORTHEND CLOSE G243,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
922011,NORTHEND CLOSE G243,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.76
922011,NORTHEND CLOSE G243,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.65
922011,NORTHEND CLOSE G243,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.44
922011,NORTHEND CLOSE G243,2024-01-28T23:30:00.000+00:00,feeder,03,N Current (RMS),A,23.2
922011,NORTHEND CLOSE G243,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.2
922011,NORTHEND CLOSE G243,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.2
922011,NORTHEND CLOSE G243,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,46.7
922011,NORTHEND CLOSE G243,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
922011,NORTHEND CLOSE G243,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
922011,NORTHEND CLOSE G243,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
922011,NORTHEND CLOSE G243,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.38
922011,NORTHEND CLOSE G243,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.09
922011,NORTHEND CLOSE G243,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.84
922011,NORTHEND CLOSE G243,2024-01-28T23:30:00.000+00:00,feeder,02,N Current (RMS),A,16.2
922011,NORTHEND CLOSE G243,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.2
922011,NORTHEND CLOSE G243,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.0
922011,NORTHEND CLOSE G243,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.4
922011,NORTHEND CLOSE G243,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
922011,NORTHEND CLOSE G243,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
922011,NORTHEND CLOSE G243,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
922011,NORTHEND CLOSE G243,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.23
922011,NORTHEND CLOSE G243,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.52
922011,NORTHEND CLOSE G243,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.52
922011,NORTHEND CLOSE G243,2024-01-28T23:30:00.000+00:00,feeder,01,N Current (RMS),A,9.3
922011,NORTHEND CLOSE G243,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.6
922011,NORTHEND CLOSE G243,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.8
922011,NORTHEND CLOSE G243,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.4
922011,NORTHEND CLOSE G243,2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,14.1
922011,NORTHEND CLOSE G243,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
922011,NORTHEND CLOSE G243,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
922011,NORTHEND CLOSE G243,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
922011,NORTHEND CLOSE G243,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
922011,NORTHEND CLOSE G243,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
922011,NORTHEND CLOSE G243,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
922011,NORTHEND CLOSE G243,2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
922011,NORTHEND CLOSE G243,2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
922011,NORTHEND CLOSE G243,2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
922011,NORTHEND CLOSE G243,2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,42.46
922011,NORTHEND CLOSE G243,2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,39.63
922011,NORTHEND CLOSE G243,2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,66.54
922011,NORTHEND CLOSE G243,2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,94.8
922011,NORTHEND CLOSE G243,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
922011,NORTHEND CLOSE G243,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
922011,NORTHEND CLOSE G243,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.4
922011,NORTHEND CLOSE G243,2024-01-28T23:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.85
922011,NORTHEND CLOSE G243,2024-01-28T23:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.21
922011,NORTHEND CLOSE G243,2024-01-28T23:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.75
922011,NORTHEND CLOSE G243,2024-01-28T23:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.9
922011,NORTHEND CLOSE G243,2024-01-28T23:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.57
922011,NORTHEND CLOSE G243,2024-01-28T23:20:00.000+00:00,feeder,06,L1 Active Power,kW,11.73
922011,NORTHEND CLOSE G243,2024-01-28T23:20:00.000+00:00,feeder,06,N Current (RMS),A,19.6
922011,NORTHEND CLOSE G243,2024-01-28T23:20:00.000+00:00,feeder,06,L3 Current (RMS),A,20.6
922011,NORTHEND CLOSE G243,2024-01-28T23:20:00.000+00:00,feeder,06,L2 Current (RMS),A,18.8
922011,NORTHEND CLOSE G243,2024-01-28T23:20:00.000+00:00,feeder,06,L1 Current (RMS),A,47.4
922011,NORTHEND CLOSE G243,2024-01-28T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.89
922011,NORTHEND CLOSE G243,2024-01-28T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.32
922011,NORTHEND CLOSE G243,2024-01-28T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
922011,NORTHEND CLOSE G243,2024-01-28T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,18.54
922011,NORTHEND CLOSE G243,2024-01-28T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.14
922011,NORTHEND CLOSE G243,2024-01-28T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,18.53
922011,NORTHEND CLOSE G243,2024-01-28T23:20:00.000+00:00,feeder,05,N Current (RMS),A,25.6
922011,NORTHEND CLOSE G243,2024-01-28T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,75.2
922011,NORTHEND CLOSE G243,2024-01-28T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,58.9
922011,NORTHEND CLOSE G243,2024-01-28T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,76.9
922011,NORTHEND CLOSE G243,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.56
922011,NORTHEND CLOSE G243,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.45
922011,NORTHEND CLOSE G243,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.11
922011,NORTHEND CLOSE G243,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.61
922011,NORTHEND CLOSE G243,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.78
922011,NORTHEND CLOSE G243,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.35
922011,NORTHEND CLOSE G243,2024-01-28T23:20:00.000+00:00,feeder,04,N Current (RMS),A,17.8
922011,NORTHEND CLOSE G243,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.8
922011,NORTHEND CLOSE G243,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,45.3
922011,NORTHEND CLOSE G243,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,37.6
922011,NORTHEND CLOSE G243,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
922011,NORTHEND CLOSE G243,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
922011,NORTHEND CLOSE G243,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
922011,NORTHEND CLOSE G243,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.22
922011,NORTHEND CLOSE G243,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.82
922011,NORTHEND CLOSE G243,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.8
922011,NORTHEND CLOSE G243,2024-01-28T23:20:00.000+00:00,feeder,03,N Current (RMS),A,25.7
922011,NORTHEND CLOSE G243,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.9
922011,NORTHEND CLOSE G243,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
922011,NORTHEND CLOSE G243,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,48.3
922011,NORTHEND CLOSE G243,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
922011,NORTHEND CLOSE G243,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
922011,NORTHEND CLOSE G243,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
922011,NORTHEND CLOSE G243,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.84
922011,NORTHEND CLOSE G243,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.28
922011,NORTHEND CLOSE G243,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.13
922011,NORTHEND CLOSE G243,2024-01-28T23:20:00.000+00:00,feeder,02,N Current (RMS),A,16.4
922011,NORTHEND CLOSE G243,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.9
922011,NORTHEND CLOSE G243,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.4
922011,NORTHEND CLOSE G243,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.3
922011,NORTHEND CLOSE G243,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
922011,NORTHEND CLOSE G243,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
922011,NORTHEND CLOSE G243,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.15
922011,NORTHEND CLOSE G243,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.2
922011,NORTHEND CLOSE G243,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.63
922011,NORTHEND CLOSE G243,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.09
922011,NORTHEND CLOSE G243,2024-01-28T23:20:00.000+00:00,feeder,01,N Current (RMS),A,9.5
922011,NORTHEND CLOSE G243,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.6
922011,NORTHEND CLOSE G243,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.1
922011,NORTHEND CLOSE G243,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.2
922011,NORTHEND CLOSE G243,2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,14.1
922011,NORTHEND CLOSE G243,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
922011,NORTHEND CLOSE G243,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
922011,NORTHEND CLOSE G243,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
922011,NORTHEND CLOSE G243,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
922011,NORTHEND CLOSE G243,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
922011,NORTHEND CLOSE G243,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
922011,NORTHEND CLOSE G243,2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
922011,NORTHEND CLOSE G243,2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
922011,NORTHEND CLOSE G243,2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
922011,NORTHEND CLOSE G243,2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,45.32
922011,NORTHEND CLOSE G243,2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,42.23
922011,NORTHEND CLOSE G243,2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,61.63
922011,NORTHEND CLOSE G243,2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
922011,NORTHEND CLOSE G243,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
922011,NORTHEND CLOSE G243,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
922011,NORTHEND CLOSE G243,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.9
922011,NORTHEND CLOSE G243,2024-01-28T23:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.07
922011,NORTHEND CLOSE G243,2024-01-28T23:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.26
922011,NORTHEND CLOSE G243,2024-01-28T23:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.59
922011,NORTHEND CLOSE G243,2024-01-28T23:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.89
922011,NORTHEND CLOSE G243,2024-01-28T23:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.97
922011,NORTHEND CLOSE G243,2024-01-28T23:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.58
922011,NORTHEND CLOSE G243,2024-01-28T23:10:00.000+00:00,feeder,06,N Current (RMS),A,14.6
922011,NORTHEND CLOSE G243,2024-01-28T23:10:00.000+00:00,feeder,06,L3 Current (RMS),A,21.2
922011,NORTHEND CLOSE G243,2024-01-28T23:10:00.000+00:00,feeder,06,L2 Current (RMS),A,20.8
922011,NORTHEND CLOSE G243,2024-01-28T23:10:00.000+00:00,feeder,06,L1 Current (RMS),A,22.9
922011,NORTHEND CLOSE G243,2024-01-28T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.15
922011,NORTHEND CLOSE G243,2024-01-28T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.13
922011,NORTHEND CLOSE G243,2024-01-28T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.88
922011,NORTHEND CLOSE G243,2024-01-28T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,17.89
922011,NORTHEND CLOSE G243,2024-01-28T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.0
922011,NORTHEND CLOSE G243,2024-01-28T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,17.94
922011,NORTHEND CLOSE G243,2024-01-28T23:10:00.000+00:00,feeder,05,N Current (RMS),A,24.3
922011,NORTHEND CLOSE G243,2024-01-28T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,73.2
922011,NORTHEND CLOSE G243,2024-01-28T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,54.2
922011,NORTHEND CLOSE G243,2024-01-28T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,74.0
922011,NORTHEND CLOSE G243,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.06
922011,NORTHEND CLOSE G243,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
922011,NORTHEND CLOSE G243,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.99
922011,NORTHEND CLOSE G243,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.42
922011,NORTHEND CLOSE G243,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.78
922011,NORTHEND CLOSE G243,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.03
922011,NORTHEND CLOSE G243,2024-01-28T23:10:00.000+00:00,feeder,04,N Current (RMS),A,19.9
922011,NORTHEND CLOSE G243,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.6
922011,NORTHEND CLOSE G243,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,53.0
922011,NORTHEND CLOSE G243,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,36.0
922011,NORTHEND CLOSE G243,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
922011,NORTHEND CLOSE G243,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
922011,NORTHEND CLOSE G243,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
922011,NORTHEND CLOSE G243,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.16
922011,NORTHEND CLOSE G243,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.95
922011,NORTHEND CLOSE G243,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.77
922011,NORTHEND CLOSE G243,2024-01-28T23:10:00.000+00:00,feeder,03,N Current (RMS),A,31.0
922011,NORTHEND CLOSE G243,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.4
922011,NORTHEND CLOSE G243,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
922011,NORTHEND CLOSE G243,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,60.1
922011,NORTHEND CLOSE G243,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
922011,NORTHEND CLOSE G243,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
922011,NORTHEND CLOSE G243,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
922011,NORTHEND CLOSE G243,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.07
922011,NORTHEND CLOSE G243,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.31
922011,NORTHEND CLOSE G243,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.46
922011,NORTHEND CLOSE G243,2024-01-28T23:10:00.000+00:00,feeder,02,N Current (RMS),A,17.0
922011,NORTHEND CLOSE G243,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.0
922011,NORTHEND CLOSE G243,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.6
922011,NORTHEND CLOSE G243,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.9
922011,NORTHEND CLOSE G243,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
922011,NORTHEND CLOSE G243,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
922011,NORTHEND CLOSE G243,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.18
922011,NORTHEND CLOSE G243,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.42
922011,NORTHEND CLOSE G243,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.6
922011,NORTHEND CLOSE G243,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.52
922011,NORTHEND CLOSE G243,2024-01-28T23:10:00.000+00:00,feeder,01,N Current (RMS),A,10.2
922011,NORTHEND CLOSE G243,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.4
922011,NORTHEND CLOSE G243,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.0
922011,NORTHEND CLOSE G243,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.4
922011,NORTHEND CLOSE G243,2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,14.1
922011,NORTHEND CLOSE G243,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
922011,NORTHEND CLOSE G243,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
922011,NORTHEND CLOSE G243,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
922011,NORTHEND CLOSE G243,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
922011,NORTHEND CLOSE G243,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
922011,NORTHEND CLOSE G243,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
922011,NORTHEND CLOSE G243,2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
922011,NORTHEND CLOSE G243,2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
922011,NORTHEND CLOSE G243,2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
922011,NORTHEND CLOSE G243,2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,44.85
922011,NORTHEND CLOSE G243,2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,43.62
922011,NORTHEND CLOSE G243,2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,53.29
922011,NORTHEND CLOSE G243,2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,66.7
922011,NORTHEND CLOSE G243,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
922011,NORTHEND CLOSE G243,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
922011,NORTHEND CLOSE G243,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.2
922011,NORTHEND CLOSE G243,2024-01-28T23:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.94
922011,NORTHEND CLOSE G243,2024-01-28T23:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.82
922011,NORTHEND CLOSE G243,2024-01-28T23:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.59
922011,NORTHEND CLOSE G243,2024-01-28T23:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.64
922011,NORTHEND CLOSE G243,2024-01-28T23:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.51
922011,NORTHEND CLOSE G243,2024-01-28T23:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.27
922011,NORTHEND CLOSE G243,2024-01-28T23:00:00.000+00:00,feeder,06,N Current (RMS),A,14.0
922011,NORTHEND CLOSE G243,2024-01-28T23:00:00.000+00:00,feeder,06,L3 Current (RMS),A,27.1
922011,NORTHEND CLOSE G243,2024-01-28T23:00:00.000+00:00,feeder,06,L2 Current (RMS),A,19.0
922011,NORTHEND CLOSE G243,2024-01-28T23:00:00.000+00:00,feeder,06,L1 Current (RMS),A,14.1
922011,NORTHEND CLOSE G243,2024-01-28T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
922011,NORTHEND CLOSE G243,2024-01-28T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.89
922011,NORTHEND CLOSE G243,2024-01-28T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.03
922011,NORTHEND CLOSE G243,2024-01-28T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,16.09
922011,NORTHEND CLOSE G243,2024-01-28T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.76
922011,NORTHEND CLOSE G243,2024-01-28T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,16.9
922011,NORTHEND CLOSE G243,2024-01-28T23:00:00.000+00:00,feeder,05,N Current (RMS),A,21.6
922011,NORTHEND CLOSE G243,2024-01-28T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,65.2
922011,NORTHEND CLOSE G243,2024-01-28T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,56.8
922011,NORTHEND CLOSE G243,2024-01-28T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,69.2
922011,NORTHEND CLOSE G243,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.68
922011,NORTHEND CLOSE G243,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.81
922011,NORTHEND CLOSE G243,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.22
922011,NORTHEND CLOSE G243,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.03
922011,NORTHEND CLOSE G243,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.82
922011,NORTHEND CLOSE G243,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.43
922011,NORTHEND CLOSE G243,2024-01-28T23:00:00.000+00:00,feeder,04,N Current (RMS),A,19.7
922011,NORTHEND CLOSE G243,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.8
922011,NORTHEND CLOSE G243,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,53.3
922011,NORTHEND CLOSE G243,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,37.7
922011,NORTHEND CLOSE G243,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
922011,NORTHEND CLOSE G243,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
922011,NORTHEND CLOSE G243,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
922011,NORTHEND CLOSE G243,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.29
922011,NORTHEND CLOSE G243,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.46
922011,NORTHEND CLOSE G243,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.52
922011,NORTHEND CLOSE G243,2024-01-28T23:00:00.000+00:00,feeder,03,N Current (RMS),A,29.2
922011,NORTHEND CLOSE G243,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.4
922011,NORTHEND CLOSE G243,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.1
922011,NORTHEND CLOSE G243,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,59.3
922011,NORTHEND CLOSE G243,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
922011,NORTHEND CLOSE G243,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
922011,NORTHEND CLOSE G243,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
922011,NORTHEND CLOSE G243,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.68
922011,NORTHEND CLOSE G243,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.59
922011,NORTHEND CLOSE G243,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.7
922011,NORTHEND CLOSE G243,2024-01-28T23:00:00.000+00:00,feeder,02,N Current (RMS),A,17.4
922011,NORTHEND CLOSE G243,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.2
922011,NORTHEND CLOSE G243,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.1
922011,NORTHEND CLOSE G243,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.8
922011,NORTHEND CLOSE G243,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
922011,NORTHEND CLOSE G243,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
922011,NORTHEND CLOSE G243,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
922011,NORTHEND CLOSE G243,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.88
922011,NORTHEND CLOSE G243,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.82
922011,NORTHEND CLOSE G243,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.29
922011,NORTHEND CLOSE G243,2024-01-28T23:00:00.000+00:00,feeder,01,N Current (RMS),A,10.6
922011,NORTHEND CLOSE G243,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,24.0
922011,NORTHEND CLOSE G243,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.8
922011,NORTHEND CLOSE G243,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.4
922011,NORTHEND CLOSE G243,2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,14.2
922011,NORTHEND CLOSE G243,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
922011,NORTHEND CLOSE G243,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.53
922011,NORTHEND CLOSE G243,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
922011,NORTHEND CLOSE G243,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.24
922011,NORTHEND CLOSE G243,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
922011,NORTHEND CLOSE G243,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.53
922011,NORTHEND CLOSE G243,2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
922011,NORTHEND CLOSE G243,2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
922011,NORTHEND CLOSE G243,2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
922011,NORTHEND CLOSE G243,2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,47.6
922011,NORTHEND CLOSE G243,2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,45.97
922011,NORTHEND CLOSE G243,2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,51.13
922011,NORTHEND CLOSE G243,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
922011,NORTHEND CLOSE G243,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
922011,NORTHEND CLOSE G243,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
922011,NORTHEND CLOSE G243,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
922011,NORTHEND CLOSE G243,2024-01-28T22:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.91
922011,NORTHEND CLOSE G243,2024-01-28T22:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.31
922011,NORTHEND CLOSE G243,2024-01-28T22:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.65
922011,NORTHEND CLOSE G243,2024-01-28T22:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.66
922011,NORTHEND CLOSE G243,2024-01-28T22:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.67
922011,NORTHEND CLOSE G243,2024-01-28T22:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.73
922011,NORTHEND CLOSE G243,2024-01-28T22:50:00.000+00:00,feeder,06,N Current (RMS),A,13.1
922011,NORTHEND CLOSE G243,2024-01-28T22:50:00.000+00:00,feeder,06,L3 Current (RMS),A,23.4
922011,NORTHEND CLOSE G243,2024-01-28T22:50:00.000+00:00,feeder,06,L2 Current (RMS),A,19.3
922011,NORTHEND CLOSE G243,2024-01-28T22:50:00.000+00:00,feeder,06,L1 Current (RMS),A,16.3
922011,NORTHEND CLOSE G243,2024-01-28T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.37
922011,NORTHEND CLOSE G243,2024-01-28T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.17
922011,NORTHEND CLOSE G243,2024-01-28T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.97
922011,NORTHEND CLOSE G243,2024-01-28T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,19.49
922011,NORTHEND CLOSE G243,2024-01-28T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.82
922011,NORTHEND CLOSE G243,2024-01-28T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,18.96
922011,NORTHEND CLOSE G243,2024-01-28T22:50:00.000+00:00,feeder,05,N Current (RMS),A,25.0
922011,NORTHEND CLOSE G243,2024-01-28T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,78.8
922011,NORTHEND CLOSE G243,2024-01-28T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,61.2
922011,NORTHEND CLOSE G243,2024-01-28T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,77.3
922011,NORTHEND CLOSE G243,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.97
922011,NORTHEND CLOSE G243,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.78
922011,NORTHEND CLOSE G243,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.91
922011,NORTHEND CLOSE G243,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.09
922011,NORTHEND CLOSE G243,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.79
922011,NORTHEND CLOSE G243,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.98
922011,NORTHEND CLOSE G243,2024-01-28T22:50:00.000+00:00,feeder,04,N Current (RMS),A,21.7
922011,NORTHEND CLOSE G243,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.8
922011,NORTHEND CLOSE G243,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,57.2
922011,NORTHEND CLOSE G243,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,39.2
922011,NORTHEND CLOSE G243,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
922011,NORTHEND CLOSE G243,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
922011,NORTHEND CLOSE G243,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
922011,NORTHEND CLOSE G243,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.78
922011,NORTHEND CLOSE G243,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.48
922011,NORTHEND CLOSE G243,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.28
922011,NORTHEND CLOSE G243,2024-01-28T22:50:00.000+00:00,feeder,03,N Current (RMS),A,30.6
922011,NORTHEND CLOSE G243,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.9
922011,NORTHEND CLOSE G243,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.6
922011,NORTHEND CLOSE G243,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,58.5
922011,NORTHEND CLOSE G243,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
922011,NORTHEND CLOSE G243,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
922011,NORTHEND CLOSE G243,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
922011,NORTHEND CLOSE G243,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.99
922011,NORTHEND CLOSE G243,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.85
922011,NORTHEND CLOSE G243,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.03
922011,NORTHEND CLOSE G243,2024-01-28T22:50:00.000+00:00,feeder,02,N Current (RMS),A,15.4
922011,NORTHEND CLOSE G243,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.4
922011,NORTHEND CLOSE G243,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
922011,NORTHEND CLOSE G243,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.9
922011,NORTHEND CLOSE G243,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
922011,NORTHEND CLOSE G243,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
922011,NORTHEND CLOSE G243,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
922011,NORTHEND CLOSE G243,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.2
922011,NORTHEND CLOSE G243,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.03
922011,NORTHEND CLOSE G243,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.3
922011,NORTHEND CLOSE G243,2024-01-28T22:50:00.000+00:00,feeder,01,N Current (RMS),A,9.7
922011,NORTHEND CLOSE G243,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.5
922011,NORTHEND CLOSE G243,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.7
922011,NORTHEND CLOSE G243,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.5
922011,NORTHEND CLOSE G243,2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,14.3
922011,NORTHEND CLOSE G243,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
922011,NORTHEND CLOSE G243,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.06
