Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922011,NORTHEND CLOSE G243,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
922011,NORTHEND CLOSE G243,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
922011,NORTHEND CLOSE G243,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
922011,NORTHEND CLOSE G243,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
922011,NORTHEND CLOSE G243,2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
922011,NORTHEND CLOSE G243,2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
922011,NORTHEND CLOSE G243,2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
922011,NORTHEND CLOSE G243,2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,50.2
922011,NORTHEND CLOSE G243,2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,45.65
922011,NORTHEND CLOSE G243,2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,54.29
922011,NORTHEND CLOSE G243,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,72.9
922011,NORTHEND CLOSE G243,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
922011,NORTHEND CLOSE G243,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
922011,NORTHEND CLOSE G243,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.1
922011,NORTHEND CLOSE G243,2024-01-28T22:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.93
922011,NORTHEND CLOSE G243,2024-01-28T22:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.39
922011,NORTHEND CLOSE G243,2024-01-28T22:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.66
922011,NORTHEND CLOSE G243,2024-01-28T22:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.89
922011,NORTHEND CLOSE G243,2024-01-28T22:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.07
922011,NORTHEND CLOSE G243,2024-01-28T22:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.33
922011,NORTHEND CLOSE G243,2024-01-28T22:40:00.000+00:00,feeder,06,N Current (RMS),A,14.1
922011,NORTHEND CLOSE G243,2024-01-28T22:40:00.000+00:00,feeder,06,L3 Current (RMS),A,24.3
922011,NORTHEND CLOSE G243,2024-01-28T22:40:00.000+00:00,feeder,06,L2 Current (RMS),A,20.8
922011,NORTHEND CLOSE G243,2024-01-28T22:40:00.000+00:00,feeder,06,L1 Current (RMS),A,14.4
922011,NORTHEND CLOSE G243,2024-01-28T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.01
922011,NORTHEND CLOSE G243,2024-01-28T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.45
922011,NORTHEND CLOSE G243,2024-01-28T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.69
922011,NORTHEND CLOSE G243,2024-01-28T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,21.28
922011,NORTHEND CLOSE G243,2024-01-28T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.86
922011,NORTHEND CLOSE G243,2024-01-28T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,21.1
922011,NORTHEND CLOSE G243,2024-01-28T22:40:00.000+00:00,feeder,05,N Current (RMS),A,31.9
922011,NORTHEND CLOSE G243,2024-01-28T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,86.1
922011,NORTHEND CLOSE G243,2024-01-28T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,57.8
922011,NORTHEND CLOSE G243,2024-01-28T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,85.9
922011,NORTHEND CLOSE G243,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.1
922011,NORTHEND CLOSE G243,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.72
922011,NORTHEND CLOSE G243,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.83
922011,NORTHEND CLOSE G243,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.36
922011,NORTHEND CLOSE G243,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.36
922011,NORTHEND CLOSE G243,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.43
922011,NORTHEND CLOSE G243,2024-01-28T22:40:00.000+00:00,feeder,04,N Current (RMS),A,25.4
922011,NORTHEND CLOSE G243,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.0
922011,NORTHEND CLOSE G243,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,62.8
922011,NORTHEND CLOSE G243,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,40.9
922011,NORTHEND CLOSE G243,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
922011,NORTHEND CLOSE G243,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
922011,NORTHEND CLOSE G243,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
922011,NORTHEND CLOSE G243,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.5
922011,NORTHEND CLOSE G243,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.4
922011,NORTHEND CLOSE G243,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.72
922011,NORTHEND CLOSE G243,2024-01-28T22:40:00.000+00:00,feeder,03,N Current (RMS),A,31.2
922011,NORTHEND CLOSE G243,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.9
922011,NORTHEND CLOSE G243,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.1
922011,NORTHEND CLOSE G243,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,59.6
922011,NORTHEND CLOSE G243,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
922011,NORTHEND CLOSE G243,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
922011,NORTHEND CLOSE G243,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
922011,NORTHEND CLOSE G243,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.66
922011,NORTHEND CLOSE G243,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.16
922011,NORTHEND CLOSE G243,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.68
922011,NORTHEND CLOSE G243,2024-01-28T22:40:00.000+00:00,feeder,02,N Current (RMS),A,15.5
922011,NORTHEND CLOSE G243,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.0
922011,NORTHEND CLOSE G243,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.1
922011,NORTHEND CLOSE G243,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.5
922011,NORTHEND CLOSE G243,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
922011,NORTHEND CLOSE G243,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
922011,NORTHEND CLOSE G243,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
922011,NORTHEND CLOSE G243,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.01
922011,NORTHEND CLOSE G243,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.21
922011,NORTHEND CLOSE G243,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.3
922011,NORTHEND CLOSE G243,2024-01-28T22:40:00.000+00:00,feeder,01,N Current (RMS),A,10.3
922011,NORTHEND CLOSE G243,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,24.9
922011,NORTHEND CLOSE G243,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.4
922011,NORTHEND CLOSE G243,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.5
922011,NORTHEND CLOSE G243,2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,14.3
922011,NORTHEND CLOSE G243,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
922011,NORTHEND CLOSE G243,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
922011,NORTHEND CLOSE G243,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
922011,NORTHEND CLOSE G243,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
922011,NORTHEND CLOSE G243,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
922011,NORTHEND CLOSE G243,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
922011,NORTHEND CLOSE G243,2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
922011,NORTHEND CLOSE G243,2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
922011,NORTHEND CLOSE G243,2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
922011,NORTHEND CLOSE G243,2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,51.7
922011,NORTHEND CLOSE G243,2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,47.06
922011,NORTHEND CLOSE G243,2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,57.57
922011,NORTHEND CLOSE G243,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
922011,NORTHEND CLOSE G243,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
922011,NORTHEND CLOSE G243,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
922011,NORTHEND CLOSE G243,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.4
922011,NORTHEND CLOSE G243,2024-01-28T22:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.01
922011,NORTHEND CLOSE G243,2024-01-28T22:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.1
922011,NORTHEND CLOSE G243,2024-01-28T22:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.72
922011,NORTHEND CLOSE G243,2024-01-28T22:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.11
922011,NORTHEND CLOSE G243,2024-01-28T22:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.29
922011,NORTHEND CLOSE G243,2024-01-28T22:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.15
922011,NORTHEND CLOSE G243,2024-01-28T22:30:00.000+00:00,feeder,06,N Current (RMS),A,14.4
922011,NORTHEND CLOSE G243,2024-01-28T22:30:00.000+00:00,feeder,06,L3 Current (RMS),A,25.7
922011,NORTHEND CLOSE G243,2024-01-28T22:30:00.000+00:00,feeder,06,L2 Current (RMS),A,17.5
922011,NORTHEND CLOSE G243,2024-01-28T22:30:00.000+00:00,feeder,06,L1 Current (RMS),A,13.8
922011,NORTHEND CLOSE G243,2024-01-28T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.5
922011,NORTHEND CLOSE G243,2024-01-28T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.29
922011,NORTHEND CLOSE G243,2024-01-28T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.59
922011,NORTHEND CLOSE G243,2024-01-28T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,18.84
922011,NORTHEND CLOSE G243,2024-01-28T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.86
922011,NORTHEND CLOSE G243,2024-01-28T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,22.78
922011,NORTHEND CLOSE G243,2024-01-28T22:30:00.000+00:00,feeder,05,N Current (RMS),A,31.8
922011,NORTHEND CLOSE G243,2024-01-28T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,76.8
922011,NORTHEND CLOSE G243,2024-01-28T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,58.0
922011,NORTHEND CLOSE G243,2024-01-28T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,92.6
922011,NORTHEND CLOSE G243,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.62
922011,NORTHEND CLOSE G243,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.77
922011,NORTHEND CLOSE G243,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.61
922011,NORTHEND CLOSE G243,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.75
922011,NORTHEND CLOSE G243,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,21.95
922011,NORTHEND CLOSE G243,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.48
922011,NORTHEND CLOSE G243,2024-01-28T22:30:00.000+00:00,feeder,04,N Current (RMS),A,38.2
922011,NORTHEND CLOSE G243,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.2
922011,NORTHEND CLOSE G243,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,90.7
922011,NORTHEND CLOSE G243,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,48.9
922011,NORTHEND CLOSE G243,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
922011,NORTHEND CLOSE G243,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
922011,NORTHEND CLOSE G243,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
922011,NORTHEND CLOSE G243,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.34
922011,NORTHEND CLOSE G243,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.51
922011,NORTHEND CLOSE G243,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.01
922011,NORTHEND CLOSE G243,2024-01-28T22:30:00.000+00:00,feeder,03,N Current (RMS),A,26.8
922011,NORTHEND CLOSE G243,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.1
922011,NORTHEND CLOSE G243,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.3
922011,NORTHEND CLOSE G243,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,53.2
922011,NORTHEND CLOSE G243,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
922011,NORTHEND CLOSE G243,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
922011,NORTHEND CLOSE G243,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
922011,NORTHEND CLOSE G243,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.83
922011,NORTHEND CLOSE G243,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.99
922011,NORTHEND CLOSE G243,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.8
922011,NORTHEND CLOSE G243,2024-01-28T22:30:00.000+00:00,feeder,02,N Current (RMS),A,16.4
922011,NORTHEND CLOSE G243,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.7
922011,NORTHEND CLOSE G243,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.8
922011,NORTHEND CLOSE G243,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.8
922011,NORTHEND CLOSE G243,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
922011,NORTHEND CLOSE G243,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
922011,NORTHEND CLOSE G243,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
922011,NORTHEND CLOSE G243,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.6
922011,NORTHEND CLOSE G243,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.14
922011,NORTHEND CLOSE G243,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.44
922011,NORTHEND CLOSE G243,2024-01-28T22:30:00.000+00:00,feeder,01,N Current (RMS),A,10.2
922011,NORTHEND CLOSE G243,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.9
922011,NORTHEND CLOSE G243,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.2
922011,NORTHEND CLOSE G243,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.2
922011,NORTHEND CLOSE G243,2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,14.4
922011,NORTHEND CLOSE G243,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
922011,NORTHEND CLOSE G243,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
922011,NORTHEND CLOSE G243,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
922011,NORTHEND CLOSE G243,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
922011,NORTHEND CLOSE G243,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
922011,NORTHEND CLOSE G243,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
922011,NORTHEND CLOSE G243,2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
922011,NORTHEND CLOSE G243,2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
922011,NORTHEND CLOSE G243,2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
922011,NORTHEND CLOSE G243,2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,49.47
922011,NORTHEND CLOSE G243,2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,54.75
922011,NORTHEND CLOSE G243,2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,59.66
922011,NORTHEND CLOSE G243,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,74.7
922011,NORTHEND CLOSE G243,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.7
922011,NORTHEND CLOSE G243,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.9
922011,NORTHEND CLOSE G243,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.7
922011,NORTHEND CLOSE G243,2024-01-28T22:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.83
922011,NORTHEND CLOSE G243,2024-01-28T22:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.5
922011,NORTHEND CLOSE G243,2024-01-28T22:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.44
922011,NORTHEND CLOSE G243,2024-01-28T22:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.74
922011,NORTHEND CLOSE G243,2024-01-28T22:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.84
922011,NORTHEND CLOSE G243,2024-01-28T22:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.41
922011,NORTHEND CLOSE G243,2024-01-28T22:20:00.000+00:00,feeder,06,N Current (RMS),A,12.0
922011,NORTHEND CLOSE G243,2024-01-28T22:20:00.000+00:00,feeder,06,L3 Current (RMS),A,27.8
922011,NORTHEND CLOSE G243,2024-01-28T22:20:00.000+00:00,feeder,06,L2 Current (RMS),A,16.2
922011,NORTHEND CLOSE G243,2024-01-28T22:20:00.000+00:00,feeder,06,L1 Current (RMS),A,18.9
922011,NORTHEND CLOSE G243,2024-01-28T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.59
922011,NORTHEND CLOSE G243,2024-01-28T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.33
922011,NORTHEND CLOSE G243,2024-01-28T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.69
922011,NORTHEND CLOSE G243,2024-01-28T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,20.17
922011,NORTHEND CLOSE G243,2024-01-28T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,16.33
922011,NORTHEND CLOSE G243,2024-01-28T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,19.9
922011,NORTHEND CLOSE G243,2024-01-28T22:20:00.000+00:00,feeder,05,N Current (RMS),A,25.2
922011,NORTHEND CLOSE G243,2024-01-28T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,82.6
922011,NORTHEND CLOSE G243,2024-01-28T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,68.2
922011,NORTHEND CLOSE G243,2024-01-28T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,82.2
922011,NORTHEND CLOSE G243,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.03
922011,NORTHEND CLOSE G243,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
922011,NORTHEND CLOSE G243,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.7
922011,NORTHEND CLOSE G243,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.92
922011,NORTHEND CLOSE G243,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,25.31
922011,NORTHEND CLOSE G243,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.56
922011,NORTHEND CLOSE G243,2024-01-28T22:20:00.000+00:00,feeder,04,N Current (RMS),A,44.4
922011,NORTHEND CLOSE G243,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.7
922011,NORTHEND CLOSE G243,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,103.7
922011,NORTHEND CLOSE G243,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,57.6
922011,NORTHEND CLOSE G243,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
922011,NORTHEND CLOSE G243,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
922011,NORTHEND CLOSE G243,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
922011,NORTHEND CLOSE G243,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.87
922011,NORTHEND CLOSE G243,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.34
922011,NORTHEND CLOSE G243,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.4
922011,NORTHEND CLOSE G243,2024-01-28T22:20:00.000+00:00,feeder,03,N Current (RMS),A,18.4
922011,NORTHEND CLOSE G243,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.0
922011,NORTHEND CLOSE G243,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.4
922011,NORTHEND CLOSE G243,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,43.5
922011,NORTHEND CLOSE G243,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
922011,NORTHEND CLOSE G243,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
922011,NORTHEND CLOSE G243,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
922011,NORTHEND CLOSE G243,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.22
922011,NORTHEND CLOSE G243,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.14
922011,NORTHEND CLOSE G243,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.57
922011,NORTHEND CLOSE G243,2024-01-28T22:20:00.000+00:00,feeder,02,N Current (RMS),A,17.0
922011,NORTHEND CLOSE G243,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,50.7
922011,NORTHEND CLOSE G243,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.7
922011,NORTHEND CLOSE G243,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.8
922011,NORTHEND CLOSE G243,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
922011,NORTHEND CLOSE G243,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
922011,NORTHEND CLOSE G243,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
922011,NORTHEND CLOSE G243,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.39
922011,NORTHEND CLOSE G243,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.19
922011,NORTHEND CLOSE G243,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.91
922011,NORTHEND CLOSE G243,2024-01-28T22:20:00.000+00:00,feeder,01,N Current (RMS),A,11.7
922011,NORTHEND CLOSE G243,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,26.6
922011,NORTHEND CLOSE G243,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.4
922011,NORTHEND CLOSE G243,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.3
922011,NORTHEND CLOSE G243,2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,14.5
922011,NORTHEND CLOSE G243,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
922011,NORTHEND CLOSE G243,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
922011,NORTHEND CLOSE G243,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
922011,NORTHEND CLOSE G243,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
922011,NORTHEND CLOSE G243,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
922011,NORTHEND CLOSE G243,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
922011,NORTHEND CLOSE G243,2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
922011,NORTHEND CLOSE G243,2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
922011,NORTHEND CLOSE G243,2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
922011,NORTHEND CLOSE G243,2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,55.31
922011,NORTHEND CLOSE G243,2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,61.15
922011,NORTHEND CLOSE G243,2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,61.74
922011,NORTHEND CLOSE G243,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
922011,NORTHEND CLOSE G243,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.3
922011,NORTHEND CLOSE G243,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.0
922011,NORTHEND CLOSE G243,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.3
922011,NORTHEND CLOSE G243,2024-01-28T22:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.3
922011,NORTHEND CLOSE G243,2024-01-28T22:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.09
922011,NORTHEND CLOSE G243,2024-01-28T22:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.97
922011,NORTHEND CLOSE G243,2024-01-28T22:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.97
922011,NORTHEND CLOSE G243,2024-01-28T22:10:00.000+00:00,feeder,06,L2 Active Power,kW,14.2
922011,NORTHEND CLOSE G243,2024-01-28T22:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.23
922011,NORTHEND CLOSE G243,2024-01-28T22:10:00.000+00:00,feeder,06,N Current (RMS),A,36.0
922011,NORTHEND CLOSE G243,2024-01-28T22:10:00.000+00:00,feeder,06,L3 Current (RMS),A,26.1
922011,NORTHEND CLOSE G243,2024-01-28T22:10:00.000+00:00,feeder,06,L2 Current (RMS),A,59.1
922011,NORTHEND CLOSE G243,2024-01-28T22:10:00.000+00:00,feeder,06,L1 Current (RMS),A,23.4
922011,NORTHEND CLOSE G243,2024-01-28T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.35
922011,NORTHEND CLOSE G243,2024-01-28T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.19
922011,NORTHEND CLOSE G243,2024-01-28T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
922011,NORTHEND CLOSE G243,2024-01-28T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,23.66
922011,NORTHEND CLOSE G243,2024-01-28T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,18.34
922011,NORTHEND CLOSE G243,2024-01-28T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,18.38
922011,NORTHEND CLOSE G243,2024-01-28T22:10:00.000+00:00,feeder,05,N Current (RMS),A,27.0
922011,NORTHEND CLOSE G243,2024-01-28T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,96.1
922011,NORTHEND CLOSE G243,2024-01-28T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,75.7
922011,NORTHEND CLOSE G243,2024-01-28T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,77.0
922011,NORTHEND CLOSE G243,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.84
922011,NORTHEND CLOSE G243,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.6
922011,NORTHEND CLOSE G243,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.96
922011,NORTHEND CLOSE G243,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.9
922011,NORTHEND CLOSE G243,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,23.74
922011,NORTHEND CLOSE G243,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.94
922011,NORTHEND CLOSE G243,2024-01-28T22:10:00.000+00:00,feeder,04,N Current (RMS),A,40.2
922011,NORTHEND CLOSE G243,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,27.6
922011,NORTHEND CLOSE G243,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,99.4
922011,NORTHEND CLOSE G243,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,62.8
922011,NORTHEND CLOSE G243,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
922011,NORTHEND CLOSE G243,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
922011,NORTHEND CLOSE G243,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.24
922011,NORTHEND CLOSE G243,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.67
922011,NORTHEND CLOSE G243,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.16
922011,NORTHEND CLOSE G243,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.18
922011,NORTHEND CLOSE G243,2024-01-28T22:10:00.000+00:00,feeder,03,N Current (RMS),A,17.3
922011,NORTHEND CLOSE G243,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.8
922011,NORTHEND CLOSE G243,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,38.2
922011,NORTHEND CLOSE G243,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,49.9
922011,NORTHEND CLOSE G243,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
922011,NORTHEND CLOSE G243,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
922011,NORTHEND CLOSE G243,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
922011,NORTHEND CLOSE G243,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.25
922011,NORTHEND CLOSE G243,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.62
922011,NORTHEND CLOSE G243,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.1
922011,NORTHEND CLOSE G243,2024-01-28T22:10:00.000+00:00,feeder,02,N Current (RMS),A,19.7
922011,NORTHEND CLOSE G243,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,58.5
922011,NORTHEND CLOSE G243,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.2
922011,NORTHEND CLOSE G243,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.5
922011,NORTHEND CLOSE G243,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
922011,NORTHEND CLOSE G243,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.06
922011,NORTHEND CLOSE G243,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
922011,NORTHEND CLOSE G243,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.39
922011,NORTHEND CLOSE G243,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.29
922011,NORTHEND CLOSE G243,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.21
922011,NORTHEND CLOSE G243,2024-01-28T22:10:00.000+00:00,feeder,01,N Current (RMS),A,17.8
922011,NORTHEND CLOSE G243,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,38.1
922011,NORTHEND CLOSE G243,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.8
922011,NORTHEND CLOSE G243,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.5
922011,NORTHEND CLOSE G243,2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,14.5
922011,NORTHEND CLOSE G243,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
922011,NORTHEND CLOSE G243,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
922011,NORTHEND CLOSE G243,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
922011,NORTHEND CLOSE G243,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
922011,NORTHEND CLOSE G243,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
922011,NORTHEND CLOSE G243,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
922011,NORTHEND CLOSE G243,2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
922011,NORTHEND CLOSE G243,2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
922011,NORTHEND CLOSE G243,2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
922011,NORTHEND CLOSE G243,2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,64.84
922011,NORTHEND CLOSE G243,2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,75.34
922011,NORTHEND CLOSE G243,2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,64.04
922011,NORTHEND CLOSE G243,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,82.2
922011,NORTHEND CLOSE G243,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,267.5
922011,NORTHEND CLOSE G243,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,309.7
922011,NORTHEND CLOSE G243,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.3
922011,NORTHEND CLOSE G243,2024-01-28T22:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.96
922011,NORTHEND CLOSE G243,2024-01-28T22:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.36
922011,NORTHEND CLOSE G243,2024-01-28T22:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.88
922011,NORTHEND CLOSE G243,2024-01-28T22:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.15
922011,NORTHEND CLOSE G243,2024-01-28T22:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.52
922011,NORTHEND CLOSE G243,2024-01-28T22:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.5
922011,NORTHEND CLOSE G243,2024-01-28T22:00:00.000+00:00,feeder,06,N Current (RMS),A,14.4
922011,NORTHEND CLOSE G243,2024-01-28T22:00:00.000+00:00,feeder,06,L3 Current (RMS),A,26.2
922011,NORTHEND CLOSE G243,2024-01-28T22:00:00.000+00:00,feeder,06,L2 Current (RMS),A,23.3
922011,NORTHEND CLOSE G243,2024-01-28T22:00:00.000+00:00,feeder,06,L1 Current (RMS),A,19.5
922011,NORTHEND CLOSE G243,2024-01-28T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.34
922011,NORTHEND CLOSE G243,2024-01-28T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.24
922011,NORTHEND CLOSE G243,2024-01-28T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.89
922011,NORTHEND CLOSE G243,2024-01-28T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,24.42
922011,NORTHEND CLOSE G243,2024-01-28T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,19.15
922011,NORTHEND CLOSE G243,2024-01-28T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,27.81
922011,NORTHEND CLOSE G243,2024-01-28T22:00:00.000+00:00,feeder,05,N Current (RMS),A,30.2
922011,NORTHEND CLOSE G243,2024-01-28T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,99.8
922011,NORTHEND CLOSE G243,2024-01-28T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,79.5
922011,NORTHEND CLOSE G243,2024-01-28T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,113.9
922011,NORTHEND CLOSE G243,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.44
922011,NORTHEND CLOSE G243,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
922011,NORTHEND CLOSE G243,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.12
922011,NORTHEND CLOSE G243,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.4
922011,NORTHEND CLOSE G243,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,28.36
922011,NORTHEND CLOSE G243,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.22
922011,NORTHEND CLOSE G243,2024-01-28T22:00:00.000+00:00,feeder,04,N Current (RMS),A,49.6
922011,NORTHEND CLOSE G243,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.2
922011,NORTHEND CLOSE G243,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,115.9
922011,NORTHEND CLOSE G243,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,60.4
922011,NORTHEND CLOSE G243,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
922011,NORTHEND CLOSE G243,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
922011,NORTHEND CLOSE G243,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
922011,NORTHEND CLOSE G243,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.33
922011,NORTHEND CLOSE G243,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.28
922011,NORTHEND CLOSE G243,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.62
922011,NORTHEND CLOSE G243,2024-01-28T22:00:00.000+00:00,feeder,03,N Current (RMS),A,14.9
922011,NORTHEND CLOSE G243,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.4
922011,NORTHEND CLOSE G243,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,38.3
922011,NORTHEND CLOSE G243,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,48.2
922011,NORTHEND CLOSE G243,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
922011,NORTHEND CLOSE G243,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
922011,NORTHEND CLOSE G243,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
922011,NORTHEND CLOSE G243,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.08
922011,NORTHEND CLOSE G243,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.39
922011,NORTHEND CLOSE G243,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.17
922011,NORTHEND CLOSE G243,2024-01-28T22:00:00.000+00:00,feeder,02,N Current (RMS),A,18.9
922011,NORTHEND CLOSE G243,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,58.0
922011,NORTHEND CLOSE G243,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.6
922011,NORTHEND CLOSE G243,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.2
922011,NORTHEND CLOSE G243,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
922011,NORTHEND CLOSE G243,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
922011,NORTHEND CLOSE G243,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
922011,NORTHEND CLOSE G243,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.53
922011,NORTHEND CLOSE G243,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.13
922011,NORTHEND CLOSE G243,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.64
922011,NORTHEND CLOSE G243,2024-01-28T22:00:00.000+00:00,feeder,01,N Current (RMS),A,11.0
922011,NORTHEND CLOSE G243,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.7
922011,NORTHEND CLOSE G243,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.4
922011,NORTHEND CLOSE G243,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.4
922011,NORTHEND CLOSE G243,2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,14.6
922011,NORTHEND CLOSE G243,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
922011,NORTHEND CLOSE G243,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
922011,NORTHEND CLOSE G243,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
922011,NORTHEND CLOSE G243,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
922011,NORTHEND CLOSE G243,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
922011,NORTHEND CLOSE G243,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
922011,NORTHEND CLOSE G243,2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
922011,NORTHEND CLOSE G243,2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
922011,NORTHEND CLOSE G243,2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
922011,NORTHEND CLOSE G243,2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,60.91
922011,NORTHEND CLOSE G243,2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,72.84
922011,NORTHEND CLOSE G243,2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,71.96
922011,NORTHEND CLOSE G243,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,79.7
922011,NORTHEND CLOSE G243,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,254.0
922011,NORTHEND CLOSE G243,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,299.2
922011,NORTHEND CLOSE G243,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,296.8
922011,NORTHEND CLOSE G243,2024-01-28T21:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.94
922011,NORTHEND CLOSE G243,2024-01-28T21:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.19
922011,NORTHEND CLOSE G243,2024-01-28T21:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.01
922011,NORTHEND CLOSE G243,2024-01-28T21:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.57
922011,NORTHEND CLOSE G243,2024-01-28T21:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.25
922011,NORTHEND CLOSE G243,2024-01-28T21:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.33
922011,NORTHEND CLOSE G243,2024-01-28T21:50:00.000+00:00,feeder,06,N Current (RMS),A,11.2
922011,NORTHEND CLOSE G243,2024-01-28T21:50:00.000+00:00,feeder,06,L3 Current (RMS),A,23.3
922011,NORTHEND CLOSE G243,2024-01-28T21:50:00.000+00:00,feeder,06,L2 Current (RMS),A,17.5
922011,NORTHEND CLOSE G243,2024-01-28T21:50:00.000+00:00,feeder,06,L1 Current (RMS),A,18.5
922011,NORTHEND CLOSE G243,2024-01-28T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.29
922011,NORTHEND CLOSE G243,2024-01-28T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.87
922011,NORTHEND CLOSE G243,2024-01-28T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.05
922011,NORTHEND CLOSE G243,2024-01-28T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,18.92
922011,NORTHEND CLOSE G243,2024-01-28T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,18.0
922011,NORTHEND CLOSE G243,2024-01-28T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,27.42
922011,NORTHEND CLOSE G243,2024-01-28T21:50:00.000+00:00,feeder,05,N Current (RMS),A,31.5
922011,NORTHEND CLOSE G243,2024-01-28T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,77.4
922011,NORTHEND CLOSE G243,2024-01-28T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,74.8
922011,NORTHEND CLOSE G243,2024-01-28T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,111.6
922011,NORTHEND CLOSE G243,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.51
922011,NORTHEND CLOSE G243,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
922011,NORTHEND CLOSE G243,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.86
922011,NORTHEND CLOSE G243,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.36
922011,NORTHEND CLOSE G243,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,30.37
922011,NORTHEND CLOSE G243,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.16
922011,NORTHEND CLOSE G243,2024-01-28T21:50:00.000+00:00,feeder,04,N Current (RMS),A,51.8
922011,NORTHEND CLOSE G243,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,26.7
922011,NORTHEND CLOSE G243,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,122.5
922011,NORTHEND CLOSE G243,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,60.0
922011,NORTHEND CLOSE G243,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
922011,NORTHEND CLOSE G243,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
922011,NORTHEND CLOSE G243,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
922011,NORTHEND CLOSE G243,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.16
922011,NORTHEND CLOSE G243,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.44
922011,NORTHEND CLOSE G243,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,19.8
922011,NORTHEND CLOSE G243,2024-01-28T21:50:00.000+00:00,feeder,03,N Current (RMS),A,39.7
922011,NORTHEND CLOSE G243,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,41.4
922011,NORTHEND CLOSE G243,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.2
922011,NORTHEND CLOSE G243,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,81.9
922011,NORTHEND CLOSE G243,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
922011,NORTHEND CLOSE G243,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
922011,NORTHEND CLOSE G243,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
922011,NORTHEND CLOSE G243,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.64
922011,NORTHEND CLOSE G243,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.41
922011,NORTHEND CLOSE G243,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.49
922011,NORTHEND CLOSE G243,2024-01-28T21:50:00.000+00:00,feeder,02,N Current (RMS),A,22.4
922011,NORTHEND CLOSE G243,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,59.7
922011,NORTHEND CLOSE G243,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.4
922011,NORTHEND CLOSE G243,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.0
922011,NORTHEND CLOSE G243,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
922011,NORTHEND CLOSE G243,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
922011,NORTHEND CLOSE G243,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
922011,NORTHEND CLOSE G243,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.41
922011,NORTHEND CLOSE G243,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.25
922011,NORTHEND CLOSE G243,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.54
922011,NORTHEND CLOSE G243,2024-01-28T21:50:00.000+00:00,feeder,01,N Current (RMS),A,8.1
922011,NORTHEND CLOSE G243,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.9
922011,NORTHEND CLOSE G243,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.7
922011,NORTHEND CLOSE G243,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.9
922011,NORTHEND CLOSE G243,2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,14.7
922011,NORTHEND CLOSE G243,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
922011,NORTHEND CLOSE G243,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.61
922011,NORTHEND CLOSE G243,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
922011,NORTHEND CLOSE G243,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
922011,NORTHEND CLOSE G243,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
922011,NORTHEND CLOSE G243,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
922011,NORTHEND CLOSE G243,2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.94
922011,NORTHEND CLOSE G243,2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
922011,NORTHEND CLOSE G243,2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
922011,NORTHEND CLOSE G243,2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,57.06
922011,NORTHEND CLOSE G243,2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,70.7
922011,NORTHEND CLOSE G243,2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,76.73
922011,NORTHEND CLOSE G243,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,84.6
922011,NORTHEND CLOSE G243,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.1
922011,NORTHEND CLOSE G243,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,288.5
922011,NORTHEND CLOSE G243,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,313.6
922011,NORTHEND CLOSE G243,2024-01-28T21:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.97
922011,NORTHEND CLOSE G243,2024-01-28T21:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.36
922011,NORTHEND CLOSE G243,2024-01-28T21:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.79
922011,NORTHEND CLOSE G243,2024-01-28T21:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.64
922011,NORTHEND CLOSE G243,2024-01-28T21:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.74
922011,NORTHEND CLOSE G243,2024-01-28T21:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.55
922011,NORTHEND CLOSE G243,2024-01-28T21:40:00.000+00:00,feeder,06,N Current (RMS),A,12.4
922011,NORTHEND CLOSE G243,2024-01-28T21:40:00.000+00:00,feeder,06,L3 Current (RMS),A,26.6
922011,NORTHEND CLOSE G243,2024-01-28T21:40:00.000+00:00,feeder,06,L2 Current (RMS),A,19.9
922011,NORTHEND CLOSE G243,2024-01-28T21:40:00.000+00:00,feeder,06,L1 Current (RMS),A,19.0
922011,NORTHEND CLOSE G243,2024-01-28T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.31
922011,NORTHEND CLOSE G243,2024-01-28T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.79
922011,NORTHEND CLOSE G243,2024-01-28T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.17
922011,NORTHEND CLOSE G243,2024-01-28T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,19.31
922011,NORTHEND CLOSE G243,2024-01-28T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,17.14
922011,NORTHEND CLOSE G243,2024-01-28T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,24.75
922011,NORTHEND CLOSE G243,2024-01-28T21:40:00.000+00:00,feeder,05,N Current (RMS),A,30.3
922011,NORTHEND CLOSE G243,2024-01-28T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,79.3
922011,NORTHEND CLOSE G243,2024-01-28T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,70.2
922011,NORTHEND CLOSE G243,2024-01-28T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,100.9
922011,NORTHEND CLOSE G243,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.28
922011,NORTHEND CLOSE G243,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
922011,NORTHEND CLOSE G243,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.02
922011,NORTHEND CLOSE G243,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.35
922011,NORTHEND CLOSE G243,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.19
922011,NORTHEND CLOSE G243,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.28
922011,NORTHEND CLOSE G243,2024-01-28T21:40:00.000+00:00,feeder,04,N Current (RMS),A,31.6
922011,NORTHEND CLOSE G243,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.8
922011,NORTHEND CLOSE G243,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,84.1
922011,NORTHEND CLOSE G243,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,60.1
922011,NORTHEND CLOSE G243,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
922011,NORTHEND CLOSE G243,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
922011,NORTHEND CLOSE G243,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
922011,NORTHEND CLOSE G243,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.5
922011,NORTHEND CLOSE G243,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.02
922011,NORTHEND CLOSE G243,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.24
922011,NORTHEND CLOSE G243,2024-01-28T21:40:00.000+00:00,feeder,03,N Current (RMS),A,33.1
922011,NORTHEND CLOSE G243,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,38.2
922011,NORTHEND CLOSE G243,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.7
922011,NORTHEND CLOSE G243,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,69.4
922011,NORTHEND CLOSE G243,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
922011,NORTHEND CLOSE G243,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
922011,NORTHEND CLOSE G243,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
922011,NORTHEND CLOSE G243,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.36
922011,NORTHEND CLOSE G243,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.28
922011,NORTHEND CLOSE G243,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.44
