Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922011,NORTHEND CLOSE G243,2024-01-28T21:40:00.000+00:00,feeder,02,N Current (RMS),A,22.0
922011,NORTHEND CLOSE G243,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,54.3
922011,NORTHEND CLOSE G243,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.2
922011,NORTHEND CLOSE G243,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.1
922011,NORTHEND CLOSE G243,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
922011,NORTHEND CLOSE G243,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
922011,NORTHEND CLOSE G243,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
922011,NORTHEND CLOSE G243,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.22
922011,NORTHEND CLOSE G243,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.28
922011,NORTHEND CLOSE G243,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.84
922011,NORTHEND CLOSE G243,2024-01-28T21:40:00.000+00:00,feeder,01,N Current (RMS),A,8.8
922011,NORTHEND CLOSE G243,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.8
922011,NORTHEND CLOSE G243,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.2
922011,NORTHEND CLOSE G243,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.0
922011,NORTHEND CLOSE G243,2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,14.8
922011,NORTHEND CLOSE G243,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
922011,NORTHEND CLOSE G243,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.24
922011,NORTHEND CLOSE G243,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
922011,NORTHEND CLOSE G243,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.37
922011,NORTHEND CLOSE G243,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
922011,NORTHEND CLOSE G243,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.87
922011,NORTHEND CLOSE G243,2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
922011,NORTHEND CLOSE G243,2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
922011,NORTHEND CLOSE G243,2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
922011,NORTHEND CLOSE G243,2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,57.38
922011,NORTHEND CLOSE G243,2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,60.66
922011,NORTHEND CLOSE G243,2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,71.09
922011,NORTHEND CLOSE G243,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,85.3
922011,NORTHEND CLOSE G243,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.9
922011,NORTHEND CLOSE G243,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.4
922011,NORTHEND CLOSE G243,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,289.3
922011,NORTHEND CLOSE G243,2024-01-28T21:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.93
922011,NORTHEND CLOSE G243,2024-01-28T21:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.8
922011,NORTHEND CLOSE G243,2024-01-28T21:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.73
922011,NORTHEND CLOSE G243,2024-01-28T21:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.82
922011,NORTHEND CLOSE G243,2024-01-28T21:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.87
922011,NORTHEND CLOSE G243,2024-01-28T21:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.5
922011,NORTHEND CLOSE G243,2024-01-28T21:30:00.000+00:00,feeder,06,N Current (RMS),A,14.9
922011,NORTHEND CLOSE G243,2024-01-28T21:30:00.000+00:00,feeder,06,L3 Current (RMS),A,31.3
922011,NORTHEND CLOSE G243,2024-01-28T21:30:00.000+00:00,feeder,06,L2 Current (RMS),A,24.6
922011,NORTHEND CLOSE G243,2024-01-28T21:30:00.000+00:00,feeder,06,L1 Current (RMS),A,18.8
922011,NORTHEND CLOSE G243,2024-01-28T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.51
922011,NORTHEND CLOSE G243,2024-01-28T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.43
922011,NORTHEND CLOSE G243,2024-01-28T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.03
922011,NORTHEND CLOSE G243,2024-01-28T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,20.03
922011,NORTHEND CLOSE G243,2024-01-28T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,18.96
922011,NORTHEND CLOSE G243,2024-01-28T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,19.59
922011,NORTHEND CLOSE G243,2024-01-28T21:30:00.000+00:00,feeder,05,N Current (RMS),A,24.7
922011,NORTHEND CLOSE G243,2024-01-28T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,81.3
922011,NORTHEND CLOSE G243,2024-01-28T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,77.7
922011,NORTHEND CLOSE G243,2024-01-28T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,80.5
922011,NORTHEND CLOSE G243,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.49
922011,NORTHEND CLOSE G243,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
922011,NORTHEND CLOSE G243,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.04
922011,NORTHEND CLOSE G243,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.62
922011,NORTHEND CLOSE G243,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,20.59
922011,NORTHEND CLOSE G243,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.56
922011,NORTHEND CLOSE G243,2024-01-28T21:30:00.000+00:00,feeder,04,N Current (RMS),A,33.0
922011,NORTHEND CLOSE G243,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.1
922011,NORTHEND CLOSE G243,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,85.0
922011,NORTHEND CLOSE G243,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,53.2
922011,NORTHEND CLOSE G243,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
922011,NORTHEND CLOSE G243,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
922011,NORTHEND CLOSE G243,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
922011,NORTHEND CLOSE G243,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.51
922011,NORTHEND CLOSE G243,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.03
922011,NORTHEND CLOSE G243,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,19.96
922011,NORTHEND CLOSE G243,2024-01-28T21:30:00.000+00:00,feeder,03,N Current (RMS),A,44.2
922011,NORTHEND CLOSE G243,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,38.4
922011,NORTHEND CLOSE G243,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.8
922011,NORTHEND CLOSE G243,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,85.7
922011,NORTHEND CLOSE G243,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
922011,NORTHEND CLOSE G243,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
922011,NORTHEND CLOSE G243,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
922011,NORTHEND CLOSE G243,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.51
922011,NORTHEND CLOSE G243,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.13
922011,NORTHEND CLOSE G243,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.24
922011,NORTHEND CLOSE G243,2024-01-28T21:30:00.000+00:00,feeder,02,N Current (RMS),A,21.0
922011,NORTHEND CLOSE G243,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,47.5
922011,NORTHEND CLOSE G243,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,45.8
922011,NORTHEND CLOSE G243,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.8
922011,NORTHEND CLOSE G243,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
922011,NORTHEND CLOSE G243,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
922011,NORTHEND CLOSE G243,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
922011,NORTHEND CLOSE G243,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.1
922011,NORTHEND CLOSE G243,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.03
922011,NORTHEND CLOSE G243,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.87
922011,NORTHEND CLOSE G243,2024-01-28T21:30:00.000+00:00,feeder,01,N Current (RMS),A,7.1
922011,NORTHEND CLOSE G243,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.4
922011,NORTHEND CLOSE G243,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.4
922011,NORTHEND CLOSE G243,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.1
922011,NORTHEND CLOSE G243,2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,14.8
922011,NORTHEND CLOSE G243,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
922011,NORTHEND CLOSE G243,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.0
922011,NORTHEND CLOSE G243,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
922011,NORTHEND CLOSE G243,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
922011,NORTHEND CLOSE G243,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
922011,NORTHEND CLOSE G243,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
922011,NORTHEND CLOSE G243,2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
922011,NORTHEND CLOSE G243,2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
922011,NORTHEND CLOSE G243,2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
922011,NORTHEND CLOSE G243,2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,56.59
922011,NORTHEND CLOSE G243,2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,65.61
922011,NORTHEND CLOSE G243,2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,67.73
922011,NORTHEND CLOSE G243,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,83.8
922011,NORTHEND CLOSE G243,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.5
922011,NORTHEND CLOSE G243,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,267.7
922011,NORTHEND CLOSE G243,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,278.5
922011,NORTHEND CLOSE G243,2024-01-28T21:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.06
922011,NORTHEND CLOSE G243,2024-01-28T21:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.49
922011,NORTHEND CLOSE G243,2024-01-28T21:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.55
922011,NORTHEND CLOSE G243,2024-01-28T21:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.4
922011,NORTHEND CLOSE G243,2024-01-28T21:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.71
922011,NORTHEND CLOSE G243,2024-01-28T21:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.66
922011,NORTHEND CLOSE G243,2024-01-28T21:20:00.000+00:00,feeder,06,N Current (RMS),A,11.9
922011,NORTHEND CLOSE G243,2024-01-28T21:20:00.000+00:00,feeder,06,L3 Current (RMS),A,26.6
922011,NORTHEND CLOSE G243,2024-01-28T21:20:00.000+00:00,feeder,06,L2 Current (RMS),A,19.5
922011,NORTHEND CLOSE G243,2024-01-28T21:20:00.000+00:00,feeder,06,L1 Current (RMS),A,19.4
922011,NORTHEND CLOSE G243,2024-01-28T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.68
922011,NORTHEND CLOSE G243,2024-01-28T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.36
922011,NORTHEND CLOSE G243,2024-01-28T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.02
922011,NORTHEND CLOSE G243,2024-01-28T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,21.18
922011,NORTHEND CLOSE G243,2024-01-28T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,19.09
922011,NORTHEND CLOSE G243,2024-01-28T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,23.0
922011,NORTHEND CLOSE G243,2024-01-28T21:20:00.000+00:00,feeder,05,N Current (RMS),A,25.4
922011,NORTHEND CLOSE G243,2024-01-28T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,85.8
922011,NORTHEND CLOSE G243,2024-01-28T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,78.3
922011,NORTHEND CLOSE G243,2024-01-28T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,94.5
922011,NORTHEND CLOSE G243,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.47
922011,NORTHEND CLOSE G243,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
922011,NORTHEND CLOSE G243,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.75
922011,NORTHEND CLOSE G243,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.49
922011,NORTHEND CLOSE G243,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,28.42
922011,NORTHEND CLOSE G243,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.67
922011,NORTHEND CLOSE G243,2024-01-28T21:20:00.000+00:00,feeder,04,N Current (RMS),A,50.8
922011,NORTHEND CLOSE G243,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.4
922011,NORTHEND CLOSE G243,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,114.9
922011,NORTHEND CLOSE G243,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,58.4
922011,NORTHEND CLOSE G243,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
922011,NORTHEND CLOSE G243,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
922011,NORTHEND CLOSE G243,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
922011,NORTHEND CLOSE G243,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.24
922011,NORTHEND CLOSE G243,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.73
922011,NORTHEND CLOSE G243,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.99
922011,NORTHEND CLOSE G243,2024-01-28T21:20:00.000+00:00,feeder,03,N Current (RMS),A,27.2
922011,NORTHEND CLOSE G243,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,37.4
922011,NORTHEND CLOSE G243,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.8
922011,NORTHEND CLOSE G243,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,65.8
922011,NORTHEND CLOSE G243,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
922011,NORTHEND CLOSE G243,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
922011,NORTHEND CLOSE G243,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
922011,NORTHEND CLOSE G243,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.75
922011,NORTHEND CLOSE G243,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.14
922011,NORTHEND CLOSE G243,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.56
922011,NORTHEND CLOSE G243,2024-01-28T21:20:00.000+00:00,feeder,02,N Current (RMS),A,27.2
922011,NORTHEND CLOSE G243,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,44.7
922011,NORTHEND CLOSE G243,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,56.7
922011,NORTHEND CLOSE G243,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.1
922011,NORTHEND CLOSE G243,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
922011,NORTHEND CLOSE G243,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
922011,NORTHEND CLOSE G243,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
922011,NORTHEND CLOSE G243,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.19
922011,NORTHEND CLOSE G243,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.51
922011,NORTHEND CLOSE G243,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.16
922011,NORTHEND CLOSE G243,2024-01-28T21:20:00.000+00:00,feeder,01,N Current (RMS),A,8.7
922011,NORTHEND CLOSE G243,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.6
922011,NORTHEND CLOSE G243,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.6
922011,NORTHEND CLOSE G243,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.4
922011,NORTHEND CLOSE G243,2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,14.9
922011,NORTHEND CLOSE G243,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
922011,NORTHEND CLOSE G243,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
922011,NORTHEND CLOSE G243,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
922011,NORTHEND CLOSE G243,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
922011,NORTHEND CLOSE G243,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
922011,NORTHEND CLOSE G243,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
922011,NORTHEND CLOSE G243,2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
922011,NORTHEND CLOSE G243,2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
922011,NORTHEND CLOSE G243,2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
922011,NORTHEND CLOSE G243,2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,54.25
922011,NORTHEND CLOSE G243,2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,74.61
922011,NORTHEND CLOSE G243,2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,68.05
922011,NORTHEND CLOSE G243,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,88.0
922011,NORTHEND CLOSE G243,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.4
922011,NORTHEND CLOSE G243,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,303.5
922011,NORTHEND CLOSE G243,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,279.3
922011,NORTHEND CLOSE G243,2024-01-28T21:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.2
922011,NORTHEND CLOSE G243,2024-01-28T21:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.1
922011,NORTHEND CLOSE G243,2024-01-28T21:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.96
922011,NORTHEND CLOSE G243,2024-01-28T21:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.31
922011,NORTHEND CLOSE G243,2024-01-28T21:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.61
922011,NORTHEND CLOSE G243,2024-01-28T21:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.33
922011,NORTHEND CLOSE G243,2024-01-28T21:10:00.000+00:00,feeder,06,N Current (RMS),A,14.5
922011,NORTHEND CLOSE G243,2024-01-28T21:10:00.000+00:00,feeder,06,L3 Current (RMS),A,23.0
922011,NORTHEND CLOSE G243,2024-01-28T21:10:00.000+00:00,feeder,06,L2 Current (RMS),A,23.0
922011,NORTHEND CLOSE G243,2024-01-28T21:10:00.000+00:00,feeder,06,L1 Current (RMS),A,18.4
922011,NORTHEND CLOSE G243,2024-01-28T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
922011,NORTHEND CLOSE G243,2024-01-28T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.37
922011,NORTHEND CLOSE G243,2024-01-28T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.26
922011,NORTHEND CLOSE G243,2024-01-28T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,24.7
922011,NORTHEND CLOSE G243,2024-01-28T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,23.33
922011,NORTHEND CLOSE G243,2024-01-28T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,24.4
922011,NORTHEND CLOSE G243,2024-01-28T21:10:00.000+00:00,feeder,05,N Current (RMS),A,28.1
922011,NORTHEND CLOSE G243,2024-01-28T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,101.2
922011,NORTHEND CLOSE G243,2024-01-28T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,95.2
922011,NORTHEND CLOSE G243,2024-01-28T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,100.1
922011,NORTHEND CLOSE G243,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.09
922011,NORTHEND CLOSE G243,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.93
922011,NORTHEND CLOSE G243,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.83
922011,NORTHEND CLOSE G243,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.07
922011,NORTHEND CLOSE G243,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,24.69
922011,NORTHEND CLOSE G243,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.37
922011,NORTHEND CLOSE G243,2024-01-28T21:10:00.000+00:00,feeder,04,N Current (RMS),A,40.9
922011,NORTHEND CLOSE G243,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,51.4
922011,NORTHEND CLOSE G243,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,102.8
922011,NORTHEND CLOSE G243,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,57.3
922011,NORTHEND CLOSE G243,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
922011,NORTHEND CLOSE G243,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
922011,NORTHEND CLOSE G243,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
922011,NORTHEND CLOSE G243,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.06
922011,NORTHEND CLOSE G243,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.88
922011,NORTHEND CLOSE G243,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,19.66
922011,NORTHEND CLOSE G243,2024-01-28T21:10:00.000+00:00,feeder,03,N Current (RMS),A,36.4
922011,NORTHEND CLOSE G243,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,45.1
922011,NORTHEND CLOSE G243,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,37.0
922011,NORTHEND CLOSE G243,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,82.1
922011,NORTHEND CLOSE G243,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
922011,NORTHEND CLOSE G243,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
922011,NORTHEND CLOSE G243,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
922011,NORTHEND CLOSE G243,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.15
922011,NORTHEND CLOSE G243,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.53
922011,NORTHEND CLOSE G243,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.7
922011,NORTHEND CLOSE G243,2024-01-28T21:10:00.000+00:00,feeder,02,N Current (RMS),A,18.0
922011,NORTHEND CLOSE G243,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,46.3
922011,NORTHEND CLOSE G243,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.4
922011,NORTHEND CLOSE G243,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.7
922011,NORTHEND CLOSE G243,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
922011,NORTHEND CLOSE G243,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
922011,NORTHEND CLOSE G243,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.14
922011,NORTHEND CLOSE G243,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.02
922011,NORTHEND CLOSE G243,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.61
922011,NORTHEND CLOSE G243,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.82
922011,NORTHEND CLOSE G243,2024-01-28T21:10:00.000+00:00,feeder,01,N Current (RMS),A,10.0
922011,NORTHEND CLOSE G243,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.0
922011,NORTHEND CLOSE G243,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.2
922011,NORTHEND CLOSE G243,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.4
922011,NORTHEND CLOSE G243,2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,14.9
922011,NORTHEND CLOSE G243,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
922011,NORTHEND CLOSE G243,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
922011,NORTHEND CLOSE G243,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
922011,NORTHEND CLOSE G243,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
922011,NORTHEND CLOSE G243,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
922011,NORTHEND CLOSE G243,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
922011,NORTHEND CLOSE G243,2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.91
922011,NORTHEND CLOSE G243,2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
922011,NORTHEND CLOSE G243,2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
922011,NORTHEND CLOSE G243,2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,66.31
922011,NORTHEND CLOSE G243,2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,74.65
922011,NORTHEND CLOSE G243,2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,74.27
922011,NORTHEND CLOSE G243,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,87.5
922011,NORTHEND CLOSE G243,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,275.1
922011,NORTHEND CLOSE G243,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,304.3
922011,NORTHEND CLOSE G243,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,304.6
922011,NORTHEND CLOSE G243,2024-01-28T21:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.95
922011,NORTHEND CLOSE G243,2024-01-28T21:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.12
922011,NORTHEND CLOSE G243,2024-01-28T21:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.77
922011,NORTHEND CLOSE G243,2024-01-28T21:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.92
922011,NORTHEND CLOSE G243,2024-01-28T21:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.42
922011,NORTHEND CLOSE G243,2024-01-28T21:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.53
922011,NORTHEND CLOSE G243,2024-01-28T21:00:00.000+00:00,feeder,06,N Current (RMS),A,13.8
922011,NORTHEND CLOSE G243,2024-01-28T21:00:00.000+00:00,feeder,06,L3 Current (RMS),A,24.4
922011,NORTHEND CLOSE G243,2024-01-28T21:00:00.000+00:00,feeder,06,L2 Current (RMS),A,22.2
922011,NORTHEND CLOSE G243,2024-01-28T21:00:00.000+00:00,feeder,06,L1 Current (RMS),A,19.1
922011,NORTHEND CLOSE G243,2024-01-28T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.95
922011,NORTHEND CLOSE G243,2024-01-28T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.37
922011,NORTHEND CLOSE G243,2024-01-28T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.91
922011,NORTHEND CLOSE G243,2024-01-28T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,26.21
922011,NORTHEND CLOSE G243,2024-01-28T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,31.85
922011,NORTHEND CLOSE G243,2024-01-28T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,25.06
922011,NORTHEND CLOSE G243,2024-01-28T21:00:00.000+00:00,feeder,05,N Current (RMS),A,33.4
922011,NORTHEND CLOSE G243,2024-01-28T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,107.4
922011,NORTHEND CLOSE G243,2024-01-28T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,129.7
922011,NORTHEND CLOSE G243,2024-01-28T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,102.4
922011,NORTHEND CLOSE G243,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.93
922011,NORTHEND CLOSE G243,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.63
922011,NORTHEND CLOSE G243,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.31
922011,NORTHEND CLOSE G243,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.88
922011,NORTHEND CLOSE G243,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,19.21
922011,NORTHEND CLOSE G243,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.25
922011,NORTHEND CLOSE G243,2024-01-28T21:00:00.000+00:00,feeder,04,N Current (RMS),A,26.8
922011,NORTHEND CLOSE G243,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,49.8
922011,NORTHEND CLOSE G243,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,79.4
922011,NORTHEND CLOSE G243,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,64.2
922011,NORTHEND CLOSE G243,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
922011,NORTHEND CLOSE G243,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
922011,NORTHEND CLOSE G243,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
922011,NORTHEND CLOSE G243,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.42
922011,NORTHEND CLOSE G243,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.25
922011,NORTHEND CLOSE G243,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,22.77
922011,NORTHEND CLOSE G243,2024-01-28T21:00:00.000+00:00,feeder,03,N Current (RMS),A,45.7
922011,NORTHEND CLOSE G243,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,38.5
922011,NORTHEND CLOSE G243,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.9
922011,NORTHEND CLOSE G243,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,92.4
922011,NORTHEND CLOSE G243,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
922011,NORTHEND CLOSE G243,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
922011,NORTHEND CLOSE G243,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
922011,NORTHEND CLOSE G243,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.89
922011,NORTHEND CLOSE G243,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.28
922011,NORTHEND CLOSE G243,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.3
922011,NORTHEND CLOSE G243,2024-01-28T21:00:00.000+00:00,feeder,02,N Current (RMS),A,23.1
922011,NORTHEND CLOSE G243,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,56.9
922011,NORTHEND CLOSE G243,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,46.6
922011,NORTHEND CLOSE G243,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.7
922011,NORTHEND CLOSE G243,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
922011,NORTHEND CLOSE G243,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
922011,NORTHEND CLOSE G243,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.34
922011,NORTHEND CLOSE G243,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.56
922011,NORTHEND CLOSE G243,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.67
922011,NORTHEND CLOSE G243,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.7
922011,NORTHEND CLOSE G243,2024-01-28T21:00:00.000+00:00,feeder,01,N Current (RMS),A,26.5
922011,NORTHEND CLOSE G243,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.4
922011,NORTHEND CLOSE G243,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.5
922011,NORTHEND CLOSE G243,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,52.6
922011,NORTHEND CLOSE G243,2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,14.9
922011,NORTHEND CLOSE G243,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
922011,NORTHEND CLOSE G243,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
922011,NORTHEND CLOSE G243,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
922011,NORTHEND CLOSE G243,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
922011,NORTHEND CLOSE G243,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
922011,NORTHEND CLOSE G243,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
922011,NORTHEND CLOSE G243,2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.1
922011,NORTHEND CLOSE G243,2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
922011,NORTHEND CLOSE G243,2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
922011,NORTHEND CLOSE G243,2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,69.88
922011,NORTHEND CLOSE G243,2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,76.68
922011,NORTHEND CLOSE G243,2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,86.62
922011,NORTHEND CLOSE G243,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,89.3
922011,NORTHEND CLOSE G243,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,287.1
922011,NORTHEND CLOSE G243,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,312.2
922011,NORTHEND CLOSE G243,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,352.8
922011,NORTHEND CLOSE G243,2024-01-28T20:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.59
922011,NORTHEND CLOSE G243,2024-01-28T20:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.17
922011,NORTHEND CLOSE G243,2024-01-28T20:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.97
922011,NORTHEND CLOSE G243,2024-01-28T20:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.37
922011,NORTHEND CLOSE G243,2024-01-28T20:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.19
922011,NORTHEND CLOSE G243,2024-01-28T20:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.35
922011,NORTHEND CLOSE G243,2024-01-28T20:50:00.000+00:00,feeder,06,N Current (RMS),A,12.9
922011,NORTHEND CLOSE G243,2024-01-28T20:50:00.000+00:00,feeder,06,L3 Current (RMS),A,25.2
922011,NORTHEND CLOSE G243,2024-01-28T20:50:00.000+00:00,feeder,06,L2 Current (RMS),A,21.3
922011,NORTHEND CLOSE G243,2024-01-28T20:50:00.000+00:00,feeder,06,L1 Current (RMS),A,18.5
922011,NORTHEND CLOSE G243,2024-01-28T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.38
922011,NORTHEND CLOSE G243,2024-01-28T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.86
922011,NORTHEND CLOSE G243,2024-01-28T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.61
922011,NORTHEND CLOSE G243,2024-01-28T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,23.35
922011,NORTHEND CLOSE G243,2024-01-28T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,33.43
922011,NORTHEND CLOSE G243,2024-01-28T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,27.52
922011,NORTHEND CLOSE G243,2024-01-28T20:50:00.000+00:00,feeder,05,N Current (RMS),A,31.2
922011,NORTHEND CLOSE G243,2024-01-28T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,94.5
922011,NORTHEND CLOSE G243,2024-01-28T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,134.9
922011,NORTHEND CLOSE G243,2024-01-28T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,111.9
922011,NORTHEND CLOSE G243,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.18
922011,NORTHEND CLOSE G243,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
922011,NORTHEND CLOSE G243,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.13
922011,NORTHEND CLOSE G243,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.71
922011,NORTHEND CLOSE G243,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,27.75
922011,NORTHEND CLOSE G243,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,27.59
922011,NORTHEND CLOSE G243,2024-01-28T20:50:00.000+00:00,feeder,04,N Current (RMS),A,51.0
922011,NORTHEND CLOSE G243,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,41.0
922011,NORTHEND CLOSE G243,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,114.4
922011,NORTHEND CLOSE G243,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,113.5
922011,NORTHEND CLOSE G243,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
922011,NORTHEND CLOSE G243,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
922011,NORTHEND CLOSE G243,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.16
922011,NORTHEND CLOSE G243,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.9
922011,NORTHEND CLOSE G243,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.32
922011,NORTHEND CLOSE G243,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.68
922011,NORTHEND CLOSE G243,2024-01-28T20:50:00.000+00:00,feeder,03,N Current (RMS),A,26.2
922011,NORTHEND CLOSE G243,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,40.1
922011,NORTHEND CLOSE G243,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.9
922011,NORTHEND CLOSE G243,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,67.4
922011,NORTHEND CLOSE G243,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
922011,NORTHEND CLOSE G243,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
922011,NORTHEND CLOSE G243,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
922011,NORTHEND CLOSE G243,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
922011,NORTHEND CLOSE G243,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.85
922011,NORTHEND CLOSE G243,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.92
922011,NORTHEND CLOSE G243,2024-01-28T20:50:00.000+00:00,feeder,02,N Current (RMS),A,29.3
922011,NORTHEND CLOSE G243,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,50.0
922011,NORTHEND CLOSE G243,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,65.3
922011,NORTHEND CLOSE G243,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.5
922011,NORTHEND CLOSE G243,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
922011,NORTHEND CLOSE G243,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
922011,NORTHEND CLOSE G243,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.64
922011,NORTHEND CLOSE G243,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.44
922011,NORTHEND CLOSE G243,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.94
922011,NORTHEND CLOSE G243,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.28
922011,NORTHEND CLOSE G243,2024-01-28T20:50:00.000+00:00,feeder,01,N Current (RMS),A,10.7
922011,NORTHEND CLOSE G243,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.8
922011,NORTHEND CLOSE G243,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.6
922011,NORTHEND CLOSE G243,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.3
922011,NORTHEND CLOSE G243,2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,14.9
922011,NORTHEND CLOSE G243,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
922011,NORTHEND CLOSE G243,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.67
922011,NORTHEND CLOSE G243,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
922011,NORTHEND CLOSE G243,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
922011,NORTHEND CLOSE G243,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
922011,NORTHEND CLOSE G243,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
922011,NORTHEND CLOSE G243,2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
922011,NORTHEND CLOSE G243,2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
922011,NORTHEND CLOSE G243,2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
922011,NORTHEND CLOSE G243,2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,63.76
922011,NORTHEND CLOSE G243,2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,91.47
922011,NORTHEND CLOSE G243,2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,89.34
922011,NORTHEND CLOSE G243,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,105.7
922011,NORTHEND CLOSE G243,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,262.6
922011,NORTHEND CLOSE G243,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,370.5
922011,NORTHEND CLOSE G243,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,362.2
922011,NORTHEND CLOSE G243,2024-01-28T20:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.62
922011,NORTHEND CLOSE G243,2024-01-28T20:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.05
922011,NORTHEND CLOSE G243,2024-01-28T20:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.75
922011,NORTHEND CLOSE G243,2024-01-28T20:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.43
922011,NORTHEND CLOSE G243,2024-01-28T20:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.53
922011,NORTHEND CLOSE G243,2024-01-28T20:40:00.000+00:00,feeder,06,L1 Active Power,kW,12.89
922011,NORTHEND CLOSE G243,2024-01-28T20:40:00.000+00:00,feeder,06,N Current (RMS),A,21.4
922011,NORTHEND CLOSE G243,2024-01-28T20:40:00.000+00:00,feeder,06,L3 Current (RMS),A,25.6
922011,NORTHEND CLOSE G243,2024-01-28T20:40:00.000+00:00,feeder,06,L2 Current (RMS),A,27.5
922011,NORTHEND CLOSE G243,2024-01-28T20:40:00.000+00:00,feeder,06,L1 Current (RMS),A,52.8
922011,NORTHEND CLOSE G243,2024-01-28T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.07
922011,NORTHEND CLOSE G243,2024-01-28T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.64
922011,NORTHEND CLOSE G243,2024-01-28T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.17
922011,NORTHEND CLOSE G243,2024-01-28T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,34.5
922011,NORTHEND CLOSE G243,2024-01-28T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,37.09
922011,NORTHEND CLOSE G243,2024-01-28T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,23.09
922011,NORTHEND CLOSE G243,2024-01-28T20:40:00.000+00:00,feeder,05,N Current (RMS),A,41.7
922011,NORTHEND CLOSE G243,2024-01-28T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,141.0
922011,NORTHEND CLOSE G243,2024-01-28T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,150.2
922011,NORTHEND CLOSE G243,2024-01-28T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,94.6
922011,NORTHEND CLOSE G243,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.64
922011,NORTHEND CLOSE G243,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
922011,NORTHEND CLOSE G243,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.5
922011,NORTHEND CLOSE G243,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.5
922011,NORTHEND CLOSE G243,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,23.75
922011,NORTHEND CLOSE G243,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,20.57
922011,NORTHEND CLOSE G243,2024-01-28T20:40:00.000+00:00,feeder,04,N Current (RMS),A,44.4
922011,NORTHEND CLOSE G243,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.0
922011,NORTHEND CLOSE G243,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,96.9
922011,NORTHEND CLOSE G243,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,84.6
922011,NORTHEND CLOSE G243,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
922011,NORTHEND CLOSE G243,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
922011,NORTHEND CLOSE G243,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
922011,NORTHEND CLOSE G243,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.08
922011,NORTHEND CLOSE G243,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.89
922011,NORTHEND CLOSE G243,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,18.2
922011,NORTHEND CLOSE G243,2024-01-28T20:40:00.000+00:00,feeder,03,N Current (RMS),A,29.4
922011,NORTHEND CLOSE G243,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,41.1
922011,NORTHEND CLOSE G243,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,32.7
922011,NORTHEND CLOSE G243,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,73.9
922011,NORTHEND CLOSE G243,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
922011,NORTHEND CLOSE G243,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
922011,NORTHEND CLOSE G243,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
922011,NORTHEND CLOSE G243,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.99
922011,NORTHEND CLOSE G243,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.12
922011,NORTHEND CLOSE G243,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.23
922011,NORTHEND CLOSE G243,2024-01-28T20:40:00.000+00:00,feeder,02,N Current (RMS),A,19.3
922011,NORTHEND CLOSE G243,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,53.7
922011,NORTHEND CLOSE G243,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,50.2
922011,NORTHEND CLOSE G243,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,38.8
922011,NORTHEND CLOSE G243,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
922011,NORTHEND CLOSE G243,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.02
922011,NORTHEND CLOSE G243,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.18
922011,NORTHEND CLOSE G243,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.85
922011,NORTHEND CLOSE G243,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.27
922011,NORTHEND CLOSE G243,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.75
922011,NORTHEND CLOSE G243,2024-01-28T20:40:00.000+00:00,feeder,01,N Current (RMS),A,16.3
922011,NORTHEND CLOSE G243,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.4
922011,NORTHEND CLOSE G243,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.2
922011,NORTHEND CLOSE G243,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,35.0
922011,NORTHEND CLOSE G243,2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,14.9
922011,NORTHEND CLOSE G243,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
922011,NORTHEND CLOSE G243,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
922011,NORTHEND CLOSE G243,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
922011,NORTHEND CLOSE G243,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
922011,NORTHEND CLOSE G243,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
922011,NORTHEND CLOSE G243,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
922011,NORTHEND CLOSE G243,2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
922011,NORTHEND CLOSE G243,2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
922011,NORTHEND CLOSE G243,2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
922011,NORTHEND CLOSE G243,2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,73.35
922011,NORTHEND CLOSE G243,2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,90.64
922011,NORTHEND CLOSE G243,2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,91.73
922011,NORTHEND CLOSE G243,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,94.7
922011,NORTHEND CLOSE G243,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,299.7
922011,NORTHEND CLOSE G243,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,367.3
922011,NORTHEND CLOSE G243,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,373.3
922011,NORTHEND CLOSE G243,2024-01-28T20:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.61
922011,NORTHEND CLOSE G243,2024-01-28T20:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.08
922011,NORTHEND CLOSE G243,2024-01-28T20:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.14
922011,NORTHEND CLOSE G243,2024-01-28T20:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.53
922011,NORTHEND CLOSE G243,2024-01-28T20:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.08
922011,NORTHEND CLOSE G243,2024-01-28T20:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.49
922011,NORTHEND CLOSE G243,2024-01-28T20:30:00.000+00:00,feeder,06,N Current (RMS),A,16.3
922011,NORTHEND CLOSE G243,2024-01-28T20:30:00.000+00:00,feeder,06,L3 Current (RMS),A,26.0
922011,NORTHEND CLOSE G243,2024-01-28T20:30:00.000+00:00,feeder,06,L2 Current (RMS),A,29.7
922011,NORTHEND CLOSE G243,2024-01-28T20:30:00.000+00:00,feeder,06,L1 Current (RMS),A,25.8
922011,NORTHEND CLOSE G243,2024-01-28T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.72
922011,NORTHEND CLOSE G243,2024-01-28T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.52
922011,NORTHEND CLOSE G243,2024-01-28T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.1
922011,NORTHEND CLOSE G243,2024-01-28T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,35.7
922011,NORTHEND CLOSE G243,2024-01-28T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,31.56
922011,NORTHEND CLOSE G243,2024-01-28T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,23.47
922011,NORTHEND CLOSE G243,2024-01-28T20:30:00.000+00:00,feeder,05,N Current (RMS),A,43.2
922011,NORTHEND CLOSE G243,2024-01-28T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,144.6
922011,NORTHEND CLOSE G243,2024-01-28T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,130.1
922011,NORTHEND CLOSE G243,2024-01-28T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,96.0
922011,NORTHEND CLOSE G243,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.56
922011,NORTHEND CLOSE G243,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
922011,NORTHEND CLOSE G243,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.79
922011,NORTHEND CLOSE G243,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.99
922011,NORTHEND CLOSE G243,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,23.68
922011,NORTHEND CLOSE G243,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.12
922011,NORTHEND CLOSE G243,2024-01-28T20:30:00.000+00:00,feeder,04,N Current (RMS),A,41.4
922011,NORTHEND CLOSE G243,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.7
922011,NORTHEND CLOSE G243,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,97.4
