Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922011,NORTHEND CLOSE G243,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,78.9
922011,NORTHEND CLOSE G243,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
922011,NORTHEND CLOSE G243,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
922011,NORTHEND CLOSE G243,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
922011,NORTHEND CLOSE G243,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.74
922011,NORTHEND CLOSE G243,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.13
922011,NORTHEND CLOSE G243,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.96
922011,NORTHEND CLOSE G243,2024-01-28T20:30:00.000+00:00,feeder,03,N Current (RMS),A,21.8
922011,NORTHEND CLOSE G243,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,43.9
922011,NORTHEND CLOSE G243,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,42.0
922011,NORTHEND CLOSE G243,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,65.4
922011,NORTHEND CLOSE G243,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
922011,NORTHEND CLOSE G243,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
922011,NORTHEND CLOSE G243,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
922011,NORTHEND CLOSE G243,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,25.56
922011,NORTHEND CLOSE G243,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.19
922011,NORTHEND CLOSE G243,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.32
922011,NORTHEND CLOSE G243,2024-01-28T20:30:00.000+00:00,feeder,02,N Current (RMS),A,46.5
922011,NORTHEND CLOSE G243,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,107.6
922011,NORTHEND CLOSE G243,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,47.0
922011,NORTHEND CLOSE G243,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,47.2
922011,NORTHEND CLOSE G243,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
922011,NORTHEND CLOSE G243,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.16
922011,NORTHEND CLOSE G243,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
922011,NORTHEND CLOSE G243,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.43
922011,NORTHEND CLOSE G243,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.77
922011,NORTHEND CLOSE G243,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.86
922011,NORTHEND CLOSE G243,2024-01-28T20:30:00.000+00:00,feeder,01,N Current (RMS),A,18.8
922011,NORTHEND CLOSE G243,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.9
922011,NORTHEND CLOSE G243,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.4
922011,NORTHEND CLOSE G243,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,43.3
922011,NORTHEND CLOSE G243,2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,14.9
922011,NORTHEND CLOSE G243,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
922011,NORTHEND CLOSE G243,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
922011,NORTHEND CLOSE G243,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
922011,NORTHEND CLOSE G243,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
922011,NORTHEND CLOSE G243,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
922011,NORTHEND CLOSE G243,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
922011,NORTHEND CLOSE G243,2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
922011,NORTHEND CLOSE G243,2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
922011,NORTHEND CLOSE G243,2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
922011,NORTHEND CLOSE G243,2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,87.96
922011,NORTHEND CLOSE G243,2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,87.41
922011,NORTHEND CLOSE G243,2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,85.22
922011,NORTHEND CLOSE G243,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,102.0
922011,NORTHEND CLOSE G243,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,358.7
922011,NORTHEND CLOSE G243,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,358.4
922011,NORTHEND CLOSE G243,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,348.8
922011,NORTHEND CLOSE G243,2024-01-28T20:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.74
922011,NORTHEND CLOSE G243,2024-01-28T20:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.51
922011,NORTHEND CLOSE G243,2024-01-28T20:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.72
922011,NORTHEND CLOSE G243,2024-01-28T20:20:00.000+00:00,feeder,06,L3 Active Power,kW,7.01
922011,NORTHEND CLOSE G243,2024-01-28T20:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.82
922011,NORTHEND CLOSE G243,2024-01-28T20:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.32
922011,NORTHEND CLOSE G243,2024-01-28T20:20:00.000+00:00,feeder,06,N Current (RMS),A,17.5
922011,NORTHEND CLOSE G243,2024-01-28T20:20:00.000+00:00,feeder,06,L3 Current (RMS),A,32.2
922011,NORTHEND CLOSE G243,2024-01-28T20:20:00.000+00:00,feeder,06,L2 Current (RMS),A,32.6
922011,NORTHEND CLOSE G243,2024-01-28T20:20:00.000+00:00,feeder,06,L1 Current (RMS),A,22.5
922011,NORTHEND CLOSE G243,2024-01-28T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.95
922011,NORTHEND CLOSE G243,2024-01-28T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.54
922011,NORTHEND CLOSE G243,2024-01-28T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.6
922011,NORTHEND CLOSE G243,2024-01-28T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,30.87
922011,NORTHEND CLOSE G243,2024-01-28T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,22.5
922011,NORTHEND CLOSE G243,2024-01-28T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,25.82
922011,NORTHEND CLOSE G243,2024-01-28T20:20:00.000+00:00,feeder,05,N Current (RMS),A,39.0
922011,NORTHEND CLOSE G243,2024-01-28T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,125.3
922011,NORTHEND CLOSE G243,2024-01-28T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,92.1
922011,NORTHEND CLOSE G243,2024-01-28T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,105.3
922011,NORTHEND CLOSE G243,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.6
922011,NORTHEND CLOSE G243,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.52
922011,NORTHEND CLOSE G243,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.42
922011,NORTHEND CLOSE G243,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.17
922011,NORTHEND CLOSE G243,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,23.05
922011,NORTHEND CLOSE G243,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,23.29
922011,NORTHEND CLOSE G243,2024-01-28T20:20:00.000+00:00,feeder,04,N Current (RMS),A,37.0
922011,NORTHEND CLOSE G243,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,40.1
922011,NORTHEND CLOSE G243,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,94.0
922011,NORTHEND CLOSE G243,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,95.1
922011,NORTHEND CLOSE G243,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
922011,NORTHEND CLOSE G243,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.74
922011,NORTHEND CLOSE G243,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
922011,NORTHEND CLOSE G243,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.46
922011,NORTHEND CLOSE G243,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.79
922011,NORTHEND CLOSE G243,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.29
922011,NORTHEND CLOSE G243,2024-01-28T20:20:00.000+00:00,feeder,03,N Current (RMS),A,23.6
922011,NORTHEND CLOSE G243,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,50.6
922011,NORTHEND CLOSE G243,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,40.8
922011,NORTHEND CLOSE G243,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,67.1
922011,NORTHEND CLOSE G243,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
922011,NORTHEND CLOSE G243,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
922011,NORTHEND CLOSE G243,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.77
922011,NORTHEND CLOSE G243,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,24.01
922011,NORTHEND CLOSE G243,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.89
922011,NORTHEND CLOSE G243,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.31
922011,NORTHEND CLOSE G243,2024-01-28T20:20:00.000+00:00,feeder,02,N Current (RMS),A,46.8
922011,NORTHEND CLOSE G243,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,102.1
922011,NORTHEND CLOSE G243,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.2
922011,NORTHEND CLOSE G243,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.7
922011,NORTHEND CLOSE G243,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
922011,NORTHEND CLOSE G243,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
922011,NORTHEND CLOSE G243,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.13
922011,NORTHEND CLOSE G243,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.11
922011,NORTHEND CLOSE G243,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.57
922011,NORTHEND CLOSE G243,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.37
922011,NORTHEND CLOSE G243,2024-01-28T20:20:00.000+00:00,feeder,01,N Current (RMS),A,12.0
922011,NORTHEND CLOSE G243,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.5
922011,NORTHEND CLOSE G243,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.3
922011,NORTHEND CLOSE G243,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.3
922011,NORTHEND CLOSE G243,2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,14.8
922011,NORTHEND CLOSE G243,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
922011,NORTHEND CLOSE G243,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
922011,NORTHEND CLOSE G243,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
922011,NORTHEND CLOSE G243,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
922011,NORTHEND CLOSE G243,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
922011,NORTHEND CLOSE G243,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
922011,NORTHEND CLOSE G243,2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
922011,NORTHEND CLOSE G243,2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
922011,NORTHEND CLOSE G243,2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
922011,NORTHEND CLOSE G243,2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,87.63
922011,NORTHEND CLOSE G243,2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,77.62
922011,NORTHEND CLOSE G243,2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,86.39
922011,NORTHEND CLOSE G243,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,100.2
922011,NORTHEND CLOSE G243,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,356.0
922011,NORTHEND CLOSE G243,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,315.8
922011,NORTHEND CLOSE G243,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,351.9
922011,NORTHEND CLOSE G243,2024-01-28T20:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.17
922011,NORTHEND CLOSE G243,2024-01-28T20:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.46
922011,NORTHEND CLOSE G243,2024-01-28T20:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.74
922011,NORTHEND CLOSE G243,2024-01-28T20:10:00.000+00:00,feeder,06,L3 Active Power,kW,7.75
922011,NORTHEND CLOSE G243,2024-01-28T20:10:00.000+00:00,feeder,06,L2 Active Power,kW,9.73
922011,NORTHEND CLOSE G243,2024-01-28T20:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.91
922011,NORTHEND CLOSE G243,2024-01-28T20:10:00.000+00:00,feeder,06,N Current (RMS),A,23.3
922011,NORTHEND CLOSE G243,2024-01-28T20:10:00.000+00:00,feeder,06,L3 Current (RMS),A,35.3
922011,NORTHEND CLOSE G243,2024-01-28T20:10:00.000+00:00,feeder,06,L2 Current (RMS),A,39.6
922011,NORTHEND CLOSE G243,2024-01-28T20:10:00.000+00:00,feeder,06,L1 Current (RMS),A,20.7
922011,NORTHEND CLOSE G243,2024-01-28T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.26
922011,NORTHEND CLOSE G243,2024-01-28T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.6
922011,NORTHEND CLOSE G243,2024-01-28T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.59
922011,NORTHEND CLOSE G243,2024-01-28T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,34.65
922011,NORTHEND CLOSE G243,2024-01-28T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,23.14
922011,NORTHEND CLOSE G243,2024-01-28T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,24.25
922011,NORTHEND CLOSE G243,2024-01-28T20:10:00.000+00:00,feeder,05,N Current (RMS),A,43.0
922011,NORTHEND CLOSE G243,2024-01-28T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,140.0
922011,NORTHEND CLOSE G243,2024-01-28T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,94.4
922011,NORTHEND CLOSE G243,2024-01-28T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,99.9
922011,NORTHEND CLOSE G243,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.61
922011,NORTHEND CLOSE G243,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.94
922011,NORTHEND CLOSE G243,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.64
922011,NORTHEND CLOSE G243,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.24
922011,NORTHEND CLOSE G243,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,22.18
922011,NORTHEND CLOSE G243,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.99
922011,NORTHEND CLOSE G243,2024-01-28T20:10:00.000+00:00,feeder,04,N Current (RMS),A,28.3
922011,NORTHEND CLOSE G243,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,52.8
922011,NORTHEND CLOSE G243,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,91.9
922011,NORTHEND CLOSE G243,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,86.4
922011,NORTHEND CLOSE G243,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
922011,NORTHEND CLOSE G243,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.74
922011,NORTHEND CLOSE G243,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
922011,NORTHEND CLOSE G243,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.31
922011,NORTHEND CLOSE G243,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.54
922011,NORTHEND CLOSE G243,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.68
922011,NORTHEND CLOSE G243,2024-01-28T20:10:00.000+00:00,feeder,03,N Current (RMS),A,32.2
922011,NORTHEND CLOSE G243,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,54.4
922011,NORTHEND CLOSE G243,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.8
922011,NORTHEND CLOSE G243,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,72.1
922011,NORTHEND CLOSE G243,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
922011,NORTHEND CLOSE G243,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
922011,NORTHEND CLOSE G243,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
922011,NORTHEND CLOSE G243,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.42
922011,NORTHEND CLOSE G243,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.95
922011,NORTHEND CLOSE G243,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
922011,NORTHEND CLOSE G243,2024-01-28T20:10:00.000+00:00,feeder,02,N Current (RMS),A,23.3
922011,NORTHEND CLOSE G243,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,67.4
922011,NORTHEND CLOSE G243,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.4
922011,NORTHEND CLOSE G243,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,49.6
922011,NORTHEND CLOSE G243,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
922011,NORTHEND CLOSE G243,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
922011,NORTHEND CLOSE G243,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
922011,NORTHEND CLOSE G243,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.2
922011,NORTHEND CLOSE G243,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.13
922011,NORTHEND CLOSE G243,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.06
922011,NORTHEND CLOSE G243,2024-01-28T20:10:00.000+00:00,feeder,01,N Current (RMS),A,12.6
922011,NORTHEND CLOSE G243,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.5
922011,NORTHEND CLOSE G243,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.5
922011,NORTHEND CLOSE G243,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.2
922011,NORTHEND CLOSE G243,2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,14.9
922011,NORTHEND CLOSE G243,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
922011,NORTHEND CLOSE G243,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
922011,NORTHEND CLOSE G243,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
922011,NORTHEND CLOSE G243,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
922011,NORTHEND CLOSE G243,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
922011,NORTHEND CLOSE G243,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
922011,NORTHEND CLOSE G243,2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
922011,NORTHEND CLOSE G243,2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
922011,NORTHEND CLOSE G243,2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
922011,NORTHEND CLOSE G243,2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,92.57
922011,NORTHEND CLOSE G243,2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,75.68
922011,NORTHEND CLOSE G243,2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,85.88
922011,NORTHEND CLOSE G243,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,110.3
922011,NORTHEND CLOSE G243,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,376.6
922011,NORTHEND CLOSE G243,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,309.0
922011,NORTHEND CLOSE G243,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,351.0
922011,NORTHEND CLOSE G243,2024-01-28T20:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.34
922011,NORTHEND CLOSE G243,2024-01-28T20:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.14
922011,NORTHEND CLOSE G243,2024-01-28T20:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.22
922011,NORTHEND CLOSE G243,2024-01-28T20:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.79
922011,NORTHEND CLOSE G243,2024-01-28T20:00:00.000+00:00,feeder,06,L2 Active Power,kW,9.69
922011,NORTHEND CLOSE G243,2024-01-28T20:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.41
922011,NORTHEND CLOSE G243,2024-01-28T20:00:00.000+00:00,feeder,06,N Current (RMS),A,23.9
922011,NORTHEND CLOSE G243,2024-01-28T20:00:00.000+00:00,feeder,06,L3 Current (RMS),A,24.9
922011,NORTHEND CLOSE G243,2024-01-28T20:00:00.000+00:00,feeder,06,L2 Current (RMS),A,39.4
922011,NORTHEND CLOSE G243,2024-01-28T20:00:00.000+00:00,feeder,06,L1 Current (RMS),A,22.7
922011,NORTHEND CLOSE G243,2024-01-28T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.74
922011,NORTHEND CLOSE G243,2024-01-28T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.81
922011,NORTHEND CLOSE G243,2024-01-28T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.94
922011,NORTHEND CLOSE G243,2024-01-28T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,32.55
922011,NORTHEND CLOSE G243,2024-01-28T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,21.82
922011,NORTHEND CLOSE G243,2024-01-28T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,24.84
922011,NORTHEND CLOSE G243,2024-01-28T20:00:00.000+00:00,feeder,05,N Current (RMS),A,40.3
922011,NORTHEND CLOSE G243,2024-01-28T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,131.0
922011,NORTHEND CLOSE G243,2024-01-28T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,89.9
922011,NORTHEND CLOSE G243,2024-01-28T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,102.5
922011,NORTHEND CLOSE G243,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.01
922011,NORTHEND CLOSE G243,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
922011,NORTHEND CLOSE G243,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.23
922011,NORTHEND CLOSE G243,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.94
922011,NORTHEND CLOSE G243,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,34.2
922011,NORTHEND CLOSE G243,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,23.06
922011,NORTHEND CLOSE G243,2024-01-28T20:00:00.000+00:00,feeder,04,N Current (RMS),A,50.3
922011,NORTHEND CLOSE G243,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,36.5
922011,NORTHEND CLOSE G243,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,138.1
922011,NORTHEND CLOSE G243,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,94.6
922011,NORTHEND CLOSE G243,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
922011,NORTHEND CLOSE G243,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.73
922011,NORTHEND CLOSE G243,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
922011,NORTHEND CLOSE G243,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.28
922011,NORTHEND CLOSE G243,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.61
922011,NORTHEND CLOSE G243,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.27
922011,NORTHEND CLOSE G243,2024-01-28T20:00:00.000+00:00,feeder,03,N Current (RMS),A,20.5
922011,NORTHEND CLOSE G243,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,54.2
922011,NORTHEND CLOSE G243,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,50.9
922011,NORTHEND CLOSE G243,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,54.4
922011,NORTHEND CLOSE G243,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
922011,NORTHEND CLOSE G243,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
922011,NORTHEND CLOSE G243,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.64
922011,NORTHEND CLOSE G243,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.62
922011,NORTHEND CLOSE G243,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.08
922011,NORTHEND CLOSE G243,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.33
922011,NORTHEND CLOSE G243,2024-01-28T20:00:00.000+00:00,feeder,02,N Current (RMS),A,25.7
922011,NORTHEND CLOSE G243,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,60.2
922011,NORTHEND CLOSE G243,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,50.3
922011,NORTHEND CLOSE G243,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.1
922011,NORTHEND CLOSE G243,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
922011,NORTHEND CLOSE G243,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
922011,NORTHEND CLOSE G243,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.14
922011,NORTHEND CLOSE G243,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.15
922011,NORTHEND CLOSE G243,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.17
922011,NORTHEND CLOSE G243,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.65
922011,NORTHEND CLOSE G243,2024-01-28T20:00:00.000+00:00,feeder,01,N Current (RMS),A,11.8
922011,NORTHEND CLOSE G243,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.9
922011,NORTHEND CLOSE G243,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.6
922011,NORTHEND CLOSE G243,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.3
922011,NORTHEND CLOSE G243,2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,14.9
922011,NORTHEND CLOSE G243,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
922011,NORTHEND CLOSE G243,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
922011,NORTHEND CLOSE G243,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
922011,NORTHEND CLOSE G243,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
922011,NORTHEND CLOSE G243,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
922011,NORTHEND CLOSE G243,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
922011,NORTHEND CLOSE G243,2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.49
922011,NORTHEND CLOSE G243,2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
922011,NORTHEND CLOSE G243,2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
922011,NORTHEND CLOSE G243,2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,78.33
922011,NORTHEND CLOSE G243,2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,92.57
922011,NORTHEND CLOSE G243,2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,79.54
922011,NORTHEND CLOSE G243,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,99.5
922011,NORTHEND CLOSE G243,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,320.7
922011,NORTHEND CLOSE G243,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,376.2
922011,NORTHEND CLOSE G243,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,325.6
922011,NORTHEND CLOSE G243,2024-01-28T19:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.23
922011,NORTHEND CLOSE G243,2024-01-28T19:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.47
922011,NORTHEND CLOSE G243,2024-01-28T19:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.66
922011,NORTHEND CLOSE G243,2024-01-28T19:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.24
922011,NORTHEND CLOSE G243,2024-01-28T19:50:00.000+00:00,feeder,06,L2 Active Power,kW,9.09
922011,NORTHEND CLOSE G243,2024-01-28T19:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.5
922011,NORTHEND CLOSE G243,2024-01-28T19:50:00.000+00:00,feeder,06,N Current (RMS),A,22.5
922011,NORTHEND CLOSE G243,2024-01-28T19:50:00.000+00:00,feeder,06,L3 Current (RMS),A,26.2
922011,NORTHEND CLOSE G243,2024-01-28T19:50:00.000+00:00,feeder,06,L2 Current (RMS),A,37.2
922011,NORTHEND CLOSE G243,2024-01-28T19:50:00.000+00:00,feeder,06,L1 Current (RMS),A,18.8
922011,NORTHEND CLOSE G243,2024-01-28T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.22
922011,NORTHEND CLOSE G243,2024-01-28T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.6
922011,NORTHEND CLOSE G243,2024-01-28T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.6
922011,NORTHEND CLOSE G243,2024-01-28T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,40.74
922011,NORTHEND CLOSE G243,2024-01-28T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,31.33
922011,NORTHEND CLOSE G243,2024-01-28T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,29.43
922011,NORTHEND CLOSE G243,2024-01-28T19:50:00.000+00:00,feeder,05,N Current (RMS),A,42.0
922011,NORTHEND CLOSE G243,2024-01-28T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,163.2
922011,NORTHEND CLOSE G243,2024-01-28T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,126.5
922011,NORTHEND CLOSE G243,2024-01-28T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,120.1
922011,NORTHEND CLOSE G243,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.36
922011,NORTHEND CLOSE G243,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
922011,NORTHEND CLOSE G243,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.28
922011,NORTHEND CLOSE G243,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.57
922011,NORTHEND CLOSE G243,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,29.72
922011,NORTHEND CLOSE G243,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,23.63
922011,NORTHEND CLOSE G243,2024-01-28T19:50:00.000+00:00,feeder,04,N Current (RMS),A,46.4
922011,NORTHEND CLOSE G243,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,30.3
922011,NORTHEND CLOSE G243,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,120.5
922011,NORTHEND CLOSE G243,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,97.3
922011,NORTHEND CLOSE G243,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
922011,NORTHEND CLOSE G243,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.92
922011,NORTHEND CLOSE G243,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
922011,NORTHEND CLOSE G243,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.28
922011,NORTHEND CLOSE G243,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.47
922011,NORTHEND CLOSE G243,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,19.74
922011,NORTHEND CLOSE G243,2024-01-28T19:50:00.000+00:00,feeder,03,N Current (RMS),A,32.4
922011,NORTHEND CLOSE G243,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,49.9
922011,NORTHEND CLOSE G243,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,35.7
922011,NORTHEND CLOSE G243,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,79.8
922011,NORTHEND CLOSE G243,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
922011,NORTHEND CLOSE G243,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
922011,NORTHEND CLOSE G243,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
922011,NORTHEND CLOSE G243,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.09
922011,NORTHEND CLOSE G243,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.1
922011,NORTHEND CLOSE G243,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.74
922011,NORTHEND CLOSE G243,2024-01-28T19:50:00.000+00:00,feeder,02,N Current (RMS),A,28.0
922011,NORTHEND CLOSE G243,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,70.2
922011,NORTHEND CLOSE G243,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,49.9
922011,NORTHEND CLOSE G243,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,52.8
922011,NORTHEND CLOSE G243,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
922011,NORTHEND CLOSE G243,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
922011,NORTHEND CLOSE G243,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.17
922011,NORTHEND CLOSE G243,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.44
922011,NORTHEND CLOSE G243,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.41
922011,NORTHEND CLOSE G243,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.86
922011,NORTHEND CLOSE G243,2024-01-28T19:50:00.000+00:00,feeder,01,N Current (RMS),A,13.8
922011,NORTHEND CLOSE G243,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.1
922011,NORTHEND CLOSE G243,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.8
922011,NORTHEND CLOSE G243,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,32.0
922011,NORTHEND CLOSE G243,2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,14.9
922011,NORTHEND CLOSE G243,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
922011,NORTHEND CLOSE G243,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.86
922011,NORTHEND CLOSE G243,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
922011,NORTHEND CLOSE G243,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
922011,NORTHEND CLOSE G243,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
922011,NORTHEND CLOSE G243,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
922011,NORTHEND CLOSE G243,2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
922011,NORTHEND CLOSE G243,2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
922011,NORTHEND CLOSE G243,2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
922011,NORTHEND CLOSE G243,2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,85.36
922011,NORTHEND CLOSE G243,2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,94.11
922011,NORTHEND CLOSE G243,2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,96.9
922011,NORTHEND CLOSE G243,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,93.2
922011,NORTHEND CLOSE G243,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,347.1
922011,NORTHEND CLOSE G243,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,381.0
922011,NORTHEND CLOSE G243,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,393.8
922011,NORTHEND CLOSE G243,2024-01-28T19:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.96
922011,NORTHEND CLOSE G243,2024-01-28T19:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.72
922011,NORTHEND CLOSE G243,2024-01-28T19:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.62
922011,NORTHEND CLOSE G243,2024-01-28T19:40:00.000+00:00,feeder,06,L3 Active Power,kW,7.13
922011,NORTHEND CLOSE G243,2024-01-28T19:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.85
922011,NORTHEND CLOSE G243,2024-01-28T19:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.53
922011,NORTHEND CLOSE G243,2024-01-28T19:40:00.000+00:00,feeder,06,N Current (RMS),A,16.7
922011,NORTHEND CLOSE G243,2024-01-28T19:40:00.000+00:00,feeder,06,L3 Current (RMS),A,32.5
922011,NORTHEND CLOSE G243,2024-01-28T19:40:00.000+00:00,feeder,06,L2 Current (RMS),A,25.4
922011,NORTHEND CLOSE G243,2024-01-28T19:40:00.000+00:00,feeder,06,L1 Current (RMS),A,18.8
922011,NORTHEND CLOSE G243,2024-01-28T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.84
922011,NORTHEND CLOSE G243,2024-01-28T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.24
922011,NORTHEND CLOSE G243,2024-01-28T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.04
922011,NORTHEND CLOSE G243,2024-01-28T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,42.28
922011,NORTHEND CLOSE G243,2024-01-28T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,34.01
922011,NORTHEND CLOSE G243,2024-01-28T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,31.64
922011,NORTHEND CLOSE G243,2024-01-28T19:40:00.000+00:00,feeder,05,N Current (RMS),A,40.6
922011,NORTHEND CLOSE G243,2024-01-28T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,169.8
922011,NORTHEND CLOSE G243,2024-01-28T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,137.9
922011,NORTHEND CLOSE G243,2024-01-28T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,128.7
922011,NORTHEND CLOSE G243,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.86
922011,NORTHEND CLOSE G243,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
922011,NORTHEND CLOSE G243,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.32
922011,NORTHEND CLOSE G243,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.58
922011,NORTHEND CLOSE G243,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,34.1
922011,NORTHEND CLOSE G243,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,23.93
922011,NORTHEND CLOSE G243,2024-01-28T19:40:00.000+00:00,feeder,04,N Current (RMS),A,59.4
922011,NORTHEND CLOSE G243,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,35.1
922011,NORTHEND CLOSE G243,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,142.7
922011,NORTHEND CLOSE G243,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,99.4
922011,NORTHEND CLOSE G243,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
922011,NORTHEND CLOSE G243,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.09
922011,NORTHEND CLOSE G243,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
922011,NORTHEND CLOSE G243,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.44
922011,NORTHEND CLOSE G243,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.81
922011,NORTHEND CLOSE G243,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,18.25
922011,NORTHEND CLOSE G243,2024-01-28T19:40:00.000+00:00,feeder,03,N Current (RMS),A,32.6
922011,NORTHEND CLOSE G243,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,54.5
922011,NORTHEND CLOSE G243,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.4
922011,NORTHEND CLOSE G243,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,74.9
922011,NORTHEND CLOSE G243,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
922011,NORTHEND CLOSE G243,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
922011,NORTHEND CLOSE G243,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
922011,NORTHEND CLOSE G243,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.08
922011,NORTHEND CLOSE G243,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.73
922011,NORTHEND CLOSE G243,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.18
922011,NORTHEND CLOSE G243,2024-01-28T19:40:00.000+00:00,feeder,02,N Current (RMS),A,26.8
922011,NORTHEND CLOSE G243,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,62.4
922011,NORTHEND CLOSE G243,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,56.8
922011,NORTHEND CLOSE G243,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,51.4
922011,NORTHEND CLOSE G243,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
922011,NORTHEND CLOSE G243,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
922011,NORTHEND CLOSE G243,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
922011,NORTHEND CLOSE G243,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.91
922011,NORTHEND CLOSE G243,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.53
922011,NORTHEND CLOSE G243,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.99
922011,NORTHEND CLOSE G243,2024-01-28T19:40:00.000+00:00,feeder,01,N Current (RMS),A,13.0
922011,NORTHEND CLOSE G243,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.3
922011,NORTHEND CLOSE G243,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.3
922011,NORTHEND CLOSE G243,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.9
922011,NORTHEND CLOSE G243,2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,14.9
922011,NORTHEND CLOSE G243,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
922011,NORTHEND CLOSE G243,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
922011,NORTHEND CLOSE G243,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
922011,NORTHEND CLOSE G243,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
922011,NORTHEND CLOSE G243,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
922011,NORTHEND CLOSE G243,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
922011,NORTHEND CLOSE G243,2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.78
922011,NORTHEND CLOSE G243,2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
922011,NORTHEND CLOSE G243,2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
922011,NORTHEND CLOSE G243,2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,88.43
922011,NORTHEND CLOSE G243,2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,99.04
922011,NORTHEND CLOSE G243,2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,96.51
922011,NORTHEND CLOSE G243,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,98.9
922011,NORTHEND CLOSE G243,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,359.8
922011,NORTHEND CLOSE G243,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,403.6
922011,NORTHEND CLOSE G243,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,393.1
922011,NORTHEND CLOSE G243,2024-01-28T19:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.24
922011,NORTHEND CLOSE G243,2024-01-28T19:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.64
922011,NORTHEND CLOSE G243,2024-01-28T19:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.54
922011,NORTHEND CLOSE G243,2024-01-28T19:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.47
922011,NORTHEND CLOSE G243,2024-01-28T19:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.14
922011,NORTHEND CLOSE G243,2024-01-28T19:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.19
922011,NORTHEND CLOSE G243,2024-01-28T19:30:00.000+00:00,feeder,06,N Current (RMS),A,14.7
922011,NORTHEND CLOSE G243,2024-01-28T19:30:00.000+00:00,feeder,06,L3 Current (RMS),A,30.6
922011,NORTHEND CLOSE G243,2024-01-28T19:30:00.000+00:00,feeder,06,L2 Current (RMS),A,25.6
922011,NORTHEND CLOSE G243,2024-01-28T19:30:00.000+00:00,feeder,06,L1 Current (RMS),A,21.7
922011,NORTHEND CLOSE G243,2024-01-28T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.42
922011,NORTHEND CLOSE G243,2024-01-28T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.8
922011,NORTHEND CLOSE G243,2024-01-28T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.27
922011,NORTHEND CLOSE G243,2024-01-28T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,45.97
922011,NORTHEND CLOSE G243,2024-01-28T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,25.45
922011,NORTHEND CLOSE G243,2024-01-28T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,33.29
922011,NORTHEND CLOSE G243,2024-01-28T19:30:00.000+00:00,feeder,05,N Current (RMS),A,60.1
922011,NORTHEND CLOSE G243,2024-01-28T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,185.4
922011,NORTHEND CLOSE G243,2024-01-28T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,105.1
922011,NORTHEND CLOSE G243,2024-01-28T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,135.6
922011,NORTHEND CLOSE G243,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.16
922011,NORTHEND CLOSE G243,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
922011,NORTHEND CLOSE G243,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.11
922011,NORTHEND CLOSE G243,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.19
922011,NORTHEND CLOSE G243,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,21.08
922011,NORTHEND CLOSE G243,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,24.68
922011,NORTHEND CLOSE G243,2024-01-28T19:30:00.000+00:00,feeder,04,N Current (RMS),A,36.8
922011,NORTHEND CLOSE G243,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,36.6
922011,NORTHEND CLOSE G243,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,86.2
922011,NORTHEND CLOSE G243,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,101.9
922011,NORTHEND CLOSE G243,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
922011,NORTHEND CLOSE G243,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.14
922011,NORTHEND CLOSE G243,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.36
922011,NORTHEND CLOSE G243,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.97
922011,NORTHEND CLOSE G243,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.56
922011,NORTHEND CLOSE G243,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,18.07
922011,NORTHEND CLOSE G243,2024-01-28T19:30:00.000+00:00,feeder,03,N Current (RMS),A,31.7
922011,NORTHEND CLOSE G243,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,52.6
922011,NORTHEND CLOSE G243,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,37.0
922011,NORTHEND CLOSE G243,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,76.0
922011,NORTHEND CLOSE G243,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
922011,NORTHEND CLOSE G243,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
922011,NORTHEND CLOSE G243,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
922011,NORTHEND CLOSE G243,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.02
922011,NORTHEND CLOSE G243,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.2
922011,NORTHEND CLOSE G243,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.16
922011,NORTHEND CLOSE G243,2024-01-28T19:30:00.000+00:00,feeder,02,N Current (RMS),A,24.7
922011,NORTHEND CLOSE G243,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,70.0
922011,NORTHEND CLOSE G243,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,50.4
922011,NORTHEND CLOSE G243,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.0
922011,NORTHEND CLOSE G243,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
922011,NORTHEND CLOSE G243,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
922011,NORTHEND CLOSE G243,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
922011,NORTHEND CLOSE G243,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.82
922011,NORTHEND CLOSE G243,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.24
922011,NORTHEND CLOSE G243,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.48
922011,NORTHEND CLOSE G243,2024-01-28T19:30:00.000+00:00,feeder,01,N Current (RMS),A,11.3
922011,NORTHEND CLOSE G243,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.0
922011,NORTHEND CLOSE G243,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.6
922011,NORTHEND CLOSE G243,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.2
922011,NORTHEND CLOSE G243,2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,15.0
922011,NORTHEND CLOSE G243,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
922011,NORTHEND CLOSE G243,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
922011,NORTHEND CLOSE G243,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
922011,NORTHEND CLOSE G243,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
922011,NORTHEND CLOSE G243,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
922011,NORTHEND CLOSE G243,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
922011,NORTHEND CLOSE G243,2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
922011,NORTHEND CLOSE G243,2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
922011,NORTHEND CLOSE G243,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
922011,NORTHEND CLOSE G243,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,95.44
922011,NORTHEND CLOSE G243,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,76.67
922011,NORTHEND CLOSE G243,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,95.87
922011,NORTHEND CLOSE G243,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,113.5
922011,NORTHEND CLOSE G243,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,388.6
922011,NORTHEND CLOSE G243,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,314.2
922011,NORTHEND CLOSE G243,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,391.5
922011,NORTHEND CLOSE G243,2024-01-28T19:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.98
922011,NORTHEND CLOSE G243,2024-01-28T19:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.27
922011,NORTHEND CLOSE G243,2024-01-28T19:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.61
922011,NORTHEND CLOSE G243,2024-01-28T19:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.35
922011,NORTHEND CLOSE G243,2024-01-28T19:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.73
922011,NORTHEND CLOSE G243,2024-01-28T19:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.27
922011,NORTHEND CLOSE G243,2024-01-28T19:20:00.000+00:00,feeder,06,N Current (RMS),A,15.8
922011,NORTHEND CLOSE G243,2024-01-28T19:20:00.000+00:00,feeder,06,L3 Current (RMS),A,29.6
922011,NORTHEND CLOSE G243,2024-01-28T19:20:00.000+00:00,feeder,06,L2 Current (RMS),A,28.0
922011,NORTHEND CLOSE G243,2024-01-28T19:20:00.000+00:00,feeder,06,L1 Current (RMS),A,22.1
922011,NORTHEND CLOSE G243,2024-01-28T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.56
