Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922011,NORTHEND CLOSE G243,2024-01-28T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.12
922011,NORTHEND CLOSE G243,2024-01-28T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.8
922011,NORTHEND CLOSE G243,2024-01-28T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,41.99
922011,NORTHEND CLOSE G243,2024-01-28T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,27.46
922011,NORTHEND CLOSE G243,2024-01-28T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,34.31
922011,NORTHEND CLOSE G243,2024-01-28T19:20:00.000+00:00,feeder,05,N Current (RMS),A,49.2
922011,NORTHEND CLOSE G243,2024-01-28T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,169.8
922011,NORTHEND CLOSE G243,2024-01-28T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,112.9
922011,NORTHEND CLOSE G243,2024-01-28T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,139.3
922011,NORTHEND CLOSE G243,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.76
922011,NORTHEND CLOSE G243,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
922011,NORTHEND CLOSE G243,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.65
922011,NORTHEND CLOSE G243,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.41
922011,NORTHEND CLOSE G243,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,25.62
922011,NORTHEND CLOSE G243,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.16
922011,NORTHEND CLOSE G243,2024-01-28T19:20:00.000+00:00,feeder,04,N Current (RMS),A,36.7
922011,NORTHEND CLOSE G243,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,36.2
922011,NORTHEND CLOSE G243,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,105.5
922011,NORTHEND CLOSE G243,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,72.6
922011,NORTHEND CLOSE G243,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
922011,NORTHEND CLOSE G243,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
922011,NORTHEND CLOSE G243,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
922011,NORTHEND CLOSE G243,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.85
922011,NORTHEND CLOSE G243,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.61
922011,NORTHEND CLOSE G243,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,18.69
922011,NORTHEND CLOSE G243,2024-01-28T19:20:00.000+00:00,feeder,03,N Current (RMS),A,32.2
922011,NORTHEND CLOSE G243,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,52.2
922011,NORTHEND CLOSE G243,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.1
922011,NORTHEND CLOSE G243,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,76.8
922011,NORTHEND CLOSE G243,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
922011,NORTHEND CLOSE G243,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
922011,NORTHEND CLOSE G243,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
922011,NORTHEND CLOSE G243,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.29
922011,NORTHEND CLOSE G243,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.32
922011,NORTHEND CLOSE G243,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.68
922011,NORTHEND CLOSE G243,2024-01-28T19:20:00.000+00:00,feeder,02,N Current (RMS),A,23.6
922011,NORTHEND CLOSE G243,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,67.1
922011,NORTHEND CLOSE G243,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.4
922011,NORTHEND CLOSE G243,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.1
922011,NORTHEND CLOSE G243,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
922011,NORTHEND CLOSE G243,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
922011,NORTHEND CLOSE G243,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
922011,NORTHEND CLOSE G243,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.44
922011,NORTHEND CLOSE G243,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.12
922011,NORTHEND CLOSE G243,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.43
922011,NORTHEND CLOSE G243,2024-01-28T19:20:00.000+00:00,feeder,01,N Current (RMS),A,11.3
922011,NORTHEND CLOSE G243,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.3
922011,NORTHEND CLOSE G243,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.8
922011,NORTHEND CLOSE G243,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.5
922011,NORTHEND CLOSE G243,2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,15.1
922011,NORTHEND CLOSE G243,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
922011,NORTHEND CLOSE G243,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
922011,NORTHEND CLOSE G243,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
922011,NORTHEND CLOSE G243,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
922011,NORTHEND CLOSE G243,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
922011,NORTHEND CLOSE G243,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
922011,NORTHEND CLOSE G243,2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
922011,NORTHEND CLOSE G243,2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
922011,NORTHEND CLOSE G243,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
922011,NORTHEND CLOSE G243,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,91.33
922011,NORTHEND CLOSE G243,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,81.87
922011,NORTHEND CLOSE G243,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,87.54
922011,NORTHEND CLOSE G243,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,103.5
922011,NORTHEND CLOSE G243,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,372.3
922011,NORTHEND CLOSE G243,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,335.3
922011,NORTHEND CLOSE G243,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,357.9
922011,NORTHEND CLOSE G243,2024-01-28T19:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.51
922011,NORTHEND CLOSE G243,2024-01-28T19:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.32
922011,NORTHEND CLOSE G243,2024-01-28T19:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.57
922011,NORTHEND CLOSE G243,2024-01-28T19:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.5
922011,NORTHEND CLOSE G243,2024-01-28T19:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.9
922011,NORTHEND CLOSE G243,2024-01-28T19:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.52
922011,NORTHEND CLOSE G243,2024-01-28T19:10:00.000+00:00,feeder,06,N Current (RMS),A,15.5
922011,NORTHEND CLOSE G243,2024-01-28T19:10:00.000+00:00,feeder,06,L3 Current (RMS),A,29.4
922011,NORTHEND CLOSE G243,2024-01-28T19:10:00.000+00:00,feeder,06,L2 Current (RMS),A,24.6
922011,NORTHEND CLOSE G243,2024-01-28T19:10:00.000+00:00,feeder,06,L1 Current (RMS),A,18.9
922011,NORTHEND CLOSE G243,2024-01-28T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.99
922011,NORTHEND CLOSE G243,2024-01-28T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.29
922011,NORTHEND CLOSE G243,2024-01-28T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.47
922011,NORTHEND CLOSE G243,2024-01-28T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,37.29
922011,NORTHEND CLOSE G243,2024-01-28T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,37.11
922011,NORTHEND CLOSE G243,2024-01-28T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,29.84
922011,NORTHEND CLOSE G243,2024-01-28T19:10:00.000+00:00,feeder,05,N Current (RMS),A,38.2
922011,NORTHEND CLOSE G243,2024-01-28T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,150.7
922011,NORTHEND CLOSE G243,2024-01-28T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,150.5
922011,NORTHEND CLOSE G243,2024-01-28T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,122.6
922011,NORTHEND CLOSE G243,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.09
922011,NORTHEND CLOSE G243,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.07
922011,NORTHEND CLOSE G243,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.57
922011,NORTHEND CLOSE G243,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.11
922011,NORTHEND CLOSE G243,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,29.39
922011,NORTHEND CLOSE G243,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.94
922011,NORTHEND CLOSE G243,2024-01-28T19:10:00.000+00:00,feeder,04,N Current (RMS),A,38.5
922011,NORTHEND CLOSE G243,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,53.6
922011,NORTHEND CLOSE G243,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,119.8
922011,NORTHEND CLOSE G243,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,67.6
922011,NORTHEND CLOSE G243,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
922011,NORTHEND CLOSE G243,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
922011,NORTHEND CLOSE G243,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
922011,NORTHEND CLOSE G243,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.83
922011,NORTHEND CLOSE G243,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.08
922011,NORTHEND CLOSE G243,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,19.79
922011,NORTHEND CLOSE G243,2024-01-28T19:10:00.000+00:00,feeder,03,N Current (RMS),A,32.3
922011,NORTHEND CLOSE G243,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,60.2
922011,NORTHEND CLOSE G243,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,38.0
922011,NORTHEND CLOSE G243,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,80.5
922011,NORTHEND CLOSE G243,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
922011,NORTHEND CLOSE G243,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
922011,NORTHEND CLOSE G243,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
922011,NORTHEND CLOSE G243,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.02
922011,NORTHEND CLOSE G243,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.26
922011,NORTHEND CLOSE G243,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.99
922011,NORTHEND CLOSE G243,2024-01-28T19:10:00.000+00:00,feeder,02,N Current (RMS),A,19.3
922011,NORTHEND CLOSE G243,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,54.0
922011,NORTHEND CLOSE G243,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,54.6
922011,NORTHEND CLOSE G243,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.0
922011,NORTHEND CLOSE G243,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
922011,NORTHEND CLOSE G243,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.18
922011,NORTHEND CLOSE G243,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.31
922011,NORTHEND CLOSE G243,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.55
922011,NORTHEND CLOSE G243,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.03
922011,NORTHEND CLOSE G243,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.67
922011,NORTHEND CLOSE G243,2024-01-28T19:10:00.000+00:00,feeder,01,N Current (RMS),A,21.4
922011,NORTHEND CLOSE G243,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.9
922011,NORTHEND CLOSE G243,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,46.5
922011,NORTHEND CLOSE G243,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.0
922011,NORTHEND CLOSE G243,2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,15.2
922011,NORTHEND CLOSE G243,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
922011,NORTHEND CLOSE G243,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
922011,NORTHEND CLOSE G243,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
922011,NORTHEND CLOSE G243,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
922011,NORTHEND CLOSE G243,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
922011,NORTHEND CLOSE G243,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
922011,NORTHEND CLOSE G243,2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
922011,NORTHEND CLOSE G243,2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
922011,NORTHEND CLOSE G243,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
922011,NORTHEND CLOSE G243,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,90.3
922011,NORTHEND CLOSE G243,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,105.78
922011,NORTHEND CLOSE G243,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,81.76
922011,NORTHEND CLOSE G243,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,110.1
922011,NORTHEND CLOSE G243,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,367.3
922011,NORTHEND CLOSE G243,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,429.9
922011,NORTHEND CLOSE G243,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,334.4
922011,NORTHEND CLOSE G243,2024-01-28T19:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.81
922011,NORTHEND CLOSE G243,2024-01-28T19:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.29
922011,NORTHEND CLOSE G243,2024-01-28T19:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.59
922011,NORTHEND CLOSE G243,2024-01-28T19:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.98
922011,NORTHEND CLOSE G243,2024-01-28T19:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.68
922011,NORTHEND CLOSE G243,2024-01-28T19:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.58
922011,NORTHEND CLOSE G243,2024-01-28T19:00:00.000+00:00,feeder,06,N Current (RMS),A,16.2
922011,NORTHEND CLOSE G243,2024-01-28T19:00:00.000+00:00,feeder,06,L3 Current (RMS),A,32.5
922011,NORTHEND CLOSE G243,2024-01-28T19:00:00.000+00:00,feeder,06,L2 Current (RMS),A,24.1
922011,NORTHEND CLOSE G243,2024-01-28T19:00:00.000+00:00,feeder,06,L1 Current (RMS),A,19.2
922011,NORTHEND CLOSE G243,2024-01-28T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.27
922011,NORTHEND CLOSE G243,2024-01-28T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.8
922011,NORTHEND CLOSE G243,2024-01-28T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.06
922011,NORTHEND CLOSE G243,2024-01-28T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,33.9
922011,NORTHEND CLOSE G243,2024-01-28T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,28.34
922011,NORTHEND CLOSE G243,2024-01-28T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,31.67
922011,NORTHEND CLOSE G243,2024-01-28T19:00:00.000+00:00,feeder,05,N Current (RMS),A,35.2
922011,NORTHEND CLOSE G243,2024-01-28T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,137.5
922011,NORTHEND CLOSE G243,2024-01-28T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,115.8
922011,NORTHEND CLOSE G243,2024-01-28T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,129.4
922011,NORTHEND CLOSE G243,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.0
922011,NORTHEND CLOSE G243,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
922011,NORTHEND CLOSE G243,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.77
922011,NORTHEND CLOSE G243,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.66
922011,NORTHEND CLOSE G243,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,28.53
922011,NORTHEND CLOSE G243,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.07
922011,NORTHEND CLOSE G243,2024-01-28T19:00:00.000+00:00,feeder,04,N Current (RMS),A,35.8
922011,NORTHEND CLOSE G243,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,51.1
922011,NORTHEND CLOSE G243,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,116.7
922011,NORTHEND CLOSE G243,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,80.0
922011,NORTHEND CLOSE G243,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
922011,NORTHEND CLOSE G243,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.8
922011,NORTHEND CLOSE G243,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
922011,NORTHEND CLOSE G243,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.35
922011,NORTHEND CLOSE G243,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.32
922011,NORTHEND CLOSE G243,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,23.0
922011,NORTHEND CLOSE G243,2024-01-28T19:00:00.000+00:00,feeder,03,N Current (RMS),A,43.1
922011,NORTHEND CLOSE G243,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,58.2
922011,NORTHEND CLOSE G243,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,31.1
922011,NORTHEND CLOSE G243,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,93.7
922011,NORTHEND CLOSE G243,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
922011,NORTHEND CLOSE G243,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
922011,NORTHEND CLOSE G243,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
922011,NORTHEND CLOSE G243,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.1
922011,NORTHEND CLOSE G243,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.51
922011,NORTHEND CLOSE G243,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.65
922011,NORTHEND CLOSE G243,2024-01-28T19:00:00.000+00:00,feeder,02,N Current (RMS),A,34.3
922011,NORTHEND CLOSE G243,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,58.2
922011,NORTHEND CLOSE G243,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,84.0
922011,NORTHEND CLOSE G243,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.8
922011,NORTHEND CLOSE G243,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
922011,NORTHEND CLOSE G243,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
922011,NORTHEND CLOSE G243,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
922011,NORTHEND CLOSE G243,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.55
922011,NORTHEND CLOSE G243,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.7
922011,NORTHEND CLOSE G243,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.26
922011,NORTHEND CLOSE G243,2024-01-28T19:00:00.000+00:00,feeder,01,N Current (RMS),A,16.1
922011,NORTHEND CLOSE G243,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.2
922011,NORTHEND CLOSE G243,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.9
922011,NORTHEND CLOSE G243,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.3
922011,NORTHEND CLOSE G243,2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,15.1
922011,NORTHEND CLOSE G243,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
922011,NORTHEND CLOSE G243,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
922011,NORTHEND CLOSE G243,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
922011,NORTHEND CLOSE G243,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
922011,NORTHEND CLOSE G243,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
922011,NORTHEND CLOSE G243,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
922011,NORTHEND CLOSE G243,2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
922011,NORTHEND CLOSE G243,2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
922011,NORTHEND CLOSE G243,2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
922011,NORTHEND CLOSE G243,2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,87.54
922011,NORTHEND CLOSE G243,2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,95.09
922011,NORTHEND CLOSE G243,2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,91.25
922011,NORTHEND CLOSE G243,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,95.3
922011,NORTHEND CLOSE G243,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,357.4
922011,NORTHEND CLOSE G243,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,387.9
922011,NORTHEND CLOSE G243,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,372.6
922011,NORTHEND CLOSE G243,2024-01-28T18:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.11
922011,NORTHEND CLOSE G243,2024-01-28T18:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.21
922011,NORTHEND CLOSE G243,2024-01-28T18:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.59
922011,NORTHEND CLOSE G243,2024-01-28T18:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.17
922011,NORTHEND CLOSE G243,2024-01-28T18:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.17
922011,NORTHEND CLOSE G243,2024-01-28T18:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.15
922011,NORTHEND CLOSE G243,2024-01-28T18:50:00.000+00:00,feeder,06,N Current (RMS),A,13.3
922011,NORTHEND CLOSE G243,2024-01-28T18:50:00.000+00:00,feeder,06,L3 Current (RMS),A,25.5
922011,NORTHEND CLOSE G243,2024-01-28T18:50:00.000+00:00,feeder,06,L2 Current (RMS),A,21.6
922011,NORTHEND CLOSE G243,2024-01-28T18:50:00.000+00:00,feeder,06,L1 Current (RMS),A,21.7
922011,NORTHEND CLOSE G243,2024-01-28T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.15
922011,NORTHEND CLOSE G243,2024-01-28T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.01
922011,NORTHEND CLOSE G243,2024-01-28T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.99
922011,NORTHEND CLOSE G243,2024-01-28T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,32.43
922011,NORTHEND CLOSE G243,2024-01-28T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,31.24
922011,NORTHEND CLOSE G243,2024-01-28T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,40.72
922011,NORTHEND CLOSE G243,2024-01-28T18:50:00.000+00:00,feeder,05,N Current (RMS),A,36.6
922011,NORTHEND CLOSE G243,2024-01-28T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,132.0
922011,NORTHEND CLOSE G243,2024-01-28T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,127.1
922011,NORTHEND CLOSE G243,2024-01-28T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,165.3
922011,NORTHEND CLOSE G243,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.21
922011,NORTHEND CLOSE G243,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
922011,NORTHEND CLOSE G243,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.71
922011,NORTHEND CLOSE G243,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.7
922011,NORTHEND CLOSE G243,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,22.89
922011,NORTHEND CLOSE G243,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.82
922011,NORTHEND CLOSE G243,2024-01-28T18:50:00.000+00:00,feeder,04,N Current (RMS),A,31.3
922011,NORTHEND CLOSE G243,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,42.7
922011,NORTHEND CLOSE G243,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,95.6
922011,NORTHEND CLOSE G243,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,77.9
922011,NORTHEND CLOSE G243,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
922011,NORTHEND CLOSE G243,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.06
922011,NORTHEND CLOSE G243,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
922011,NORTHEND CLOSE G243,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.48
922011,NORTHEND CLOSE G243,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.19
922011,NORTHEND CLOSE G243,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,24.73
922011,NORTHEND CLOSE G243,2024-01-28T18:50:00.000+00:00,feeder,03,N Current (RMS),A,46.6
922011,NORTHEND CLOSE G243,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,58.9
922011,NORTHEND CLOSE G243,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.8
922011,NORTHEND CLOSE G243,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,100.4
922011,NORTHEND CLOSE G243,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
922011,NORTHEND CLOSE G243,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.32
922011,NORTHEND CLOSE G243,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
922011,NORTHEND CLOSE G243,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.45
922011,NORTHEND CLOSE G243,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,21.8
922011,NORTHEND CLOSE G243,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.12
922011,NORTHEND CLOSE G243,2024-01-28T18:50:00.000+00:00,feeder,02,N Current (RMS),A,27.7
922011,NORTHEND CLOSE G243,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,67.1
922011,NORTHEND CLOSE G243,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,88.9
922011,NORTHEND CLOSE G243,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,58.1
922011,NORTHEND CLOSE G243,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
922011,NORTHEND CLOSE G243,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
922011,NORTHEND CLOSE G243,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
922011,NORTHEND CLOSE G243,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.44
922011,NORTHEND CLOSE G243,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.76
922011,NORTHEND CLOSE G243,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.49
922011,NORTHEND CLOSE G243,2024-01-28T18:50:00.000+00:00,feeder,01,N Current (RMS),A,7.9
922011,NORTHEND CLOSE G243,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.4
922011,NORTHEND CLOSE G243,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.2
922011,NORTHEND CLOSE G243,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,11.0
922011,NORTHEND CLOSE G243,2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,15.1
922011,NORTHEND CLOSE G243,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
922011,NORTHEND CLOSE G243,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
922011,NORTHEND CLOSE G243,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
922011,NORTHEND CLOSE G243,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
922011,NORTHEND CLOSE G243,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
922011,NORTHEND CLOSE G243,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
922011,NORTHEND CLOSE G243,2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
922011,NORTHEND CLOSE G243,2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
922011,NORTHEND CLOSE G243,2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
922011,NORTHEND CLOSE G243,2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,82.68
922011,NORTHEND CLOSE G243,2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,92.05
922011,NORTHEND CLOSE G243,2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,106.04
922011,NORTHEND CLOSE G243,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,104.0
922011,NORTHEND CLOSE G243,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,337.8
922011,NORTHEND CLOSE G243,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,375.6
922011,NORTHEND CLOSE G243,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,430.9
922011,NORTHEND CLOSE G243,2024-01-28T18:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.18
922011,NORTHEND CLOSE G243,2024-01-28T18:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.32
922011,NORTHEND CLOSE G243,2024-01-28T18:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.77
922011,NORTHEND CLOSE G243,2024-01-28T18:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.83
922011,NORTHEND CLOSE G243,2024-01-28T18:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.87
922011,NORTHEND CLOSE G243,2024-01-28T18:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.63
922011,NORTHEND CLOSE G243,2024-01-28T18:40:00.000+00:00,feeder,06,N Current (RMS),A,15.0
922011,NORTHEND CLOSE G243,2024-01-28T18:40:00.000+00:00,feeder,06,L3 Current (RMS),A,33.1
922011,NORTHEND CLOSE G243,2024-01-28T18:40:00.000+00:00,feeder,06,L2 Current (RMS),A,20.5
922011,NORTHEND CLOSE G243,2024-01-28T18:40:00.000+00:00,feeder,06,L1 Current (RMS),A,19.6
922011,NORTHEND CLOSE G243,2024-01-28T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.95
922011,NORTHEND CLOSE G243,2024-01-28T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.79
922011,NORTHEND CLOSE G243,2024-01-28T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.7
922011,NORTHEND CLOSE G243,2024-01-28T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,33.74
922011,NORTHEND CLOSE G243,2024-01-28T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,29.59
922011,NORTHEND CLOSE G243,2024-01-28T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,39.31
922011,NORTHEND CLOSE G243,2024-01-28T18:40:00.000+00:00,feeder,05,N Current (RMS),A,37.2
922011,NORTHEND CLOSE G243,2024-01-28T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,136.7
922011,NORTHEND CLOSE G243,2024-01-28T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,120.5
922011,NORTHEND CLOSE G243,2024-01-28T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,159.9
922011,NORTHEND CLOSE G243,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.85
922011,NORTHEND CLOSE G243,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
922011,NORTHEND CLOSE G243,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.48
922011,NORTHEND CLOSE G243,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.77
922011,NORTHEND CLOSE G243,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.06
922011,NORTHEND CLOSE G243,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.54
922011,NORTHEND CLOSE G243,2024-01-28T18:40:00.000+00:00,feeder,04,N Current (RMS),A,30.9
922011,NORTHEND CLOSE G243,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,42.6
922011,NORTHEND CLOSE G243,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,82.9
922011,NORTHEND CLOSE G243,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,89.7
922011,NORTHEND CLOSE G243,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
922011,NORTHEND CLOSE G243,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
922011,NORTHEND CLOSE G243,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
922011,NORTHEND CLOSE G243,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.65
922011,NORTHEND CLOSE G243,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.19
922011,NORTHEND CLOSE G243,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,26.23
922011,NORTHEND CLOSE G243,2024-01-28T18:40:00.000+00:00,feeder,03,N Current (RMS),A,48.8
922011,NORTHEND CLOSE G243,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,59.8
922011,NORTHEND CLOSE G243,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,34.4
922011,NORTHEND CLOSE G243,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,107.8
922011,NORTHEND CLOSE G243,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
922011,NORTHEND CLOSE G243,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.28
922011,NORTHEND CLOSE G243,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
922011,NORTHEND CLOSE G243,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.46
922011,NORTHEND CLOSE G243,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.4
922011,NORTHEND CLOSE G243,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.14
922011,NORTHEND CLOSE G243,2024-01-28T18:40:00.000+00:00,feeder,02,N Current (RMS),A,20.7
922011,NORTHEND CLOSE G243,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,63.2
922011,NORTHEND CLOSE G243,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,83.1
922011,NORTHEND CLOSE G243,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,74.8
922011,NORTHEND CLOSE G243,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
922011,NORTHEND CLOSE G243,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
922011,NORTHEND CLOSE G243,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
922011,NORTHEND CLOSE G243,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.36
922011,NORTHEND CLOSE G243,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.5
922011,NORTHEND CLOSE G243,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.82
922011,NORTHEND CLOSE G243,2024-01-28T18:40:00.000+00:00,feeder,01,N Current (RMS),A,11.9
922011,NORTHEND CLOSE G243,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,30.7
922011,NORTHEND CLOSE G243,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.1
922011,NORTHEND CLOSE G243,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.2
922011,NORTHEND CLOSE G243,2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,15.1
922011,NORTHEND CLOSE G243,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
922011,NORTHEND CLOSE G243,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
922011,NORTHEND CLOSE G243,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
922011,NORTHEND CLOSE G243,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
922011,NORTHEND CLOSE G243,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
922011,NORTHEND CLOSE G243,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
922011,NORTHEND CLOSE G243,2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
922011,NORTHEND CLOSE G243,2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
922011,NORTHEND CLOSE G243,2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
922011,NORTHEND CLOSE G243,2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,87.81
922011,NORTHEND CLOSE G243,2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,87.6
922011,NORTHEND CLOSE G243,2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,112.67
922011,NORTHEND CLOSE G243,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,111.8
922011,NORTHEND CLOSE G243,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,358.2
922011,NORTHEND CLOSE G243,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,357.7
922011,NORTHEND CLOSE G243,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,459.1
922011,NORTHEND CLOSE G243,2024-01-28T18:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.19
922011,NORTHEND CLOSE G243,2024-01-28T18:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.35
922011,NORTHEND CLOSE G243,2024-01-28T18:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.87
922011,NORTHEND CLOSE G243,2024-01-28T18:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.21
922011,NORTHEND CLOSE G243,2024-01-28T18:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.23
922011,NORTHEND CLOSE G243,2024-01-28T18:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.64
922011,NORTHEND CLOSE G243,2024-01-28T18:30:00.000+00:00,feeder,06,N Current (RMS),A,24.2
922011,NORTHEND CLOSE G243,2024-01-28T18:30:00.000+00:00,feeder,06,L3 Current (RMS),A,30.2
922011,NORTHEND CLOSE G243,2024-01-28T18:30:00.000+00:00,feeder,06,L2 Current (RMS),A,38.4
922011,NORTHEND CLOSE G243,2024-01-28T18:30:00.000+00:00,feeder,06,L1 Current (RMS),A,19.5
922011,NORTHEND CLOSE G243,2024-01-28T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.76
922011,NORTHEND CLOSE G243,2024-01-28T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.29
922011,NORTHEND CLOSE G243,2024-01-28T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.61
922011,NORTHEND CLOSE G243,2024-01-28T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,34.32
922011,NORTHEND CLOSE G243,2024-01-28T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,29.48
922011,NORTHEND CLOSE G243,2024-01-28T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,32.3
922011,NORTHEND CLOSE G243,2024-01-28T18:30:00.000+00:00,feeder,05,N Current (RMS),A,37.7
922011,NORTHEND CLOSE G243,2024-01-28T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,140.0
922011,NORTHEND CLOSE G243,2024-01-28T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,120.3
922011,NORTHEND CLOSE G243,2024-01-28T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,131.4
922011,NORTHEND CLOSE G243,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.9
922011,NORTHEND CLOSE G243,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
922011,NORTHEND CLOSE G243,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.71
922011,NORTHEND CLOSE G243,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.89
922011,NORTHEND CLOSE G243,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,21.95
922011,NORTHEND CLOSE G243,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.79
922011,NORTHEND CLOSE G243,2024-01-28T18:30:00.000+00:00,feeder,04,N Current (RMS),A,31.0
922011,NORTHEND CLOSE G243,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,43.2
922011,NORTHEND CLOSE G243,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,89.7
922011,NORTHEND CLOSE G243,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,86.6
922011,NORTHEND CLOSE G243,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
922011,NORTHEND CLOSE G243,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
922011,NORTHEND CLOSE G243,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
922011,NORTHEND CLOSE G243,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.69
922011,NORTHEND CLOSE G243,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.38
922011,NORTHEND CLOSE G243,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,24.97
922011,NORTHEND CLOSE G243,2024-01-28T18:30:00.000+00:00,feeder,03,N Current (RMS),A,42.1
922011,NORTHEND CLOSE G243,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,55.6
922011,NORTHEND CLOSE G243,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,42.9
922011,NORTHEND CLOSE G243,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,101.9
922011,NORTHEND CLOSE G243,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
922011,NORTHEND CLOSE G243,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
922011,NORTHEND CLOSE G243,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
922011,NORTHEND CLOSE G243,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.02
922011,NORTHEND CLOSE G243,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.71
922011,NORTHEND CLOSE G243,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.26
922011,NORTHEND CLOSE G243,2024-01-28T18:30:00.000+00:00,feeder,02,N Current (RMS),A,22.1
922011,NORTHEND CLOSE G243,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,53.5
922011,NORTHEND CLOSE G243,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,69.6
922011,NORTHEND CLOSE G243,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,59.4
922011,NORTHEND CLOSE G243,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
922011,NORTHEND CLOSE G243,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
922011,NORTHEND CLOSE G243,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
922011,NORTHEND CLOSE G243,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.89
922011,NORTHEND CLOSE G243,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.97
922011,NORTHEND CLOSE G243,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.28
922011,NORTHEND CLOSE G243,2024-01-28T18:30:00.000+00:00,feeder,01,N Current (RMS),A,17.0
922011,NORTHEND CLOSE G243,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,36.9
922011,NORTHEND CLOSE G243,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.3
922011,NORTHEND CLOSE G243,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.3
922011,NORTHEND CLOSE G243,2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,15.0
922011,NORTHEND CLOSE G243,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
922011,NORTHEND CLOSE G243,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
922011,NORTHEND CLOSE G243,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
922011,NORTHEND CLOSE G243,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
922011,NORTHEND CLOSE G243,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
922011,NORTHEND CLOSE G243,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
922011,NORTHEND CLOSE G243,2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
922011,NORTHEND CLOSE G243,2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
922011,NORTHEND CLOSE G243,2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
922011,NORTHEND CLOSE G243,2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,86.02
922011,NORTHEND CLOSE G243,2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,91.72
922011,NORTHEND CLOSE G243,2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,99.25
922011,NORTHEND CLOSE G243,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,98.2
922011,NORTHEND CLOSE G243,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,350.3
922011,NORTHEND CLOSE G243,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,372.7
922011,NORTHEND CLOSE G243,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,402.7
922011,NORTHEND CLOSE G243,2024-01-28T18:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.04
922011,NORTHEND CLOSE G243,2024-01-28T18:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.19
922011,NORTHEND CLOSE G243,2024-01-28T18:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.85
922011,NORTHEND CLOSE G243,2024-01-28T18:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.89
922011,NORTHEND CLOSE G243,2024-01-28T18:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.23
922011,NORTHEND CLOSE G243,2024-01-28T18:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.48
922011,NORTHEND CLOSE G243,2024-01-28T18:20:00.000+00:00,feeder,06,N Current (RMS),A,15.1
922011,NORTHEND CLOSE G243,2024-01-28T18:20:00.000+00:00,feeder,06,L3 Current (RMS),A,31.9
922011,NORTHEND CLOSE G243,2024-01-28T18:20:00.000+00:00,feeder,06,L2 Current (RMS),A,26.0
922011,NORTHEND CLOSE G243,2024-01-28T18:20:00.000+00:00,feeder,06,L1 Current (RMS),A,23.5
922011,NORTHEND CLOSE G243,2024-01-28T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.94
922011,NORTHEND CLOSE G243,2024-01-28T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.5
922011,NORTHEND CLOSE G243,2024-01-28T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.16
922011,NORTHEND CLOSE G243,2024-01-28T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,40.97
922011,NORTHEND CLOSE G243,2024-01-28T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,26.85
922011,NORTHEND CLOSE G243,2024-01-28T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,33.86
922011,NORTHEND CLOSE G243,2024-01-28T18:20:00.000+00:00,feeder,05,N Current (RMS),A,46.8
922011,NORTHEND CLOSE G243,2024-01-28T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,165.3
922011,NORTHEND CLOSE G243,2024-01-28T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,109.1
922011,NORTHEND CLOSE G243,2024-01-28T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,138.3
922011,NORTHEND CLOSE G243,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.7
922011,NORTHEND CLOSE G243,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
922011,NORTHEND CLOSE G243,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.96
922011,NORTHEND CLOSE G243,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.27
922011,NORTHEND CLOSE G243,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,22.42
922011,NORTHEND CLOSE G243,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,27.85
922011,NORTHEND CLOSE G243,2024-01-28T18:20:00.000+00:00,feeder,04,N Current (RMS),A,40.5
922011,NORTHEND CLOSE G243,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,40.7
922011,NORTHEND CLOSE G243,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,92.0
922011,NORTHEND CLOSE G243,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,114.0
922011,NORTHEND CLOSE G243,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
922011,NORTHEND CLOSE G243,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.18
922011,NORTHEND CLOSE G243,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.46
922011,NORTHEND CLOSE G243,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,19.06
922011,NORTHEND CLOSE G243,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.65
922011,NORTHEND CLOSE G243,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,21.19
922011,NORTHEND CLOSE G243,2024-01-28T18:20:00.000+00:00,feeder,03,N Current (RMS),A,31.1
922011,NORTHEND CLOSE G243,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,77.6
922011,NORTHEND CLOSE G243,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,44.6
922011,NORTHEND CLOSE G243,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,86.2
922011,NORTHEND CLOSE G243,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
922011,NORTHEND CLOSE G243,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.21
922011,NORTHEND CLOSE G243,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
922011,NORTHEND CLOSE G243,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.11
922011,NORTHEND CLOSE G243,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.44
922011,NORTHEND CLOSE G243,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.41
922011,NORTHEND CLOSE G243,2024-01-28T18:20:00.000+00:00,feeder,02,N Current (RMS),A,27.0
922011,NORTHEND CLOSE G243,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,58.0
922011,NORTHEND CLOSE G243,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,59.4
922011,NORTHEND CLOSE G243,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,85.3
922011,NORTHEND CLOSE G243,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
922011,NORTHEND CLOSE G243,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.04
922011,NORTHEND CLOSE G243,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
922011,NORTHEND CLOSE G243,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.78
922011,NORTHEND CLOSE G243,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.09
922011,NORTHEND CLOSE G243,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.28
922011,NORTHEND CLOSE G243,2024-01-28T18:20:00.000+00:00,feeder,01,N Current (RMS),A,14.8
922011,NORTHEND CLOSE G243,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,35.9
922011,NORTHEND CLOSE G243,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.2
922011,NORTHEND CLOSE G243,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.0
922011,NORTHEND CLOSE G243,2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,15.1
922011,NORTHEND CLOSE G243,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
922011,NORTHEND CLOSE G243,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
922011,NORTHEND CLOSE G243,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
922011,NORTHEND CLOSE G243,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
922011,NORTHEND CLOSE G243,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
922011,NORTHEND CLOSE G243,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
922011,NORTHEND CLOSE G243,2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
922011,NORTHEND CLOSE G243,2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
922011,NORTHEND CLOSE G243,2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
