Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922011,NORTHEND CLOSE G243,2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,99.08
922011,NORTHEND CLOSE G243,2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,84.68
922011,NORTHEND CLOSE G243,2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,112.08
922011,NORTHEND CLOSE G243,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,117.7
922011,NORTHEND CLOSE G243,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,402.4
922011,NORTHEND CLOSE G243,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,345.0
922011,NORTHEND CLOSE G243,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,455.5
922011,NORTHEND CLOSE G243,2024-01-28T18:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.06
922011,NORTHEND CLOSE G243,2024-01-28T18:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.08
922011,NORTHEND CLOSE G243,2024-01-28T18:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.81
922011,NORTHEND CLOSE G243,2024-01-28T18:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.65
922011,NORTHEND CLOSE G243,2024-01-28T18:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.36
922011,NORTHEND CLOSE G243,2024-01-28T18:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.76
922011,NORTHEND CLOSE G243,2024-01-28T18:10:00.000+00:00,feeder,06,N Current (RMS),A,17.3
922011,NORTHEND CLOSE G243,2024-01-28T18:10:00.000+00:00,feeder,06,L3 Current (RMS),A,31.0
922011,NORTHEND CLOSE G243,2024-01-28T18:10:00.000+00:00,feeder,06,L2 Current (RMS),A,27.0
922011,NORTHEND CLOSE G243,2024-01-28T18:10:00.000+00:00,feeder,06,L1 Current (RMS),A,20.0
922011,NORTHEND CLOSE G243,2024-01-28T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.76
922011,NORTHEND CLOSE G243,2024-01-28T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.59
922011,NORTHEND CLOSE G243,2024-01-28T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.21
922011,NORTHEND CLOSE G243,2024-01-28T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,37.91
922011,NORTHEND CLOSE G243,2024-01-28T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,29.3
922011,NORTHEND CLOSE G243,2024-01-28T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,26.63
922011,NORTHEND CLOSE G243,2024-01-28T18:10:00.000+00:00,feeder,05,N Current (RMS),A,45.2
922011,NORTHEND CLOSE G243,2024-01-28T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,155.8
922011,NORTHEND CLOSE G243,2024-01-28T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,120.0
922011,NORTHEND CLOSE G243,2024-01-28T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,109.2
922011,NORTHEND CLOSE G243,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.38
922011,NORTHEND CLOSE G243,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
922011,NORTHEND CLOSE G243,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.33
922011,NORTHEND CLOSE G243,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.86
922011,NORTHEND CLOSE G243,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,24.84
922011,NORTHEND CLOSE G243,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.85
922011,NORTHEND CLOSE G243,2024-01-28T18:10:00.000+00:00,feeder,04,N Current (RMS),A,33.5
922011,NORTHEND CLOSE G243,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,39.8
922011,NORTHEND CLOSE G243,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,102.2
922011,NORTHEND CLOSE G243,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,87.3
922011,NORTHEND CLOSE G243,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
922011,NORTHEND CLOSE G243,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
922011,NORTHEND CLOSE G243,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
922011,NORTHEND CLOSE G243,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.15
922011,NORTHEND CLOSE G243,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.98
922011,NORTHEND CLOSE G243,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,24.92
922011,NORTHEND CLOSE G243,2024-01-28T18:10:00.000+00:00,feeder,03,N Current (RMS),A,38.9
922011,NORTHEND CLOSE G243,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,66.0
922011,NORTHEND CLOSE G243,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,50.2
922011,NORTHEND CLOSE G243,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,101.5
922011,NORTHEND CLOSE G243,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
922011,NORTHEND CLOSE G243,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
922011,NORTHEND CLOSE G243,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
922011,NORTHEND CLOSE G243,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.47
922011,NORTHEND CLOSE G243,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.25
922011,NORTHEND CLOSE G243,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.96
922011,NORTHEND CLOSE G243,2024-01-28T18:10:00.000+00:00,feeder,02,N Current (RMS),A,29.5
922011,NORTHEND CLOSE G243,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,59.7
922011,NORTHEND CLOSE G243,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,87.9
922011,NORTHEND CLOSE G243,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,54.3
922011,NORTHEND CLOSE G243,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
922011,NORTHEND CLOSE G243,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.09
922011,NORTHEND CLOSE G243,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
922011,NORTHEND CLOSE G243,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.69
922011,NORTHEND CLOSE G243,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.6
922011,NORTHEND CLOSE G243,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.67
922011,NORTHEND CLOSE G243,2024-01-28T18:10:00.000+00:00,feeder,01,N Current (RMS),A,10.4
922011,NORTHEND CLOSE G243,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,32.0
922011,NORTHEND CLOSE G243,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.3
922011,NORTHEND CLOSE G243,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.4
922011,NORTHEND CLOSE G243,2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,15.1
922011,NORTHEND CLOSE G243,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
922011,NORTHEND CLOSE G243,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
922011,NORTHEND CLOSE G243,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
922011,NORTHEND CLOSE G243,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
922011,NORTHEND CLOSE G243,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
922011,NORTHEND CLOSE G243,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
922011,NORTHEND CLOSE G243,2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
922011,NORTHEND CLOSE G243,2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
922011,NORTHEND CLOSE G243,2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
922011,NORTHEND CLOSE G243,2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,91.74
922011,NORTHEND CLOSE G243,2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,98.32
922011,NORTHEND CLOSE G243,2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,94.8
922011,NORTHEND CLOSE G243,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,96.5
922011,NORTHEND CLOSE G243,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,374.5
922011,NORTHEND CLOSE G243,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,401.4
922011,NORTHEND CLOSE G243,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,388.0
922011,NORTHEND CLOSE G243,2024-01-28T18:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.12
922011,NORTHEND CLOSE G243,2024-01-28T18:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.14
922011,NORTHEND CLOSE G243,2024-01-28T18:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.72
922011,NORTHEND CLOSE G243,2024-01-28T18:00:00.000+00:00,feeder,06,L3 Active Power,kW,7.05
922011,NORTHEND CLOSE G243,2024-01-28T18:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.3
922011,NORTHEND CLOSE G243,2024-01-28T18:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.06
922011,NORTHEND CLOSE G243,2024-01-28T18:00:00.000+00:00,feeder,06,N Current (RMS),A,18.4
922011,NORTHEND CLOSE G243,2024-01-28T18:00:00.000+00:00,feeder,06,L3 Current (RMS),A,33.8
922011,NORTHEND CLOSE G243,2024-01-28T18:00:00.000+00:00,feeder,06,L2 Current (RMS),A,27.1
922011,NORTHEND CLOSE G243,2024-01-28T18:00:00.000+00:00,feeder,06,L1 Current (RMS),A,21.4
922011,NORTHEND CLOSE G243,2024-01-28T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.43
922011,NORTHEND CLOSE G243,2024-01-28T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.49
922011,NORTHEND CLOSE G243,2024-01-28T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.21
922011,NORTHEND CLOSE G243,2024-01-28T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,31.3
922011,NORTHEND CLOSE G243,2024-01-28T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,26.83
922011,NORTHEND CLOSE G243,2024-01-28T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,26.75
922011,NORTHEND CLOSE G243,2024-01-28T18:00:00.000+00:00,feeder,05,N Current (RMS),A,33.7
922011,NORTHEND CLOSE G243,2024-01-28T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,127.3
922011,NORTHEND CLOSE G243,2024-01-28T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,109.9
922011,NORTHEND CLOSE G243,2024-01-28T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,109.7
922011,NORTHEND CLOSE G243,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.41
922011,NORTHEND CLOSE G243,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
922011,NORTHEND CLOSE G243,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.99
922011,NORTHEND CLOSE G243,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.36
922011,NORTHEND CLOSE G243,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,25.09
922011,NORTHEND CLOSE G243,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.82
922011,NORTHEND CLOSE G243,2024-01-28T18:00:00.000+00:00,feeder,04,N Current (RMS),A,34.8
922011,NORTHEND CLOSE G243,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,41.7
922011,NORTHEND CLOSE G243,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,102.9
922011,NORTHEND CLOSE G243,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,91.1
922011,NORTHEND CLOSE G243,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
922011,NORTHEND CLOSE G243,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
922011,NORTHEND CLOSE G243,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
922011,NORTHEND CLOSE G243,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.56
922011,NORTHEND CLOSE G243,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.81
922011,NORTHEND CLOSE G243,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,23.9
922011,NORTHEND CLOSE G243,2024-01-28T18:00:00.000+00:00,feeder,03,N Current (RMS),A,32.3
922011,NORTHEND CLOSE G243,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,59.7
922011,NORTHEND CLOSE G243,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,56.9
922011,NORTHEND CLOSE G243,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,97.5
922011,NORTHEND CLOSE G243,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
922011,NORTHEND CLOSE G243,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
922011,NORTHEND CLOSE G243,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
922011,NORTHEND CLOSE G243,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.4
922011,NORTHEND CLOSE G243,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.87
922011,NORTHEND CLOSE G243,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.06
922011,NORTHEND CLOSE G243,2024-01-28T18:00:00.000+00:00,feeder,02,N Current (RMS),A,20.7
922011,NORTHEND CLOSE G243,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,63.1
922011,NORTHEND CLOSE G243,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,57.4
922011,NORTHEND CLOSE G243,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,46.0
922011,NORTHEND CLOSE G243,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
922011,NORTHEND CLOSE G243,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.02
922011,NORTHEND CLOSE G243,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
922011,NORTHEND CLOSE G243,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.49
922011,NORTHEND CLOSE G243,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.73
922011,NORTHEND CLOSE G243,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.81
922011,NORTHEND CLOSE G243,2024-01-28T18:00:00.000+00:00,feeder,01,N Current (RMS),A,17.9
922011,NORTHEND CLOSE G243,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,40.2
922011,NORTHEND CLOSE G243,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.9
922011,NORTHEND CLOSE G243,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.9
922011,NORTHEND CLOSE G243,2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,15.3
922011,NORTHEND CLOSE G243,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
922011,NORTHEND CLOSE G243,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
922011,NORTHEND CLOSE G243,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
922011,NORTHEND CLOSE G243,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
922011,NORTHEND CLOSE G243,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
922011,NORTHEND CLOSE G243,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
922011,NORTHEND CLOSE G243,2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
922011,NORTHEND CLOSE G243,2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
922011,NORTHEND CLOSE G243,2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
922011,NORTHEND CLOSE G243,2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,87.16
922011,NORTHEND CLOSE G243,2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,92.62
922011,NORTHEND CLOSE G243,2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,91.41
922011,NORTHEND CLOSE G243,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,91.1
922011,NORTHEND CLOSE G243,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,355.3
922011,NORTHEND CLOSE G243,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,377.1
922011,NORTHEND CLOSE G243,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,373.2
922011,NORTHEND CLOSE G243,2024-01-28T17:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.93
922011,NORTHEND CLOSE G243,2024-01-28T17:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.24
922011,NORTHEND CLOSE G243,2024-01-28T17:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.73
922011,NORTHEND CLOSE G243,2024-01-28T17:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.28
922011,NORTHEND CLOSE G243,2024-01-28T17:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.62
922011,NORTHEND CLOSE G243,2024-01-28T17:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.93
922011,NORTHEND CLOSE G243,2024-01-28T17:50:00.000+00:00,feeder,06,N Current (RMS),A,13.3
922011,NORTHEND CLOSE G243,2024-01-28T17:50:00.000+00:00,feeder,06,L3 Current (RMS),A,25.7
922011,NORTHEND CLOSE G243,2024-01-28T17:50:00.000+00:00,feeder,06,L2 Current (RMS),A,23.5
922011,NORTHEND CLOSE G243,2024-01-28T17:50:00.000+00:00,feeder,06,L1 Current (RMS),A,20.8
922011,NORTHEND CLOSE G243,2024-01-28T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.37
922011,NORTHEND CLOSE G243,2024-01-28T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.48
922011,NORTHEND CLOSE G243,2024-01-28T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.11
922011,NORTHEND CLOSE G243,2024-01-28T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,31.41
922011,NORTHEND CLOSE G243,2024-01-28T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,25.75
922011,NORTHEND CLOSE G243,2024-01-28T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,26.87
922011,NORTHEND CLOSE G243,2024-01-28T17:50:00.000+00:00,feeder,05,N Current (RMS),A,34.7
922011,NORTHEND CLOSE G243,2024-01-28T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,128.0
922011,NORTHEND CLOSE G243,2024-01-28T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,105.4
922011,NORTHEND CLOSE G243,2024-01-28T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,110.2
922011,NORTHEND CLOSE G243,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.18
922011,NORTHEND CLOSE G243,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
922011,NORTHEND CLOSE G243,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.19
922011,NORTHEND CLOSE G243,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.02
922011,NORTHEND CLOSE G243,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,25.72
922011,NORTHEND CLOSE G243,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.46
922011,NORTHEND CLOSE G243,2024-01-28T17:50:00.000+00:00,feeder,04,N Current (RMS),A,31.4
922011,NORTHEND CLOSE G243,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,39.9
922011,NORTHEND CLOSE G243,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,105.4
922011,NORTHEND CLOSE G243,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,81.2
922011,NORTHEND CLOSE G243,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
922011,NORTHEND CLOSE G243,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
922011,NORTHEND CLOSE G243,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
922011,NORTHEND CLOSE G243,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.53
922011,NORTHEND CLOSE G243,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.12
922011,NORTHEND CLOSE G243,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,28.91
922011,NORTHEND CLOSE G243,2024-01-28T17:50:00.000+00:00,feeder,03,N Current (RMS),A,39.6
922011,NORTHEND CLOSE G243,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,67.3
922011,NORTHEND CLOSE G243,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,66.1
922011,NORTHEND CLOSE G243,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,117.3
922011,NORTHEND CLOSE G243,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
922011,NORTHEND CLOSE G243,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
922011,NORTHEND CLOSE G243,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
922011,NORTHEND CLOSE G243,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.5
922011,NORTHEND CLOSE G243,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.21
922011,NORTHEND CLOSE G243,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.53
922011,NORTHEND CLOSE G243,2024-01-28T17:50:00.000+00:00,feeder,02,N Current (RMS),A,20.3
922011,NORTHEND CLOSE G243,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,63.5
922011,NORTHEND CLOSE G243,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,55.5
922011,NORTHEND CLOSE G243,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,53.1
922011,NORTHEND CLOSE G243,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
922011,NORTHEND CLOSE G243,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.04
922011,NORTHEND CLOSE G243,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
922011,NORTHEND CLOSE G243,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.1
922011,NORTHEND CLOSE G243,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.23
922011,NORTHEND CLOSE G243,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.84
922011,NORTHEND CLOSE G243,2024-01-28T17:50:00.000+00:00,feeder,01,N Current (RMS),A,26.0
922011,NORTHEND CLOSE G243,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,52.5
922011,NORTHEND CLOSE G243,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.3
922011,NORTHEND CLOSE G243,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.0
922011,NORTHEND CLOSE G243,2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,15.4
922011,NORTHEND CLOSE G243,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
922011,NORTHEND CLOSE G243,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
922011,NORTHEND CLOSE G243,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
922011,NORTHEND CLOSE G243,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
922011,NORTHEND CLOSE G243,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
922011,NORTHEND CLOSE G243,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
922011,NORTHEND CLOSE G243,2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
922011,NORTHEND CLOSE G243,2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
922011,NORTHEND CLOSE G243,2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
922011,NORTHEND CLOSE G243,2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,89.83
922011,NORTHEND CLOSE G243,2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,94.65
922011,NORTHEND CLOSE G243,2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,95.54
922011,NORTHEND CLOSE G243,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,90.3
922011,NORTHEND CLOSE G243,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,365.9
922011,NORTHEND CLOSE G243,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,385.9
922011,NORTHEND CLOSE G243,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,390.0
922011,NORTHEND CLOSE G243,2024-01-28T17:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.02
922011,NORTHEND CLOSE G243,2024-01-28T17:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.3
922011,NORTHEND CLOSE G243,2024-01-28T17:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.65
922011,NORTHEND CLOSE G243,2024-01-28T17:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.37
922011,NORTHEND CLOSE G243,2024-01-28T17:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.85
922011,NORTHEND CLOSE G243,2024-01-28T17:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.84
922011,NORTHEND CLOSE G243,2024-01-28T17:40:00.000+00:00,feeder,06,N Current (RMS),A,14.8
922011,NORTHEND CLOSE G243,2024-01-28T17:40:00.000+00:00,feeder,06,L3 Current (RMS),A,26.5
922011,NORTHEND CLOSE G243,2024-01-28T17:40:00.000+00:00,feeder,06,L2 Current (RMS),A,25.0
922011,NORTHEND CLOSE G243,2024-01-28T17:40:00.000+00:00,feeder,06,L1 Current (RMS),A,20.5
922011,NORTHEND CLOSE G243,2024-01-28T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.72
922011,NORTHEND CLOSE G243,2024-01-28T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.02
922011,NORTHEND CLOSE G243,2024-01-28T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.74
922011,NORTHEND CLOSE G243,2024-01-28T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,39.12
922011,NORTHEND CLOSE G243,2024-01-28T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,29.03
922011,NORTHEND CLOSE G243,2024-01-28T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,25.38
922011,NORTHEND CLOSE G243,2024-01-28T17:40:00.000+00:00,feeder,05,N Current (RMS),A,46.2
922011,NORTHEND CLOSE G243,2024-01-28T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,159.0
922011,NORTHEND CLOSE G243,2024-01-28T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,118.8
922011,NORTHEND CLOSE G243,2024-01-28T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,104.1
922011,NORTHEND CLOSE G243,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.43
922011,NORTHEND CLOSE G243,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
922011,NORTHEND CLOSE G243,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.84
922011,NORTHEND CLOSE G243,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.66
922011,NORTHEND CLOSE G243,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.9
922011,NORTHEND CLOSE G243,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,23.67
922011,NORTHEND CLOSE G243,2024-01-28T17:40:00.000+00:00,feeder,04,N Current (RMS),A,35.5
922011,NORTHEND CLOSE G243,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,38.4
922011,NORTHEND CLOSE G243,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,86.3
922011,NORTHEND CLOSE G243,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,98.4
922011,NORTHEND CLOSE G243,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
922011,NORTHEND CLOSE G243,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
922011,NORTHEND CLOSE G243,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
922011,NORTHEND CLOSE G243,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.03
922011,NORTHEND CLOSE G243,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.34
922011,NORTHEND CLOSE G243,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,23.73
922011,NORTHEND CLOSE G243,2024-01-28T17:40:00.000+00:00,feeder,03,N Current (RMS),A,29.6
922011,NORTHEND CLOSE G243,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,65.7
922011,NORTHEND CLOSE G243,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,63.2
922011,NORTHEND CLOSE G243,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,97.2
922011,NORTHEND CLOSE G243,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
922011,NORTHEND CLOSE G243,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.39
922011,NORTHEND CLOSE G243,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
922011,NORTHEND CLOSE G243,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.24
922011,NORTHEND CLOSE G243,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.91
922011,NORTHEND CLOSE G243,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.79
922011,NORTHEND CLOSE G243,2024-01-28T17:40:00.000+00:00,feeder,02,N Current (RMS),A,27.5
922011,NORTHEND CLOSE G243,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,71.1
922011,NORTHEND CLOSE G243,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,82.1
922011,NORTHEND CLOSE G243,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,57.8
922011,NORTHEND CLOSE G243,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
922011,NORTHEND CLOSE G243,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.24
922011,NORTHEND CLOSE G243,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
922011,NORTHEND CLOSE G243,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.51
922011,NORTHEND CLOSE G243,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.7
922011,NORTHEND CLOSE G243,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.17
922011,NORTHEND CLOSE G243,2024-01-28T17:40:00.000+00:00,feeder,01,N Current (RMS),A,13.3
922011,NORTHEND CLOSE G243,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,35.3
922011,NORTHEND CLOSE G243,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.6
922011,NORTHEND CLOSE G243,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.9
922011,NORTHEND CLOSE G243,2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,15.4
922011,NORTHEND CLOSE G243,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
922011,NORTHEND CLOSE G243,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
922011,NORTHEND CLOSE G243,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
922011,NORTHEND CLOSE G243,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
922011,NORTHEND CLOSE G243,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
922011,NORTHEND CLOSE G243,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
922011,NORTHEND CLOSE G243,2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
922011,NORTHEND CLOSE G243,2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
922011,NORTHEND CLOSE G243,2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
922011,NORTHEND CLOSE G243,2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,94.94
922011,NORTHEND CLOSE G243,2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,96.72
922011,NORTHEND CLOSE G243,2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,95.59
922011,NORTHEND CLOSE G243,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,91.8
922011,NORTHEND CLOSE G243,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,387.3
922011,NORTHEND CLOSE G243,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,395.2
922011,NORTHEND CLOSE G243,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,390.8
922011,NORTHEND CLOSE G243,2024-01-28T17:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.12
922011,NORTHEND CLOSE G243,2024-01-28T17:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.39
922011,NORTHEND CLOSE G243,2024-01-28T17:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.69
922011,NORTHEND CLOSE G243,2024-01-28T17:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.84
922011,NORTHEND CLOSE G243,2024-01-28T17:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.99
922011,NORTHEND CLOSE G243,2024-01-28T17:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.77
922011,NORTHEND CLOSE G243,2024-01-28T17:30:00.000+00:00,feeder,06,N Current (RMS),A,13.8
922011,NORTHEND CLOSE G243,2024-01-28T17:30:00.000+00:00,feeder,06,L3 Current (RMS),A,28.3
922011,NORTHEND CLOSE G243,2024-01-28T17:30:00.000+00:00,feeder,06,L2 Current (RMS),A,21.1
922011,NORTHEND CLOSE G243,2024-01-28T17:30:00.000+00:00,feeder,06,L1 Current (RMS),A,25.1
922011,NORTHEND CLOSE G243,2024-01-28T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.73
922011,NORTHEND CLOSE G243,2024-01-28T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.7
922011,NORTHEND CLOSE G243,2024-01-28T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.15
922011,NORTHEND CLOSE G243,2024-01-28T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,35.43
922011,NORTHEND CLOSE G243,2024-01-28T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,28.89
922011,NORTHEND CLOSE G243,2024-01-28T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,27.92
922011,NORTHEND CLOSE G243,2024-01-28T17:30:00.000+00:00,feeder,05,N Current (RMS),A,40.5
922011,NORTHEND CLOSE G243,2024-01-28T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,144.9
922011,NORTHEND CLOSE G243,2024-01-28T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,119.1
922011,NORTHEND CLOSE G243,2024-01-28T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,114.6
922011,NORTHEND CLOSE G243,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.41
922011,NORTHEND CLOSE G243,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
922011,NORTHEND CLOSE G243,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.71
922011,NORTHEND CLOSE G243,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.16
922011,NORTHEND CLOSE G243,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,21.89
922011,NORTHEND CLOSE G243,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,23.21
922011,NORTHEND CLOSE G243,2024-01-28T17:30:00.000+00:00,feeder,04,N Current (RMS),A,34.4
922011,NORTHEND CLOSE G243,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,40.0
922011,NORTHEND CLOSE G243,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,91.2
922011,NORTHEND CLOSE G243,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,96.4
922011,NORTHEND CLOSE G243,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
922011,NORTHEND CLOSE G243,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
922011,NORTHEND CLOSE G243,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.36
922011,NORTHEND CLOSE G243,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.84
922011,NORTHEND CLOSE G243,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.7
922011,NORTHEND CLOSE G243,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,22.07
922011,NORTHEND CLOSE G243,2024-01-28T17:30:00.000+00:00,feeder,03,N Current (RMS),A,25.6
922011,NORTHEND CLOSE G243,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,56.8
922011,NORTHEND CLOSE G243,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,68.5
922011,NORTHEND CLOSE G243,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,89.9
922011,NORTHEND CLOSE G243,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
922011,NORTHEND CLOSE G243,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.7
922011,NORTHEND CLOSE G243,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.07
922011,NORTHEND CLOSE G243,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.07
922011,NORTHEND CLOSE G243,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,23.71
922011,NORTHEND CLOSE G243,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.69
922011,NORTHEND CLOSE G243,2024-01-28T17:30:00.000+00:00,feeder,02,N Current (RMS),A,38.5
922011,NORTHEND CLOSE G243,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,84.5
922011,NORTHEND CLOSE G243,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,98.0
922011,NORTHEND CLOSE G243,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,52.9
922011,NORTHEND CLOSE G243,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
922011,NORTHEND CLOSE G243,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.32
922011,NORTHEND CLOSE G243,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
922011,NORTHEND CLOSE G243,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.77
922011,NORTHEND CLOSE G243,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.99
922011,NORTHEND CLOSE G243,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.23
922011,NORTHEND CLOSE G243,2024-01-28T17:30:00.000+00:00,feeder,01,N Current (RMS),A,15.9
922011,NORTHEND CLOSE G243,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,44.3
922011,NORTHEND CLOSE G243,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.0
922011,NORTHEND CLOSE G243,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.0
922011,NORTHEND CLOSE G243,2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,15.4
922011,NORTHEND CLOSE G243,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
922011,NORTHEND CLOSE G243,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
922011,NORTHEND CLOSE G243,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
922011,NORTHEND CLOSE G243,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
922011,NORTHEND CLOSE G243,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
922011,NORTHEND CLOSE G243,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
922011,NORTHEND CLOSE G243,2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
922011,NORTHEND CLOSE G243,2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
922011,NORTHEND CLOSE G243,2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
922011,NORTHEND CLOSE G243,2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,95.11
922011,NORTHEND CLOSE G243,2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,101.16
922011,NORTHEND CLOSE G243,2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,97.89
922011,NORTHEND CLOSE G243,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,92.7
922011,NORTHEND CLOSE G243,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,388.9
922011,NORTHEND CLOSE G243,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,414.8
922011,NORTHEND CLOSE G243,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,399.5
922011,NORTHEND CLOSE G243,2024-01-28T17:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.95
922011,NORTHEND CLOSE G243,2024-01-28T17:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.68
922011,NORTHEND CLOSE G243,2024-01-28T17:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.76
922011,NORTHEND CLOSE G243,2024-01-28T17:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.86
922011,NORTHEND CLOSE G243,2024-01-28T17:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.59
922011,NORTHEND CLOSE G243,2024-01-28T17:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.6
922011,NORTHEND CLOSE G243,2024-01-28T17:20:00.000+00:00,feeder,06,N Current (RMS),A,16.1
922011,NORTHEND CLOSE G243,2024-01-28T17:20:00.000+00:00,feeder,06,L3 Current (RMS),A,32.1
922011,NORTHEND CLOSE G243,2024-01-28T17:20:00.000+00:00,feeder,06,L2 Current (RMS),A,23.8
922011,NORTHEND CLOSE G243,2024-01-28T17:20:00.000+00:00,feeder,06,L1 Current (RMS),A,19.5
922011,NORTHEND CLOSE G243,2024-01-28T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.96
922011,NORTHEND CLOSE G243,2024-01-28T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.44
922011,NORTHEND CLOSE G243,2024-01-28T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.24
922011,NORTHEND CLOSE G243,2024-01-28T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,52.59
922011,NORTHEND CLOSE G243,2024-01-28T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,31.09
922011,NORTHEND CLOSE G243,2024-01-28T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,25.66
922011,NORTHEND CLOSE G243,2024-01-28T17:20:00.000+00:00,feeder,05,N Current (RMS),A,76.6
922011,NORTHEND CLOSE G243,2024-01-28T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,213.3
922011,NORTHEND CLOSE G243,2024-01-28T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,127.7
922011,NORTHEND CLOSE G243,2024-01-28T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,105.6
922011,NORTHEND CLOSE G243,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.36
922011,NORTHEND CLOSE G243,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
922011,NORTHEND CLOSE G243,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.48
922011,NORTHEND CLOSE G243,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.88
922011,NORTHEND CLOSE G243,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,20.92
922011,NORTHEND CLOSE G243,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,22.05
922011,NORTHEND CLOSE G243,2024-01-28T17:20:00.000+00:00,feeder,04,N Current (RMS),A,33.9
922011,NORTHEND CLOSE G243,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.3
922011,NORTHEND CLOSE G243,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,87.5
922011,NORTHEND CLOSE G243,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,90.9
922011,NORTHEND CLOSE G243,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
922011,NORTHEND CLOSE G243,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
922011,NORTHEND CLOSE G243,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.6
922011,NORTHEND CLOSE G243,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.34
922011,NORTHEND CLOSE G243,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.16
922011,NORTHEND CLOSE G243,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.8
922011,NORTHEND CLOSE G243,2024-01-28T17:20:00.000+00:00,feeder,03,N Current (RMS),A,24.3
922011,NORTHEND CLOSE G243,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,63.0
922011,NORTHEND CLOSE G243,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,74.2
922011,NORTHEND CLOSE G243,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,75.5
922011,NORTHEND CLOSE G243,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
922011,NORTHEND CLOSE G243,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.02
922011,NORTHEND CLOSE G243,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
922011,NORTHEND CLOSE G243,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,22.11
922011,NORTHEND CLOSE G243,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,21.21
922011,NORTHEND CLOSE G243,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.59
922011,NORTHEND CLOSE G243,2024-01-28T17:20:00.000+00:00,feeder,02,N Current (RMS),A,32.3
922011,NORTHEND CLOSE G243,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,91.2
922011,NORTHEND CLOSE G243,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,89.1
922011,NORTHEND CLOSE G243,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,61.7
922011,NORTHEND CLOSE G243,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
922011,NORTHEND CLOSE G243,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.19
922011,NORTHEND CLOSE G243,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
922011,NORTHEND CLOSE G243,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.91
922011,NORTHEND CLOSE G243,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.84
922011,NORTHEND CLOSE G243,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.25
922011,NORTHEND CLOSE G243,2024-01-28T17:20:00.000+00:00,feeder,01,N Current (RMS),A,21.6
922011,NORTHEND CLOSE G243,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,45.8
922011,NORTHEND CLOSE G243,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.4
922011,NORTHEND CLOSE G243,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.9
922011,NORTHEND CLOSE G243,2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,15.5
922011,NORTHEND CLOSE G243,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
922011,NORTHEND CLOSE G243,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
922011,NORTHEND CLOSE G243,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
922011,NORTHEND CLOSE G243,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
922011,NORTHEND CLOSE G243,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
922011,NORTHEND CLOSE G243,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
922011,NORTHEND CLOSE G243,2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
922011,NORTHEND CLOSE G243,2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
922011,NORTHEND CLOSE G243,2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
922011,NORTHEND CLOSE G243,2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,114.68
922011,NORTHEND CLOSE G243,2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,104.81
922011,NORTHEND CLOSE G243,2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,87.95
922011,NORTHEND CLOSE G243,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,121.7
922011,NORTHEND CLOSE G243,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,466.1
922011,NORTHEND CLOSE G243,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,428.8
922011,NORTHEND CLOSE G243,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,362.2
922011,NORTHEND CLOSE G243,2024-01-28T17:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.03
922011,NORTHEND CLOSE G243,2024-01-28T17:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.48
922011,NORTHEND CLOSE G243,2024-01-28T17:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.05
922011,NORTHEND CLOSE G243,2024-01-28T17:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.5
922011,NORTHEND CLOSE G243,2024-01-28T17:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.07
922011,NORTHEND CLOSE G243,2024-01-28T17:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.91
922011,NORTHEND CLOSE G243,2024-01-28T17:10:00.000+00:00,feeder,06,N Current (RMS),A,12.7
922011,NORTHEND CLOSE G243,2024-01-28T17:10:00.000+00:00,feeder,06,L3 Current (RMS),A,26.7
922011,NORTHEND CLOSE G243,2024-01-28T17:10:00.000+00:00,feeder,06,L2 Current (RMS),A,21.2
922011,NORTHEND CLOSE G243,2024-01-28T17:10:00.000+00:00,feeder,06,L1 Current (RMS),A,20.8
922011,NORTHEND CLOSE G243,2024-01-28T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.84
922011,NORTHEND CLOSE G243,2024-01-28T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.18
922011,NORTHEND CLOSE G243,2024-01-28T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.62
922011,NORTHEND CLOSE G243,2024-01-28T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,53.22
922011,NORTHEND CLOSE G243,2024-01-28T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,26.67
922011,NORTHEND CLOSE G243,2024-01-28T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,27.32
922011,NORTHEND CLOSE G243,2024-01-28T17:10:00.000+00:00,feeder,05,N Current (RMS),A,83.5
922011,NORTHEND CLOSE G243,2024-01-28T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,215.2
922011,NORTHEND CLOSE G243,2024-01-28T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,109.0
922011,NORTHEND CLOSE G243,2024-01-28T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,112.2
922011,NORTHEND CLOSE G243,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.92
922011,NORTHEND CLOSE G243,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.11
922011,NORTHEND CLOSE G243,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.25
922011,NORTHEND CLOSE G243,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.7
922011,NORTHEND CLOSE G243,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,21.67
922011,NORTHEND CLOSE G243,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,29.27
922011,NORTHEND CLOSE G243,2024-01-28T17:10:00.000+00:00,feeder,04,N Current (RMS),A,46.3
922011,NORTHEND CLOSE G243,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.6
922011,NORTHEND CLOSE G243,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,90.1
922011,NORTHEND CLOSE G243,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,119.5
922011,NORTHEND CLOSE G243,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
922011,NORTHEND CLOSE G243,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.25
922011,NORTHEND CLOSE G243,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.33
922011,NORTHEND CLOSE G243,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.12
922011,NORTHEND CLOSE G243,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.42
922011,NORTHEND CLOSE G243,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,20.18
922011,NORTHEND CLOSE G243,2024-01-28T17:10:00.000+00:00,feeder,03,N Current (RMS),A,23.8
922011,NORTHEND CLOSE G243,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,65.8
922011,NORTHEND CLOSE G243,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,71.9
922011,NORTHEND CLOSE G243,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,83.7
922011,NORTHEND CLOSE G243,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
922011,NORTHEND CLOSE G243,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.19
922011,NORTHEND CLOSE G243,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.2
922011,NORTHEND CLOSE G243,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.19
922011,NORTHEND CLOSE G243,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,29.47
922011,NORTHEND CLOSE G243,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.5
922011,NORTHEND CLOSE G243,2024-01-28T17:10:00.000+00:00,feeder,02,N Current (RMS),A,44.7
922011,NORTHEND CLOSE G243,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,74.3
922011,NORTHEND CLOSE G243,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,119.3
922011,NORTHEND CLOSE G243,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,60.5
922011,NORTHEND CLOSE G243,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
922011,NORTHEND CLOSE G243,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.21
