Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922011,NORTHEND CLOSE G243,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
922011,NORTHEND CLOSE G243,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.02
922011,NORTHEND CLOSE G243,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.72
922011,NORTHEND CLOSE G243,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.41
922011,NORTHEND CLOSE G243,2024-01-28T17:10:00.000+00:00,feeder,01,N Current (RMS),A,17.6
922011,NORTHEND CLOSE G243,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,44.8
922011,NORTHEND CLOSE G243,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.7
922011,NORTHEND CLOSE G243,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.7
922011,NORTHEND CLOSE G243,2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,15.4
922011,NORTHEND CLOSE G243,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
922011,NORTHEND CLOSE G243,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
922011,NORTHEND CLOSE G243,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
922011,NORTHEND CLOSE G243,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
922011,NORTHEND CLOSE G243,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
922011,NORTHEND CLOSE G243,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
922011,NORTHEND CLOSE G243,2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
922011,NORTHEND CLOSE G243,2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
922011,NORTHEND CLOSE G243,2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
922011,NORTHEND CLOSE G243,2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,111.75
922011,NORTHEND CLOSE G243,2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,105.02
922011,NORTHEND CLOSE G243,2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,101.59
922011,NORTHEND CLOSE G243,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,102.0
922011,NORTHEND CLOSE G243,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,452.2
922011,NORTHEND CLOSE G243,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,426.4
922011,NORTHEND CLOSE G243,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,412.5
922011,NORTHEND CLOSE G243,2024-01-28T17:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.27
922011,NORTHEND CLOSE G243,2024-01-28T17:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.39
922011,NORTHEND CLOSE G243,2024-01-28T17:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.05
922011,NORTHEND CLOSE G243,2024-01-28T17:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.64
922011,NORTHEND CLOSE G243,2024-01-28T17:00:00.000+00:00,feeder,06,L2 Active Power,kW,10.35
922011,NORTHEND CLOSE G243,2024-01-28T17:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.21
922011,NORTHEND CLOSE G243,2024-01-28T17:00:00.000+00:00,feeder,06,N Current (RMS),A,27.4
922011,NORTHEND CLOSE G243,2024-01-28T17:00:00.000+00:00,feeder,06,L3 Current (RMS),A,27.6
922011,NORTHEND CLOSE G243,2024-01-28T17:00:00.000+00:00,feeder,06,L2 Current (RMS),A,46.0
922011,NORTHEND CLOSE G243,2024-01-28T17:00:00.000+00:00,feeder,06,L1 Current (RMS),A,21.9
922011,NORTHEND CLOSE G243,2024-01-28T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.97
922011,NORTHEND CLOSE G243,2024-01-28T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.59
922011,NORTHEND CLOSE G243,2024-01-28T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.87
922011,NORTHEND CLOSE G243,2024-01-28T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,45.88
922011,NORTHEND CLOSE G243,2024-01-28T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,33.49
922011,NORTHEND CLOSE G243,2024-01-28T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,26.35
922011,NORTHEND CLOSE G243,2024-01-28T17:00:00.000+00:00,feeder,05,N Current (RMS),A,63.0
922011,NORTHEND CLOSE G243,2024-01-28T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,184.9
922011,NORTHEND CLOSE G243,2024-01-28T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,137.4
922011,NORTHEND CLOSE G243,2024-01-28T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,108.2
922011,NORTHEND CLOSE G243,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.14
922011,NORTHEND CLOSE G243,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.39
922011,NORTHEND CLOSE G243,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.11
922011,NORTHEND CLOSE G243,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.18
922011,NORTHEND CLOSE G243,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,22.61
922011,NORTHEND CLOSE G243,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,26.97
922011,NORTHEND CLOSE G243,2024-01-28T17:00:00.000+00:00,feeder,04,N Current (RMS),A,39.6
922011,NORTHEND CLOSE G243,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,37.1
922011,NORTHEND CLOSE G243,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,93.0
922011,NORTHEND CLOSE G243,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,111.2
922011,NORTHEND CLOSE G243,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
922011,NORTHEND CLOSE G243,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.01
922011,NORTHEND CLOSE G243,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
922011,NORTHEND CLOSE G243,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.44
922011,NORTHEND CLOSE G243,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.3
922011,NORTHEND CLOSE G243,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.97
922011,NORTHEND CLOSE G243,2024-01-28T17:00:00.000+00:00,feeder,03,N Current (RMS),A,19.4
922011,NORTHEND CLOSE G243,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,59.9
922011,NORTHEND CLOSE G243,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,63.1
922011,NORTHEND CLOSE G243,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,65.5
922011,NORTHEND CLOSE G243,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
922011,NORTHEND CLOSE G243,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.89
922011,NORTHEND CLOSE G243,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
922011,NORTHEND CLOSE G243,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,24.14
922011,NORTHEND CLOSE G243,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,22.23
922011,NORTHEND CLOSE G243,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.04
922011,NORTHEND CLOSE G243,2024-01-28T17:00:00.000+00:00,feeder,02,N Current (RMS),A,33.4
922011,NORTHEND CLOSE G243,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,99.2
922011,NORTHEND CLOSE G243,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,91.1
922011,NORTHEND CLOSE G243,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,53.0
922011,NORTHEND CLOSE G243,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
922011,NORTHEND CLOSE G243,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.23
922011,NORTHEND CLOSE G243,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
922011,NORTHEND CLOSE G243,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.21
922011,NORTHEND CLOSE G243,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.55
922011,NORTHEND CLOSE G243,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.23
922011,NORTHEND CLOSE G243,2024-01-28T17:00:00.000+00:00,feeder,01,N Current (RMS),A,13.5
922011,NORTHEND CLOSE G243,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.9
922011,NORTHEND CLOSE G243,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.9
922011,NORTHEND CLOSE G243,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.3
922011,NORTHEND CLOSE G243,2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,15.5
922011,NORTHEND CLOSE G243,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
922011,NORTHEND CLOSE G243,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
922011,NORTHEND CLOSE G243,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
922011,NORTHEND CLOSE G243,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
922011,NORTHEND CLOSE G243,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
922011,NORTHEND CLOSE G243,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
922011,NORTHEND CLOSE G243,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
922011,NORTHEND CLOSE G243,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
922011,NORTHEND CLOSE G243,2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
922011,NORTHEND CLOSE G243,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,106.49
922011,NORTHEND CLOSE G243,2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,108.53
922011,NORTHEND CLOSE G243,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,91.76
922011,NORTHEND CLOSE G243,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,112.1
922011,NORTHEND CLOSE G243,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,432.0
922011,NORTHEND CLOSE G243,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,440.7
922011,NORTHEND CLOSE G243,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,373.5
922011,NORTHEND CLOSE G243,2024-01-28T16:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.05
922011,NORTHEND CLOSE G243,2024-01-28T16:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.6
922011,NORTHEND CLOSE G243,2024-01-28T16:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.19
922011,NORTHEND CLOSE G243,2024-01-28T16:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.09
922011,NORTHEND CLOSE G243,2024-01-28T16:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.58
922011,NORTHEND CLOSE G243,2024-01-28T16:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.49
922011,NORTHEND CLOSE G243,2024-01-28T16:50:00.000+00:00,feeder,06,N Current (RMS),A,18.5
922011,NORTHEND CLOSE G243,2024-01-28T16:50:00.000+00:00,feeder,06,L3 Current (RMS),A,28.7
922011,NORTHEND CLOSE G243,2024-01-28T16:50:00.000+00:00,feeder,06,L2 Current (RMS),A,30.2
922011,NORTHEND CLOSE G243,2024-01-28T16:50:00.000+00:00,feeder,06,L1 Current (RMS),A,19.4
922011,NORTHEND CLOSE G243,2024-01-28T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.41
922011,NORTHEND CLOSE G243,2024-01-28T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.3
922011,NORTHEND CLOSE G243,2024-01-28T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.9
922011,NORTHEND CLOSE G243,2024-01-28T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,39.53
922011,NORTHEND CLOSE G243,2024-01-28T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,30.37
922011,NORTHEND CLOSE G243,2024-01-28T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,27.57
922011,NORTHEND CLOSE G243,2024-01-28T16:50:00.000+00:00,feeder,05,N Current (RMS),A,47.0
922011,NORTHEND CLOSE G243,2024-01-28T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,159.7
922011,NORTHEND CLOSE G243,2024-01-28T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,126.1
922011,NORTHEND CLOSE G243,2024-01-28T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,113.6
922011,NORTHEND CLOSE G243,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.18
922011,NORTHEND CLOSE G243,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
922011,NORTHEND CLOSE G243,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.71
922011,NORTHEND CLOSE G243,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.21
922011,NORTHEND CLOSE G243,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,30.29
922011,NORTHEND CLOSE G243,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,21.04
922011,NORTHEND CLOSE G243,2024-01-28T16:50:00.000+00:00,feeder,04,N Current (RMS),A,44.0
922011,NORTHEND CLOSE G243,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,35.2
922011,NORTHEND CLOSE G243,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,124.8
922011,NORTHEND CLOSE G243,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,86.8
922011,NORTHEND CLOSE G243,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
922011,NORTHEND CLOSE G243,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
922011,NORTHEND CLOSE G243,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
922011,NORTHEND CLOSE G243,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.46
922011,NORTHEND CLOSE G243,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.29
922011,NORTHEND CLOSE G243,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.71
922011,NORTHEND CLOSE G243,2024-01-28T16:50:00.000+00:00,feeder,03,N Current (RMS),A,18.2
922011,NORTHEND CLOSE G243,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,50.8
922011,NORTHEND CLOSE G243,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,66.8
922011,NORTHEND CLOSE G243,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,68.7
922011,NORTHEND CLOSE G243,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
922011,NORTHEND CLOSE G243,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
922011,NORTHEND CLOSE G243,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.2
922011,NORTHEND CLOSE G243,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.26
922011,NORTHEND CLOSE G243,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.77
922011,NORTHEND CLOSE G243,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.25
922011,NORTHEND CLOSE G243,2024-01-28T16:50:00.000+00:00,feeder,02,N Current (RMS),A,24.4
922011,NORTHEND CLOSE G243,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,78.7
922011,NORTHEND CLOSE G243,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,77.6
922011,NORTHEND CLOSE G243,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,50.4
922011,NORTHEND CLOSE G243,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
922011,NORTHEND CLOSE G243,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.38
922011,NORTHEND CLOSE G243,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
922011,NORTHEND CLOSE G243,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.39
922011,NORTHEND CLOSE G243,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.44
922011,NORTHEND CLOSE G243,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.13
922011,NORTHEND CLOSE G243,2024-01-28T16:50:00.000+00:00,feeder,01,N Current (RMS),A,22.5
922011,NORTHEND CLOSE G243,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.1
922011,NORTHEND CLOSE G243,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.0
922011,NORTHEND CLOSE G243,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,48.8
922011,NORTHEND CLOSE G243,2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,15.6
922011,NORTHEND CLOSE G243,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
922011,NORTHEND CLOSE G243,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
922011,NORTHEND CLOSE G243,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
922011,NORTHEND CLOSE G243,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
922011,NORTHEND CLOSE G243,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
922011,NORTHEND CLOSE G243,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
922011,NORTHEND CLOSE G243,2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
922011,NORTHEND CLOSE G243,2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
922011,NORTHEND CLOSE G243,2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
922011,NORTHEND CLOSE G243,2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,88.95
922011,NORTHEND CLOSE G243,2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,107.74
922011,NORTHEND CLOSE G243,2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,93.19
922011,NORTHEND CLOSE G243,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,95.1
922011,NORTHEND CLOSE G243,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,362.8
922011,NORTHEND CLOSE G243,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,439.9
922011,NORTHEND CLOSE G243,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,381.5
922011,NORTHEND CLOSE G243,2024-01-28T16:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.15
922011,NORTHEND CLOSE G243,2024-01-28T16:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.61
922011,NORTHEND CLOSE G243,2024-01-28T16:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.73
922011,NORTHEND CLOSE G243,2024-01-28T16:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.11
922011,NORTHEND CLOSE G243,2024-01-28T16:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.83
922011,NORTHEND CLOSE G243,2024-01-28T16:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.34
922011,NORTHEND CLOSE G243,2024-01-28T16:40:00.000+00:00,feeder,06,N Current (RMS),A,13.7
922011,NORTHEND CLOSE G243,2024-01-28T16:40:00.000+00:00,feeder,06,L3 Current (RMS),A,29.0
922011,NORTHEND CLOSE G243,2024-01-28T16:40:00.000+00:00,feeder,06,L2 Current (RMS),A,20.3
922011,NORTHEND CLOSE G243,2024-01-28T16:40:00.000+00:00,feeder,06,L1 Current (RMS),A,18.3
922011,NORTHEND CLOSE G243,2024-01-28T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.86
922011,NORTHEND CLOSE G243,2024-01-28T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.55
922011,NORTHEND CLOSE G243,2024-01-28T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.47
922011,NORTHEND CLOSE G243,2024-01-28T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,35.66
922011,NORTHEND CLOSE G243,2024-01-28T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,28.3
922011,NORTHEND CLOSE G243,2024-01-28T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,27.43
922011,NORTHEND CLOSE G243,2024-01-28T16:40:00.000+00:00,feeder,05,N Current (RMS),A,39.4
922011,NORTHEND CLOSE G243,2024-01-28T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,144.4
922011,NORTHEND CLOSE G243,2024-01-28T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,115.8
922011,NORTHEND CLOSE G243,2024-01-28T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,112.1
922011,NORTHEND CLOSE G243,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.04
922011,NORTHEND CLOSE G243,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
922011,NORTHEND CLOSE G243,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.84
922011,NORTHEND CLOSE G243,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.2
922011,NORTHEND CLOSE G243,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,31.67
922011,NORTHEND CLOSE G243,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,20.19
922011,NORTHEND CLOSE G243,2024-01-28T16:40:00.000+00:00,feeder,04,N Current (RMS),A,48.2
922011,NORTHEND CLOSE G243,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.5
922011,NORTHEND CLOSE G243,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,130.0
922011,NORTHEND CLOSE G243,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,83.5
922011,NORTHEND CLOSE G243,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
922011,NORTHEND CLOSE G243,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
922011,NORTHEND CLOSE G243,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
922011,NORTHEND CLOSE G243,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.97
922011,NORTHEND CLOSE G243,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.96
922011,NORTHEND CLOSE G243,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.05
922011,NORTHEND CLOSE G243,2024-01-28T16:40:00.000+00:00,feeder,03,N Current (RMS),A,18.6
922011,NORTHEND CLOSE G243,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,68.9
922011,NORTHEND CLOSE G243,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,57.6
922011,NORTHEND CLOSE G243,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,57.8
922011,NORTHEND CLOSE G243,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
922011,NORTHEND CLOSE G243,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.86
922011,NORTHEND CLOSE G243,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
922011,NORTHEND CLOSE G243,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.54
922011,NORTHEND CLOSE G243,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,21.75
922011,NORTHEND CLOSE G243,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.04
922011,NORTHEND CLOSE G243,2024-01-28T16:40:00.000+00:00,feeder,02,N Current (RMS),A,20.5
922011,NORTHEND CLOSE G243,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,75.3
922011,NORTHEND CLOSE G243,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,88.9
922011,NORTHEND CLOSE G243,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,69.4
922011,NORTHEND CLOSE G243,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
922011,NORTHEND CLOSE G243,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.17
922011,NORTHEND CLOSE G243,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
922011,NORTHEND CLOSE G243,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.75
922011,NORTHEND CLOSE G243,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.61
922011,NORTHEND CLOSE G243,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.79
922011,NORTHEND CLOSE G243,2024-01-28T16:40:00.000+00:00,feeder,01,N Current (RMS),A,9.2
922011,NORTHEND CLOSE G243,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.4
922011,NORTHEND CLOSE G243,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.0
922011,NORTHEND CLOSE G243,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.0
922011,NORTHEND CLOSE G243,2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,15.6
922011,NORTHEND CLOSE G243,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
922011,NORTHEND CLOSE G243,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
922011,NORTHEND CLOSE G243,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
922011,NORTHEND CLOSE G243,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
922011,NORTHEND CLOSE G243,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
922011,NORTHEND CLOSE G243,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
922011,NORTHEND CLOSE G243,2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
922011,NORTHEND CLOSE G243,2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
922011,NORTHEND CLOSE G243,2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
922011,NORTHEND CLOSE G243,2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,88.23
922011,NORTHEND CLOSE G243,2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,105.12
922011,NORTHEND CLOSE G243,2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,88.84
922011,NORTHEND CLOSE G243,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,94.7
922011,NORTHEND CLOSE G243,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,358.8
922011,NORTHEND CLOSE G243,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,427.0
922011,NORTHEND CLOSE G243,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,362.2
922011,NORTHEND CLOSE G243,2024-01-28T16:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.18
922011,NORTHEND CLOSE G243,2024-01-28T16:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.53
922011,NORTHEND CLOSE G243,2024-01-28T16:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.86
922011,NORTHEND CLOSE G243,2024-01-28T16:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.82
922011,NORTHEND CLOSE G243,2024-01-28T16:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.5
922011,NORTHEND CLOSE G243,2024-01-28T16:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.03
922011,NORTHEND CLOSE G243,2024-01-28T16:30:00.000+00:00,feeder,06,N Current (RMS),A,17.2
922011,NORTHEND CLOSE G243,2024-01-28T16:30:00.000+00:00,feeder,06,L3 Current (RMS),A,32.0
922011,NORTHEND CLOSE G243,2024-01-28T16:30:00.000+00:00,feeder,06,L2 Current (RMS),A,23.7
922011,NORTHEND CLOSE G243,2024-01-28T16:30:00.000+00:00,feeder,06,L1 Current (RMS),A,17.1
922011,NORTHEND CLOSE G243,2024-01-28T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.44
922011,NORTHEND CLOSE G243,2024-01-28T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.19
922011,NORTHEND CLOSE G243,2024-01-28T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.41
922011,NORTHEND CLOSE G243,2024-01-28T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,35.17
922011,NORTHEND CLOSE G243,2024-01-28T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,27.15
922011,NORTHEND CLOSE G243,2024-01-28T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,29.78
922011,NORTHEND CLOSE G243,2024-01-28T16:30:00.000+00:00,feeder,05,N Current (RMS),A,39.2
922011,NORTHEND CLOSE G243,2024-01-28T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,142.1
922011,NORTHEND CLOSE G243,2024-01-28T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,110.7
922011,NORTHEND CLOSE G243,2024-01-28T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,121.6
922011,NORTHEND CLOSE G243,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.27
922011,NORTHEND CLOSE G243,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
922011,NORTHEND CLOSE G243,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.51
922011,NORTHEND CLOSE G243,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.52
922011,NORTHEND CLOSE G243,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,33.83
922011,NORTHEND CLOSE G243,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,21.24
922011,NORTHEND CLOSE G243,2024-01-28T16:30:00.000+00:00,feeder,04,N Current (RMS),A,49.4
922011,NORTHEND CLOSE G243,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,36.4
922011,NORTHEND CLOSE G243,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,137.5
922011,NORTHEND CLOSE G243,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,87.7
922011,NORTHEND CLOSE G243,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
922011,NORTHEND CLOSE G243,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.07
922011,NORTHEND CLOSE G243,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
922011,NORTHEND CLOSE G243,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.87
922011,NORTHEND CLOSE G243,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.79
922011,NORTHEND CLOSE G243,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.76
922011,NORTHEND CLOSE G243,2024-01-28T16:30:00.000+00:00,feeder,03,N Current (RMS),A,18.8
922011,NORTHEND CLOSE G243,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,61.2
922011,NORTHEND CLOSE G243,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,49.0
922011,NORTHEND CLOSE G243,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,56.6
922011,NORTHEND CLOSE G243,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
922011,NORTHEND CLOSE G243,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.1
922011,NORTHEND CLOSE G243,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
922011,NORTHEND CLOSE G243,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.68
922011,NORTHEND CLOSE G243,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.84
922011,NORTHEND CLOSE G243,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.55
922011,NORTHEND CLOSE G243,2024-01-28T16:30:00.000+00:00,feeder,02,N Current (RMS),A,19.8
922011,NORTHEND CLOSE G243,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,80.4
922011,NORTHEND CLOSE G243,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,81.5
922011,NORTHEND CLOSE G243,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,83.2
922011,NORTHEND CLOSE G243,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
922011,NORTHEND CLOSE G243,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.02
922011,NORTHEND CLOSE G243,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
922011,NORTHEND CLOSE G243,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.96
922011,NORTHEND CLOSE G243,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.29
922011,NORTHEND CLOSE G243,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.31
922011,NORTHEND CLOSE G243,2024-01-28T16:30:00.000+00:00,feeder,01,N Current (RMS),A,10.8
922011,NORTHEND CLOSE G243,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.7
922011,NORTHEND CLOSE G243,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.5
922011,NORTHEND CLOSE G243,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.2
922011,NORTHEND CLOSE G243,2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,15.6
922011,NORTHEND CLOSE G243,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
922011,NORTHEND CLOSE G243,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
922011,NORTHEND CLOSE G243,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
922011,NORTHEND CLOSE G243,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
922011,NORTHEND CLOSE G243,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
922011,NORTHEND CLOSE G243,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
922011,NORTHEND CLOSE G243,2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
922011,NORTHEND CLOSE G243,2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
922011,NORTHEND CLOSE G243,2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
922011,NORTHEND CLOSE G243,2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,89.01
922011,NORTHEND CLOSE G243,2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,104.4
922011,NORTHEND CLOSE G243,2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,94.67
922011,NORTHEND CLOSE G243,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,91.3
922011,NORTHEND CLOSE G243,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,362.0
922011,NORTHEND CLOSE G243,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,423.6
922011,NORTHEND CLOSE G243,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,384.5
922011,NORTHEND CLOSE G243,2024-01-28T16:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.98
922011,NORTHEND CLOSE G243,2024-01-28T16:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.3
922011,NORTHEND CLOSE G243,2024-01-28T16:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.49
922011,NORTHEND CLOSE G243,2024-01-28T16:20:00.000+00:00,feeder,06,L3 Active Power,kW,12.42
922011,NORTHEND CLOSE G243,2024-01-28T16:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.62
922011,NORTHEND CLOSE G243,2024-01-28T16:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.66
922011,NORTHEND CLOSE G243,2024-01-28T16:20:00.000+00:00,feeder,06,N Current (RMS),A,26.8
922011,NORTHEND CLOSE G243,2024-01-28T16:20:00.000+00:00,feeder,06,L3 Current (RMS),A,54.3
922011,NORTHEND CLOSE G243,2024-01-28T16:20:00.000+00:00,feeder,06,L2 Current (RMS),A,23.7
922011,NORTHEND CLOSE G243,2024-01-28T16:20:00.000+00:00,feeder,06,L1 Current (RMS),A,19.8
922011,NORTHEND CLOSE G243,2024-01-28T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.07
922011,NORTHEND CLOSE G243,2024-01-28T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.43
922011,NORTHEND CLOSE G243,2024-01-28T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.9
922011,NORTHEND CLOSE G243,2024-01-28T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,36.62
922011,NORTHEND CLOSE G243,2024-01-28T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,34.1
922011,NORTHEND CLOSE G243,2024-01-28T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,26.4
922011,NORTHEND CLOSE G243,2024-01-28T16:20:00.000+00:00,feeder,05,N Current (RMS),A,39.1
922011,NORTHEND CLOSE G243,2024-01-28T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,148.2
922011,NORTHEND CLOSE G243,2024-01-28T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,138.7
922011,NORTHEND CLOSE G243,2024-01-28T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,108.5
922011,NORTHEND CLOSE G243,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.48
922011,NORTHEND CLOSE G243,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
922011,NORTHEND CLOSE G243,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.99
922011,NORTHEND CLOSE G243,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.47
922011,NORTHEND CLOSE G243,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,27.17
922011,NORTHEND CLOSE G243,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,24.68
922011,NORTHEND CLOSE G243,2024-01-28T16:20:00.000+00:00,feeder,04,N Current (RMS),A,49.8
922011,NORTHEND CLOSE G243,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,28.5
922011,NORTHEND CLOSE G243,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,113.1
922011,NORTHEND CLOSE G243,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,103.7
922011,NORTHEND CLOSE G243,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
922011,NORTHEND CLOSE G243,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.01
922011,NORTHEND CLOSE G243,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
922011,NORTHEND CLOSE G243,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.24
922011,NORTHEND CLOSE G243,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.26
922011,NORTHEND CLOSE G243,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.37
922011,NORTHEND CLOSE G243,2024-01-28T16:20:00.000+00:00,feeder,03,N Current (RMS),A,16.5
922011,NORTHEND CLOSE G243,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,54.2
922011,NORTHEND CLOSE G243,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,55.1
922011,NORTHEND CLOSE G243,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,62.9
922011,NORTHEND CLOSE G243,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
922011,NORTHEND CLOSE G243,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.3
922011,NORTHEND CLOSE G243,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
922011,NORTHEND CLOSE G243,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.46
922011,NORTHEND CLOSE G243,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,25.35
922011,NORTHEND CLOSE G243,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.21
922011,NORTHEND CLOSE G243,2024-01-28T16:20:00.000+00:00,feeder,02,N Current (RMS),A,26.4
922011,NORTHEND CLOSE G243,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,79.1
922011,NORTHEND CLOSE G243,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,103.8
922011,NORTHEND CLOSE G243,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,81.8
922011,NORTHEND CLOSE G243,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
922011,NORTHEND CLOSE G243,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.13
922011,NORTHEND CLOSE G243,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.31
922011,NORTHEND CLOSE G243,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.68
922011,NORTHEND CLOSE G243,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.44
922011,NORTHEND CLOSE G243,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.39
922011,NORTHEND CLOSE G243,2024-01-28T16:20:00.000+00:00,feeder,01,N Current (RMS),A,29.6
922011,NORTHEND CLOSE G243,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.4
922011,NORTHEND CLOSE G243,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.5
922011,NORTHEND CLOSE G243,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,59.4
922011,NORTHEND CLOSE G243,2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,15.6
922011,NORTHEND CLOSE G243,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
922011,NORTHEND CLOSE G243,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
922011,NORTHEND CLOSE G243,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
922011,NORTHEND CLOSE G243,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
922011,NORTHEND CLOSE G243,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
922011,NORTHEND CLOSE G243,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
922011,NORTHEND CLOSE G243,2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
922011,NORTHEND CLOSE G243,2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
922011,NORTHEND CLOSE G243,2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
922011,NORTHEND CLOSE G243,2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,90.91
922011,NORTHEND CLOSE G243,2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,110.94
922011,NORTHEND CLOSE G243,2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,105.7
922011,NORTHEND CLOSE G243,2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,87.6
922011,NORTHEND CLOSE G243,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,368.2
922011,NORTHEND CLOSE G243,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,449.2
922011,NORTHEND CLOSE G243,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,429.5
922011,NORTHEND CLOSE G243,2024-01-28T16:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.21
922011,NORTHEND CLOSE G243,2024-01-28T16:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.89
922011,NORTHEND CLOSE G243,2024-01-28T16:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.09
922011,NORTHEND CLOSE G243,2024-01-28T16:10:00.000+00:00,feeder,06,L3 Active Power,kW,9.81
922011,NORTHEND CLOSE G243,2024-01-28T16:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.82
922011,NORTHEND CLOSE G243,2024-01-28T16:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.44
922011,NORTHEND CLOSE G243,2024-01-28T16:10:00.000+00:00,feeder,06,N Current (RMS),A,24.5
922011,NORTHEND CLOSE G243,2024-01-28T16:10:00.000+00:00,feeder,06,L3 Current (RMS),A,45.6
922011,NORTHEND CLOSE G243,2024-01-28T16:10:00.000+00:00,feeder,06,L2 Current (RMS),A,29.0
922011,NORTHEND CLOSE G243,2024-01-28T16:10:00.000+00:00,feeder,06,L1 Current (RMS),A,19.5
922011,NORTHEND CLOSE G243,2024-01-28T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.88
922011,NORTHEND CLOSE G243,2024-01-28T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.72
922011,NORTHEND CLOSE G243,2024-01-28T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.85
922011,NORTHEND CLOSE G243,2024-01-28T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,44.29
922011,NORTHEND CLOSE G243,2024-01-28T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,34.81
922011,NORTHEND CLOSE G243,2024-01-28T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,31.72
922011,NORTHEND CLOSE G243,2024-01-28T16:10:00.000+00:00,feeder,05,N Current (RMS),A,52.8
922011,NORTHEND CLOSE G243,2024-01-28T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,181.1
922011,NORTHEND CLOSE G243,2024-01-28T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,141.6
922011,NORTHEND CLOSE G243,2024-01-28T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,130.0
922011,NORTHEND CLOSE G243,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.29
922011,NORTHEND CLOSE G243,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
922011,NORTHEND CLOSE G243,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.13
922011,NORTHEND CLOSE G243,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.64
922011,NORTHEND CLOSE G243,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,33.96
922011,NORTHEND CLOSE G243,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,29.49
922011,NORTHEND CLOSE G243,2024-01-28T16:10:00.000+00:00,feeder,04,N Current (RMS),A,57.6
922011,NORTHEND CLOSE G243,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.7
922011,NORTHEND CLOSE G243,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,139.2
922011,NORTHEND CLOSE G243,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,120.6
922011,NORTHEND CLOSE G243,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
922011,NORTHEND CLOSE G243,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.17
922011,NORTHEND CLOSE G243,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.12
922011,NORTHEND CLOSE G243,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.49
922011,NORTHEND CLOSE G243,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.74
922011,NORTHEND CLOSE G243,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.04
922011,NORTHEND CLOSE G243,2024-01-28T16:10:00.000+00:00,feeder,03,N Current (RMS),A,20.3
922011,NORTHEND CLOSE G243,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,55.4
922011,NORTHEND CLOSE G243,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,45.6
922011,NORTHEND CLOSE G243,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,65.9
922011,NORTHEND CLOSE G243,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
922011,NORTHEND CLOSE G243,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.34
922011,NORTHEND CLOSE G243,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
922011,NORTHEND CLOSE G243,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.1
922011,NORTHEND CLOSE G243,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.18
922011,NORTHEND CLOSE G243,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.48
922011,NORTHEND CLOSE G243,2024-01-28T16:10:00.000+00:00,feeder,02,N Current (RMS),A,23.6
922011,NORTHEND CLOSE G243,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,69.8
922011,NORTHEND CLOSE G243,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,76.2
922011,NORTHEND CLOSE G243,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,75.1
922011,NORTHEND CLOSE G243,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
922011,NORTHEND CLOSE G243,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.13
922011,NORTHEND CLOSE G243,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
922011,NORTHEND CLOSE G243,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.34
922011,NORTHEND CLOSE G243,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.21
922011,NORTHEND CLOSE G243,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.97
922011,NORTHEND CLOSE G243,2024-01-28T16:10:00.000+00:00,feeder,01,N Current (RMS),A,19.8
922011,NORTHEND CLOSE G243,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.1
922011,NORTHEND CLOSE G243,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.4
922011,NORTHEND CLOSE G243,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,38.9
922011,NORTHEND CLOSE G243,2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,15.6
922011,NORTHEND CLOSE G243,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
922011,NORTHEND CLOSE G243,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
922011,NORTHEND CLOSE G243,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
922011,NORTHEND CLOSE G243,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
922011,NORTHEND CLOSE G243,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
922011,NORTHEND CLOSE G243,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
922011,NORTHEND CLOSE G243,2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
922011,NORTHEND CLOSE G243,2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
922011,NORTHEND CLOSE G243,2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
922011,NORTHEND CLOSE G243,2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,94.66
922011,NORTHEND CLOSE G243,2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,109.71
922011,NORTHEND CLOSE G243,2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,108.14
922011,NORTHEND CLOSE G243,2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,96.5
922011,NORTHEND CLOSE G243,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,384.7
922011,NORTHEND CLOSE G243,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,445.2
922011,NORTHEND CLOSE G243,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,437.5
922011,NORTHEND CLOSE G243,2024-01-28T16:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.54
922011,NORTHEND CLOSE G243,2024-01-28T16:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.63
922011,NORTHEND CLOSE G243,2024-01-28T16:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.99
922011,NORTHEND CLOSE G243,2024-01-28T16:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.55
922011,NORTHEND CLOSE G243,2024-01-28T16:00:00.000+00:00,feeder,06,L2 Active Power,kW,10.46
922011,NORTHEND CLOSE G243,2024-01-28T16:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.22
922011,NORTHEND CLOSE G243,2024-01-28T16:00:00.000+00:00,feeder,06,N Current (RMS),A,27.5
922011,NORTHEND CLOSE G243,2024-01-28T16:00:00.000+00:00,feeder,06,L3 Current (RMS),A,31.6
922011,NORTHEND CLOSE G243,2024-01-28T16:00:00.000+00:00,feeder,06,L2 Current (RMS),A,45.9
922011,NORTHEND CLOSE G243,2024-01-28T16:00:00.000+00:00,feeder,06,L1 Current (RMS),A,18.6
922011,NORTHEND CLOSE G243,2024-01-28T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.93
922011,NORTHEND CLOSE G243,2024-01-28T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.03
922011,NORTHEND CLOSE G243,2024-01-28T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.54
922011,NORTHEND CLOSE G243,2024-01-28T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,49.63
922011,NORTHEND CLOSE G243,2024-01-28T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,23.67
922011,NORTHEND CLOSE G243,2024-01-28T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,37.32
922011,NORTHEND CLOSE G243,2024-01-28T16:00:00.000+00:00,feeder,05,N Current (RMS),A,72.0
922011,NORTHEND CLOSE G243,2024-01-28T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,199.7
922011,NORTHEND CLOSE G243,2024-01-28T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,97.0
922011,NORTHEND CLOSE G243,2024-01-28T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,152.0
922011,NORTHEND CLOSE G243,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.39
922011,NORTHEND CLOSE G243,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
922011,NORTHEND CLOSE G243,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.52
922011,NORTHEND CLOSE G243,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.82
922011,NORTHEND CLOSE G243,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,24.52
922011,NORTHEND CLOSE G243,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,29.84
922011,NORTHEND CLOSE G243,2024-01-28T16:00:00.000+00:00,feeder,04,N Current (RMS),A,48.3
922011,NORTHEND CLOSE G243,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,33.4
922011,NORTHEND CLOSE G243,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,99.7
922011,NORTHEND CLOSE G243,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,121.6
922011,NORTHEND CLOSE G243,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
922011,NORTHEND CLOSE G243,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.95
922011,NORTHEND CLOSE G243,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
922011,NORTHEND CLOSE G243,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.22
