Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922011,NORTHEND CLOSE G243,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.81
922011,NORTHEND CLOSE G243,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,18.21
922011,NORTHEND CLOSE G243,2024-01-28T16:00:00.000+00:00,feeder,03,N Current (RMS),A,32.1
922011,NORTHEND CLOSE G243,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,50.3
922011,NORTHEND CLOSE G243,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,34.3
922011,NORTHEND CLOSE G243,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,75.5
922011,NORTHEND CLOSE G243,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
922011,NORTHEND CLOSE G243,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.92
922011,NORTHEND CLOSE G243,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
922011,NORTHEND CLOSE G243,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.84
922011,NORTHEND CLOSE G243,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.94
922011,NORTHEND CLOSE G243,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.48
922011,NORTHEND CLOSE G243,2024-01-28T16:00:00.000+00:00,feeder,02,N Current (RMS),A,18.6
922011,NORTHEND CLOSE G243,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,76.5
922011,NORTHEND CLOSE G243,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,69.7
922011,NORTHEND CLOSE G243,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,75.5
922011,NORTHEND CLOSE G243,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
922011,NORTHEND CLOSE G243,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
922011,NORTHEND CLOSE G243,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
922011,NORTHEND CLOSE G243,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.84
922011,NORTHEND CLOSE G243,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.71
922011,NORTHEND CLOSE G243,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.1
922011,NORTHEND CLOSE G243,2024-01-28T16:00:00.000+00:00,feeder,01,N Current (RMS),A,9.7
922011,NORTHEND CLOSE G243,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.1
922011,NORTHEND CLOSE G243,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.8
922011,NORTHEND CLOSE G243,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.4
922011,NORTHEND CLOSE G243,2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,15.6
922011,NORTHEND CLOSE G243,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
922011,NORTHEND CLOSE G243,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
922011,NORTHEND CLOSE G243,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
922011,NORTHEND CLOSE G243,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
922011,NORTHEND CLOSE G243,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
922011,NORTHEND CLOSE G243,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
922011,NORTHEND CLOSE G243,2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
922011,NORTHEND CLOSE G243,2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
922011,NORTHEND CLOSE G243,2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
922011,NORTHEND CLOSE G243,2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,98.9
922011,NORTHEND CLOSE G243,2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,86.1
922011,NORTHEND CLOSE G243,2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,112.16
922011,NORTHEND CLOSE G243,2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,110.7
922011,NORTHEND CLOSE G243,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,400.6
922011,NORTHEND CLOSE G243,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,348.7
922011,NORTHEND CLOSE G243,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,456.3
922011,NORTHEND CLOSE G243,2024-01-28T15:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.12
922011,NORTHEND CLOSE G243,2024-01-28T15:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.58
922011,NORTHEND CLOSE G243,2024-01-28T15:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.98
922011,NORTHEND CLOSE G243,2024-01-28T15:50:00.000+00:00,feeder,06,L3 Active Power,kW,7.24
922011,NORTHEND CLOSE G243,2024-01-28T15:50:00.000+00:00,feeder,06,L2 Active Power,kW,8.36
922011,NORTHEND CLOSE G243,2024-01-28T15:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.99
922011,NORTHEND CLOSE G243,2024-01-28T15:50:00.000+00:00,feeder,06,N Current (RMS),A,20.1
922011,NORTHEND CLOSE G243,2024-01-28T15:50:00.000+00:00,feeder,06,L3 Current (RMS),A,33.7
922011,NORTHEND CLOSE G243,2024-01-28T15:50:00.000+00:00,feeder,06,L2 Current (RMS),A,34.7
922011,NORTHEND CLOSE G243,2024-01-28T15:50:00.000+00:00,feeder,06,L1 Current (RMS),A,17.6
922011,NORTHEND CLOSE G243,2024-01-28T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.01
922011,NORTHEND CLOSE G243,2024-01-28T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.21
922011,NORTHEND CLOSE G243,2024-01-28T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.24
922011,NORTHEND CLOSE G243,2024-01-28T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,38.68
922011,NORTHEND CLOSE G243,2024-01-28T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,23.82
922011,NORTHEND CLOSE G243,2024-01-28T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,32.72
922011,NORTHEND CLOSE G243,2024-01-28T15:50:00.000+00:00,feeder,05,N Current (RMS),A,49.0
922011,NORTHEND CLOSE G243,2024-01-28T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,156.9
922011,NORTHEND CLOSE G243,2024-01-28T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,98.8
922011,NORTHEND CLOSE G243,2024-01-28T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,134.0
922011,NORTHEND CLOSE G243,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.53
922011,NORTHEND CLOSE G243,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
922011,NORTHEND CLOSE G243,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.77
922011,NORTHEND CLOSE G243,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.63
922011,NORTHEND CLOSE G243,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,25.33
922011,NORTHEND CLOSE G243,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,29.39
922011,NORTHEND CLOSE G243,2024-01-28T15:50:00.000+00:00,feeder,04,N Current (RMS),A,50.1
922011,NORTHEND CLOSE G243,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,32.0
922011,NORTHEND CLOSE G243,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,103.9
922011,NORTHEND CLOSE G243,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,120.5
922011,NORTHEND CLOSE G243,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.83
922011,NORTHEND CLOSE G243,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.26
922011,NORTHEND CLOSE G243,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
922011,NORTHEND CLOSE G243,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.43
922011,NORTHEND CLOSE G243,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.25
922011,NORTHEND CLOSE G243,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,27.73
922011,NORTHEND CLOSE G243,2024-01-28T15:50:00.000+00:00,feeder,03,N Current (RMS),A,53.0
922011,NORTHEND CLOSE G243,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,47.6
922011,NORTHEND CLOSE G243,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,40.5
922011,NORTHEND CLOSE G243,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,114.1
922011,NORTHEND CLOSE G243,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
922011,NORTHEND CLOSE G243,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.95
922011,NORTHEND CLOSE G243,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
922011,NORTHEND CLOSE G243,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.47
922011,NORTHEND CLOSE G243,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,21.24
922011,NORTHEND CLOSE G243,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.12
922011,NORTHEND CLOSE G243,2024-01-28T15:50:00.000+00:00,feeder,02,N Current (RMS),A,27.5
922011,NORTHEND CLOSE G243,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,83.4
922011,NORTHEND CLOSE G243,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,86.7
922011,NORTHEND CLOSE G243,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,54.2
922011,NORTHEND CLOSE G243,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
922011,NORTHEND CLOSE G243,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
922011,NORTHEND CLOSE G243,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
922011,NORTHEND CLOSE G243,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.35
922011,NORTHEND CLOSE G243,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.79
922011,NORTHEND CLOSE G243,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.11
922011,NORTHEND CLOSE G243,2024-01-28T15:50:00.000+00:00,feeder,01,N Current (RMS),A,19.6
922011,NORTHEND CLOSE G243,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,39.4
922011,NORTHEND CLOSE G243,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.3
922011,NORTHEND CLOSE G243,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.1
922011,NORTHEND CLOSE G243,2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,15.6
922011,NORTHEND CLOSE G243,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
922011,NORTHEND CLOSE G243,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
922011,NORTHEND CLOSE G243,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
922011,NORTHEND CLOSE G243,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
922011,NORTHEND CLOSE G243,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
922011,NORTHEND CLOSE G243,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
922011,NORTHEND CLOSE G243,2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
922011,NORTHEND CLOSE G243,2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
922011,NORTHEND CLOSE G243,2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
922011,NORTHEND CLOSE G243,2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,93.79
922011,NORTHEND CLOSE G243,2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,90.79
922011,NORTHEND CLOSE G243,2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,111.07
922011,NORTHEND CLOSE G243,2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,97.4
922011,NORTHEND CLOSE G243,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,382.8
922011,NORTHEND CLOSE G243,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,371.5
922011,NORTHEND CLOSE G243,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,453.3
922011,NORTHEND CLOSE G243,2024-01-28T15:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.15
922011,NORTHEND CLOSE G243,2024-01-28T15:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.11
922011,NORTHEND CLOSE G243,2024-01-28T15:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.49
922011,NORTHEND CLOSE G243,2024-01-28T15:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.1
922011,NORTHEND CLOSE G243,2024-01-28T15:40:00.000+00:00,feeder,06,L2 Active Power,kW,8.65
922011,NORTHEND CLOSE G243,2024-01-28T15:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.27
922011,NORTHEND CLOSE G243,2024-01-28T15:40:00.000+00:00,feeder,06,N Current (RMS),A,20.2
922011,NORTHEND CLOSE G243,2024-01-28T15:40:00.000+00:00,feeder,06,L3 Current (RMS),A,29.5
922011,NORTHEND CLOSE G243,2024-01-28T15:40:00.000+00:00,feeder,06,L2 Current (RMS),A,36.5
922011,NORTHEND CLOSE G243,2024-01-28T15:40:00.000+00:00,feeder,06,L1 Current (RMS),A,18.5
922011,NORTHEND CLOSE G243,2024-01-28T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.82
922011,NORTHEND CLOSE G243,2024-01-28T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.36
922011,NORTHEND CLOSE G243,2024-01-28T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.72
922011,NORTHEND CLOSE G243,2024-01-28T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,36.2
922011,NORTHEND CLOSE G243,2024-01-28T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,22.34
922011,NORTHEND CLOSE G243,2024-01-28T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,31.02
922011,NORTHEND CLOSE G243,2024-01-28T15:40:00.000+00:00,feeder,05,N Current (RMS),A,46.2
922011,NORTHEND CLOSE G243,2024-01-28T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,147.4
922011,NORTHEND CLOSE G243,2024-01-28T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,92.8
922011,NORTHEND CLOSE G243,2024-01-28T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,127.0
922011,NORTHEND CLOSE G243,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.09
922011,NORTHEND CLOSE G243,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
922011,NORTHEND CLOSE G243,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.06
922011,NORTHEND CLOSE G243,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.58
922011,NORTHEND CLOSE G243,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,23.14
922011,NORTHEND CLOSE G243,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,24.36
922011,NORTHEND CLOSE G243,2024-01-28T15:40:00.000+00:00,feeder,04,N Current (RMS),A,34.5
922011,NORTHEND CLOSE G243,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,42.8
922011,NORTHEND CLOSE G243,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,95.6
922011,NORTHEND CLOSE G243,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,100.6
922011,NORTHEND CLOSE G243,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
922011,NORTHEND CLOSE G243,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.67
922011,NORTHEND CLOSE G243,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
922011,NORTHEND CLOSE G243,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.38
922011,NORTHEND CLOSE G243,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.54
922011,NORTHEND CLOSE G243,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,34.56
922011,NORTHEND CLOSE G243,2024-01-28T15:40:00.000+00:00,feeder,03,N Current (RMS),A,72.4
922011,NORTHEND CLOSE G243,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,47.6
922011,NORTHEND CLOSE G243,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,36.3
922011,NORTHEND CLOSE G243,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,140.2
922011,NORTHEND CLOSE G243,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
922011,NORTHEND CLOSE G243,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.29
922011,NORTHEND CLOSE G243,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
922011,NORTHEND CLOSE G243,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,21.36
922011,NORTHEND CLOSE G243,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,23.69
922011,NORTHEND CLOSE G243,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.62
922011,NORTHEND CLOSE G243,2024-01-28T15:40:00.000+00:00,feeder,02,N Current (RMS),A,35.4
922011,NORTHEND CLOSE G243,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,87.0
922011,NORTHEND CLOSE G243,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,96.8
922011,NORTHEND CLOSE G243,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,48.5
922011,NORTHEND CLOSE G243,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.11
922011,NORTHEND CLOSE G243,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
922011,NORTHEND CLOSE G243,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
922011,NORTHEND CLOSE G243,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.44
922011,NORTHEND CLOSE G243,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.79
922011,NORTHEND CLOSE G243,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.43
922011,NORTHEND CLOSE G243,2024-01-28T15:40:00.000+00:00,feeder,01,N Current (RMS),A,26.4
922011,NORTHEND CLOSE G243,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,51.1
922011,NORTHEND CLOSE G243,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.3
922011,NORTHEND CLOSE G243,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.8
922011,NORTHEND CLOSE G243,2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,15.6
922011,NORTHEND CLOSE G243,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
922011,NORTHEND CLOSE G243,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
922011,NORTHEND CLOSE G243,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
922011,NORTHEND CLOSE G243,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
922011,NORTHEND CLOSE G243,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
922011,NORTHEND CLOSE G243,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
922011,NORTHEND CLOSE G243,2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
922011,NORTHEND CLOSE G243,2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
922011,NORTHEND CLOSE G243,2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
922011,NORTHEND CLOSE G243,2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,97.06
922011,NORTHEND CLOSE G243,2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,89.15
922011,NORTHEND CLOSE G243,2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,109.27
922011,NORTHEND CLOSE G243,2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,99.8
922011,NORTHEND CLOSE G243,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,395.5
922011,NORTHEND CLOSE G243,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,365.0
922011,NORTHEND CLOSE G243,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,445.9
922011,NORTHEND CLOSE G243,2024-01-28T15:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.94
922011,NORTHEND CLOSE G243,2024-01-28T15:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.23
922011,NORTHEND CLOSE G243,2024-01-28T15:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.67
922011,NORTHEND CLOSE G243,2024-01-28T15:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.37
922011,NORTHEND CLOSE G243,2024-01-28T15:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.01
922011,NORTHEND CLOSE G243,2024-01-28T15:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.43
922011,NORTHEND CLOSE G243,2024-01-28T15:30:00.000+00:00,feeder,06,N Current (RMS),A,20.1
922011,NORTHEND CLOSE G243,2024-01-28T15:30:00.000+00:00,feeder,06,L3 Current (RMS),A,31.1
922011,NORTHEND CLOSE G243,2024-01-28T15:30:00.000+00:00,feeder,06,L2 Current (RMS),A,34.1
922011,NORTHEND CLOSE G243,2024-01-28T15:30:00.000+00:00,feeder,06,L1 Current (RMS),A,14.9
922011,NORTHEND CLOSE G243,2024-01-28T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.09
922011,NORTHEND CLOSE G243,2024-01-28T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.34
922011,NORTHEND CLOSE G243,2024-01-28T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.27
922011,NORTHEND CLOSE G243,2024-01-28T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,38.85
922011,NORTHEND CLOSE G243,2024-01-28T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,23.32
922011,NORTHEND CLOSE G243,2024-01-28T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,31.98
922011,NORTHEND CLOSE G243,2024-01-28T15:30:00.000+00:00,feeder,05,N Current (RMS),A,52.6
922011,NORTHEND CLOSE G243,2024-01-28T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,159.3
922011,NORTHEND CLOSE G243,2024-01-28T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,96.4
922011,NORTHEND CLOSE G243,2024-01-28T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,131.1
922011,NORTHEND CLOSE G243,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.84
922011,NORTHEND CLOSE G243,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.67
922011,NORTHEND CLOSE G243,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.19
922011,NORTHEND CLOSE G243,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.89
922011,NORTHEND CLOSE G243,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.93
922011,NORTHEND CLOSE G243,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,24.78
922011,NORTHEND CLOSE G243,2024-01-28T15:30:00.000+00:00,feeder,04,N Current (RMS),A,41.8
922011,NORTHEND CLOSE G243,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,32.5
922011,NORTHEND CLOSE G243,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,83.6
922011,NORTHEND CLOSE G243,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,102.0
922011,NORTHEND CLOSE G243,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
922011,NORTHEND CLOSE G243,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
922011,NORTHEND CLOSE G243,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
922011,NORTHEND CLOSE G243,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.65
922011,NORTHEND CLOSE G243,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.57
922011,NORTHEND CLOSE G243,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,26.23
922011,NORTHEND CLOSE G243,2024-01-28T15:30:00.000+00:00,feeder,03,N Current (RMS),A,51.6
922011,NORTHEND CLOSE G243,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,44.6
922011,NORTHEND CLOSE G243,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,36.5
922011,NORTHEND CLOSE G243,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,108.9
922011,NORTHEND CLOSE G243,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
922011,NORTHEND CLOSE G243,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
922011,NORTHEND CLOSE G243,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
922011,NORTHEND CLOSE G243,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.65
922011,NORTHEND CLOSE G243,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.82
922011,NORTHEND CLOSE G243,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.61
922011,NORTHEND CLOSE G243,2024-01-28T15:30:00.000+00:00,feeder,02,N Current (RMS),A,26.0
922011,NORTHEND CLOSE G243,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,68.2
922011,NORTHEND CLOSE G243,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,69.0
922011,NORTHEND CLOSE G243,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.1
922011,NORTHEND CLOSE G243,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
922011,NORTHEND CLOSE G243,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
922011,NORTHEND CLOSE G243,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
922011,NORTHEND CLOSE G243,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.86
922011,NORTHEND CLOSE G243,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.74
922011,NORTHEND CLOSE G243,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.25
922011,NORTHEND CLOSE G243,2024-01-28T15:30:00.000+00:00,feeder,01,N Current (RMS),A,20.6
922011,NORTHEND CLOSE G243,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,41.7
922011,NORTHEND CLOSE G243,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.0
922011,NORTHEND CLOSE G243,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.2
922011,NORTHEND CLOSE G243,2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,15.6
922011,NORTHEND CLOSE G243,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
922011,NORTHEND CLOSE G243,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
922011,NORTHEND CLOSE G243,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
922011,NORTHEND CLOSE G243,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
922011,NORTHEND CLOSE G243,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
922011,NORTHEND CLOSE G243,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
922011,NORTHEND CLOSE G243,2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
922011,NORTHEND CLOSE G243,2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
922011,NORTHEND CLOSE G243,2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
922011,NORTHEND CLOSE G243,2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,89.27
922011,NORTHEND CLOSE G243,2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,79.39
922011,NORTHEND CLOSE G243,2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,98.29
922011,NORTHEND CLOSE G243,2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,103.6
922011,NORTHEND CLOSE G243,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,365.3
922011,NORTHEND CLOSE G243,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,326.7
922011,NORTHEND CLOSE G243,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,403.0
922011,NORTHEND CLOSE G243,2024-01-28T15:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.4
922011,NORTHEND CLOSE G243,2024-01-28T15:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.97
922011,NORTHEND CLOSE G243,2024-01-28T15:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.43
922011,NORTHEND CLOSE G243,2024-01-28T15:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.57
922011,NORTHEND CLOSE G243,2024-01-28T15:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.83
922011,NORTHEND CLOSE G243,2024-01-28T15:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.85
922011,NORTHEND CLOSE G243,2024-01-28T15:20:00.000+00:00,feeder,06,N Current (RMS),A,21.6
922011,NORTHEND CLOSE G243,2024-01-28T15:20:00.000+00:00,feeder,06,L3 Current (RMS),A,32.4
922011,NORTHEND CLOSE G243,2024-01-28T15:20:00.000+00:00,feeder,06,L2 Current (RMS),A,34.1
922011,NORTHEND CLOSE G243,2024-01-28T15:20:00.000+00:00,feeder,06,L1 Current (RMS),A,16.4
922011,NORTHEND CLOSE G243,2024-01-28T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.84
922011,NORTHEND CLOSE G243,2024-01-28T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.96
922011,NORTHEND CLOSE G243,2024-01-28T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.16
922011,NORTHEND CLOSE G243,2024-01-28T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,42.16
922011,NORTHEND CLOSE G243,2024-01-28T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,28.3
922011,NORTHEND CLOSE G243,2024-01-28T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,31.85
922011,NORTHEND CLOSE G243,2024-01-28T15:20:00.000+00:00,feeder,05,N Current (RMS),A,51.9
922011,NORTHEND CLOSE G243,2024-01-28T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,172.5
922011,NORTHEND CLOSE G243,2024-01-28T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,115.9
922011,NORTHEND CLOSE G243,2024-01-28T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,130.3
922011,NORTHEND CLOSE G243,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.33
922011,NORTHEND CLOSE G243,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.78
922011,NORTHEND CLOSE G243,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.72
922011,NORTHEND CLOSE G243,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.37
922011,NORTHEND CLOSE G243,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.6
922011,NORTHEND CLOSE G243,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,20.86
922011,NORTHEND CLOSE G243,2024-01-28T15:20:00.000+00:00,feeder,04,N Current (RMS),A,33.1
922011,NORTHEND CLOSE G243,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,33.3
922011,NORTHEND CLOSE G243,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,70.9
922011,NORTHEND CLOSE G243,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,86.3
922011,NORTHEND CLOSE G243,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
922011,NORTHEND CLOSE G243,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.88
922011,NORTHEND CLOSE G243,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
922011,NORTHEND CLOSE G243,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.16
922011,NORTHEND CLOSE G243,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.99
922011,NORTHEND CLOSE G243,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,21.12
922011,NORTHEND CLOSE G243,2024-01-28T15:20:00.000+00:00,feeder,03,N Current (RMS),A,30.6
922011,NORTHEND CLOSE G243,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,50.5
922011,NORTHEND CLOSE G243,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,45.7
922011,NORTHEND CLOSE G243,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,85.9
922011,NORTHEND CLOSE G243,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
922011,NORTHEND CLOSE G243,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
922011,NORTHEND CLOSE G243,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
922011,NORTHEND CLOSE G243,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.71
922011,NORTHEND CLOSE G243,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.17
922011,NORTHEND CLOSE G243,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.33
922011,NORTHEND CLOSE G243,2024-01-28T15:20:00.000+00:00,feeder,02,N Current (RMS),A,35.4
922011,NORTHEND CLOSE G243,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,83.4
922011,NORTHEND CLOSE G243,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,82.7
922011,NORTHEND CLOSE G243,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.9
922011,NORTHEND CLOSE G243,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
922011,NORTHEND CLOSE G243,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.12
922011,NORTHEND CLOSE G243,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
922011,NORTHEND CLOSE G243,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.66
922011,NORTHEND CLOSE G243,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.07
922011,NORTHEND CLOSE G243,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.55
922011,NORTHEND CLOSE G243,2024-01-28T15:20:00.000+00:00,feeder,01,N Current (RMS),A,14.0
922011,NORTHEND CLOSE G243,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,35.8
922011,NORTHEND CLOSE G243,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.8
922011,NORTHEND CLOSE G243,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.6
922011,NORTHEND CLOSE G243,2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,15.5
922011,NORTHEND CLOSE G243,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
922011,NORTHEND CLOSE G243,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
922011,NORTHEND CLOSE G243,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
922011,NORTHEND CLOSE G243,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
922011,NORTHEND CLOSE G243,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
922011,NORTHEND CLOSE G243,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
922011,NORTHEND CLOSE G243,2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
922011,NORTHEND CLOSE G243,2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
922011,NORTHEND CLOSE G243,2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
922011,NORTHEND CLOSE G243,2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,96.64
922011,NORTHEND CLOSE G243,2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,87.96
922011,NORTHEND CLOSE G243,2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,91.57
922011,NORTHEND CLOSE G243,2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,93.7
922011,NORTHEND CLOSE G243,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,393.4
922011,NORTHEND CLOSE G243,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,359.7
922011,NORTHEND CLOSE G243,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,374.3
922011,NORTHEND CLOSE G243,2024-01-28T15:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.24
922011,NORTHEND CLOSE G243,2024-01-28T15:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.19
922011,NORTHEND CLOSE G243,2024-01-28T15:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.66
922011,NORTHEND CLOSE G243,2024-01-28T15:10:00.000+00:00,feeder,06,L3 Active Power,kW,10.4
922011,NORTHEND CLOSE G243,2024-01-28T15:10:00.000+00:00,feeder,06,L2 Active Power,kW,8.99
922011,NORTHEND CLOSE G243,2024-01-28T15:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.46
922011,NORTHEND CLOSE G243,2024-01-28T15:10:00.000+00:00,feeder,06,N Current (RMS),A,24.8
922011,NORTHEND CLOSE G243,2024-01-28T15:10:00.000+00:00,feeder,06,L3 Current (RMS),A,45.0
922011,NORTHEND CLOSE G243,2024-01-28T15:10:00.000+00:00,feeder,06,L2 Current (RMS),A,38.2
922011,NORTHEND CLOSE G243,2024-01-28T15:10:00.000+00:00,feeder,06,L1 Current (RMS),A,24.8
922011,NORTHEND CLOSE G243,2024-01-28T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.27
922011,NORTHEND CLOSE G243,2024-01-28T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.81
922011,NORTHEND CLOSE G243,2024-01-28T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.63
922011,NORTHEND CLOSE G243,2024-01-28T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,36.41
922011,NORTHEND CLOSE G243,2024-01-28T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,31.91
922011,NORTHEND CLOSE G243,2024-01-28T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,28.37
922011,NORTHEND CLOSE G243,2024-01-28T15:10:00.000+00:00,feeder,05,N Current (RMS),A,38.7
922011,NORTHEND CLOSE G243,2024-01-28T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,148.8
922011,NORTHEND CLOSE G243,2024-01-28T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,131.6
922011,NORTHEND CLOSE G243,2024-01-28T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,116.0
922011,NORTHEND CLOSE G243,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.44
922011,NORTHEND CLOSE G243,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
922011,NORTHEND CLOSE G243,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.12
922011,NORTHEND CLOSE G243,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.52
922011,NORTHEND CLOSE G243,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.4
922011,NORTHEND CLOSE G243,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.76
922011,NORTHEND CLOSE G243,2024-01-28T15:10:00.000+00:00,feeder,04,N Current (RMS),A,27.7
922011,NORTHEND CLOSE G243,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,30.5
922011,NORTHEND CLOSE G243,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,72.6
922011,NORTHEND CLOSE G243,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,66.2
922011,NORTHEND CLOSE G243,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
922011,NORTHEND CLOSE G243,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
922011,NORTHEND CLOSE G243,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
922011,NORTHEND CLOSE G243,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,21.28
922011,NORTHEND CLOSE G243,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.03
922011,NORTHEND CLOSE G243,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,24.07
922011,NORTHEND CLOSE G243,2024-01-28T15:10:00.000+00:00,feeder,03,N Current (RMS),A,38.8
922011,NORTHEND CLOSE G243,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,87.4
922011,NORTHEND CLOSE G243,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,45.7
922011,NORTHEND CLOSE G243,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,97.4
922011,NORTHEND CLOSE G243,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
922011,NORTHEND CLOSE G243,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.81
922011,NORTHEND CLOSE G243,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
922011,NORTHEND CLOSE G243,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.18
922011,NORTHEND CLOSE G243,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.47
922011,NORTHEND CLOSE G243,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.32
922011,NORTHEND CLOSE G243,2024-01-28T15:10:00.000+00:00,feeder,02,N Current (RMS),A,31.2
922011,NORTHEND CLOSE G243,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,74.3
922011,NORTHEND CLOSE G243,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,75.7
922011,NORTHEND CLOSE G243,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,40.2
922011,NORTHEND CLOSE G243,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.25
922011,NORTHEND CLOSE G243,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.16
922011,NORTHEND CLOSE G243,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
922011,NORTHEND CLOSE G243,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.52
922011,NORTHEND CLOSE G243,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.96
922011,NORTHEND CLOSE G243,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.62
922011,NORTHEND CLOSE G243,2024-01-28T15:10:00.000+00:00,feeder,01,N Current (RMS),A,19.7
922011,NORTHEND CLOSE G243,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,43.0
922011,NORTHEND CLOSE G243,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.2
922011,NORTHEND CLOSE G243,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.0
922011,NORTHEND CLOSE G243,2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,15.4
922011,NORTHEND CLOSE G243,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
922011,NORTHEND CLOSE G243,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
922011,NORTHEND CLOSE G243,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
922011,NORTHEND CLOSE G243,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
922011,NORTHEND CLOSE G243,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
922011,NORTHEND CLOSE G243,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
922011,NORTHEND CLOSE G243,2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
922011,NORTHEND CLOSE G243,2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
922011,NORTHEND CLOSE G243,2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
922011,NORTHEND CLOSE G243,2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,103.3
922011,NORTHEND CLOSE G243,2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,90.77
922011,NORTHEND CLOSE G243,2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,87.61
922011,NORTHEND CLOSE G243,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,102.9
922011,NORTHEND CLOSE G243,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,419.8
922011,NORTHEND CLOSE G243,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,370.1
922011,NORTHEND CLOSE G243,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,357.5
922011,NORTHEND CLOSE G243,2024-01-28T15:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.04
922011,NORTHEND CLOSE G243,2024-01-28T15:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.13
922011,NORTHEND CLOSE G243,2024-01-28T15:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.3
922011,NORTHEND CLOSE G243,2024-01-28T15:00:00.000+00:00,feeder,06,L3 Active Power,kW,8.88
922011,NORTHEND CLOSE G243,2024-01-28T15:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.1
922011,NORTHEND CLOSE G243,2024-01-28T15:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.71
922011,NORTHEND CLOSE G243,2024-01-28T15:00:00.000+00:00,feeder,06,N Current (RMS),A,21.9
922011,NORTHEND CLOSE G243,2024-01-28T15:00:00.000+00:00,feeder,06,L3 Current (RMS),A,40.3
922011,NORTHEND CLOSE G243,2024-01-28T15:00:00.000+00:00,feeder,06,L2 Current (RMS),A,26.2
922011,NORTHEND CLOSE G243,2024-01-28T15:00:00.000+00:00,feeder,06,L1 Current (RMS),A,15.7
922011,NORTHEND CLOSE G243,2024-01-28T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.25
922011,NORTHEND CLOSE G243,2024-01-28T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.84
922011,NORTHEND CLOSE G243,2024-01-28T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.04
922011,NORTHEND CLOSE G243,2024-01-28T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,32.38
922011,NORTHEND CLOSE G243,2024-01-28T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,32.53
922011,NORTHEND CLOSE G243,2024-01-28T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,28.71
922011,NORTHEND CLOSE G243,2024-01-28T15:00:00.000+00:00,feeder,05,N Current (RMS),A,29.4
922011,NORTHEND CLOSE G243,2024-01-28T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,132.2
922011,NORTHEND CLOSE G243,2024-01-28T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,132.6
922011,NORTHEND CLOSE G243,2024-01-28T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,117.4
922011,NORTHEND CLOSE G243,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.74
922011,NORTHEND CLOSE G243,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
922011,NORTHEND CLOSE G243,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
922011,NORTHEND CLOSE G243,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.77
922011,NORTHEND CLOSE G243,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.39
922011,NORTHEND CLOSE G243,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.5
922011,NORTHEND CLOSE G243,2024-01-28T15:00:00.000+00:00,feeder,04,N Current (RMS),A,24.0
922011,NORTHEND CLOSE G243,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,45.4
922011,NORTHEND CLOSE G243,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,76.9
922011,NORTHEND CLOSE G243,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,77.1
922011,NORTHEND CLOSE G243,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
922011,NORTHEND CLOSE G243,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
922011,NORTHEND CLOSE G243,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
922011,NORTHEND CLOSE G243,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,20.69
922011,NORTHEND CLOSE G243,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.08
922011,NORTHEND CLOSE G243,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,19.94
922011,NORTHEND CLOSE G243,2024-01-28T15:00:00.000+00:00,feeder,03,N Current (RMS),A,41.0
922011,NORTHEND CLOSE G243,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,83.8
922011,NORTHEND CLOSE G243,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,34.3
922011,NORTHEND CLOSE G243,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,81.5
922011,NORTHEND CLOSE G243,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
922011,NORTHEND CLOSE G243,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.59
922011,NORTHEND CLOSE G243,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
922011,NORTHEND CLOSE G243,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,21.62
922011,NORTHEND CLOSE G243,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.36
922011,NORTHEND CLOSE G243,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.28
922011,NORTHEND CLOSE G243,2024-01-28T15:00:00.000+00:00,feeder,02,N Current (RMS),A,41.3
922011,NORTHEND CLOSE G243,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,91.3
922011,NORTHEND CLOSE G243,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,59.4
922011,NORTHEND CLOSE G243,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.1
922011,NORTHEND CLOSE G243,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.21
922011,NORTHEND CLOSE G243,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.29
922011,NORTHEND CLOSE G243,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
922011,NORTHEND CLOSE G243,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.45
922011,NORTHEND CLOSE G243,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.52
922011,NORTHEND CLOSE G243,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.77
922011,NORTHEND CLOSE G243,2024-01-28T15:00:00.000+00:00,feeder,01,N Current (RMS),A,17.6
922011,NORTHEND CLOSE G243,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,38.8
922011,NORTHEND CLOSE G243,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.2
922011,NORTHEND CLOSE G243,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.8
922011,NORTHEND CLOSE G243,2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,15.4
922011,NORTHEND CLOSE G243,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
922011,NORTHEND CLOSE G243,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
922011,NORTHEND CLOSE G243,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
922011,NORTHEND CLOSE G243,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
922011,NORTHEND CLOSE G243,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
922011,NORTHEND CLOSE G243,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
922011,NORTHEND CLOSE G243,2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
922011,NORTHEND CLOSE G243,2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
922011,NORTHEND CLOSE G243,2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
922011,NORTHEND CLOSE G243,2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,103.8
922011,NORTHEND CLOSE G243,2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,81.97
922011,NORTHEND CLOSE G243,2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,82.92
922011,NORTHEND CLOSE G243,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,119.9
922011,NORTHEND CLOSE G243,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,421.8
922011,NORTHEND CLOSE G243,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,334.4
922011,NORTHEND CLOSE G243,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,340.0
922011,NORTHEND CLOSE G243,2024-01-28T14:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.05
922011,NORTHEND CLOSE G243,2024-01-28T14:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.11
922011,NORTHEND CLOSE G243,2024-01-28T14:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.74
922011,NORTHEND CLOSE G243,2024-01-28T14:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.46
922011,NORTHEND CLOSE G243,2024-01-28T14:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.97
922011,NORTHEND CLOSE G243,2024-01-28T14:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.12
922011,NORTHEND CLOSE G243,2024-01-28T14:50:00.000+00:00,feeder,06,N Current (RMS),A,16.6
922011,NORTHEND CLOSE G243,2024-01-28T14:50:00.000+00:00,feeder,06,L3 Current (RMS),A,30.8
922011,NORTHEND CLOSE G243,2024-01-28T14:50:00.000+00:00,feeder,06,L2 Current (RMS),A,21.3
922011,NORTHEND CLOSE G243,2024-01-28T14:50:00.000+00:00,feeder,06,L1 Current (RMS),A,18.0
922011,NORTHEND CLOSE G243,2024-01-28T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.21
922011,NORTHEND CLOSE G243,2024-01-28T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.68
922011,NORTHEND CLOSE G243,2024-01-28T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.13
922011,NORTHEND CLOSE G243,2024-01-28T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,29.74
922011,NORTHEND CLOSE G243,2024-01-28T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,28.45
922011,NORTHEND CLOSE G243,2024-01-28T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,29.43
