Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922011,NORTHEND CLOSE G243,2024-01-28T14:50:00.000+00:00,feeder,05,N Current (RMS),A,28.8
922011,NORTHEND CLOSE G243,2024-01-28T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,121.1
922011,NORTHEND CLOSE G243,2024-01-28T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,115.8
922011,NORTHEND CLOSE G243,2024-01-28T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,121.0
922011,NORTHEND CLOSE G243,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.66
922011,NORTHEND CLOSE G243,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
922011,NORTHEND CLOSE G243,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
922011,NORTHEND CLOSE G243,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.48
922011,NORTHEND CLOSE G243,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,23.87
922011,NORTHEND CLOSE G243,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.88
922011,NORTHEND CLOSE G243,2024-01-28T14:50:00.000+00:00,feeder,04,N Current (RMS),A,29.4
922011,NORTHEND CLOSE G243,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,45.4
922011,NORTHEND CLOSE G243,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,98.4
922011,NORTHEND CLOSE G243,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,82.6
922011,NORTHEND CLOSE G243,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
922011,NORTHEND CLOSE G243,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
922011,NORTHEND CLOSE G243,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
922011,NORTHEND CLOSE G243,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.65
922011,NORTHEND CLOSE G243,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.49
922011,NORTHEND CLOSE G243,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,21.13
922011,NORTHEND CLOSE G243,2024-01-28T14:50:00.000+00:00,feeder,03,N Current (RMS),A,44.5
922011,NORTHEND CLOSE G243,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,47.6
922011,NORTHEND CLOSE G243,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.9
922011,NORTHEND CLOSE G243,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,86.0
922011,NORTHEND CLOSE G243,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
922011,NORTHEND CLOSE G243,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
922011,NORTHEND CLOSE G243,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
922011,NORTHEND CLOSE G243,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,34.32
922011,NORTHEND CLOSE G243,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.55
922011,NORTHEND CLOSE G243,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.58
922011,NORTHEND CLOSE G243,2024-01-28T14:50:00.000+00:00,feeder,02,N Current (RMS),A,66.1
922011,NORTHEND CLOSE G243,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,140.2
922011,NORTHEND CLOSE G243,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,52.1
922011,NORTHEND CLOSE G243,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.3
922011,NORTHEND CLOSE G243,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.27
922011,NORTHEND CLOSE G243,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.44
922011,NORTHEND CLOSE G243,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
922011,NORTHEND CLOSE G243,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.3
922011,NORTHEND CLOSE G243,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.76
922011,NORTHEND CLOSE G243,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.57
922011,NORTHEND CLOSE G243,2024-01-28T14:50:00.000+00:00,feeder,01,N Current (RMS),A,16.9
922011,NORTHEND CLOSE G243,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,30.3
922011,NORTHEND CLOSE G243,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.2
922011,NORTHEND CLOSE G243,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,32.5
922011,NORTHEND CLOSE G243,2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,15.5
922011,NORTHEND CLOSE G243,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
922011,NORTHEND CLOSE G243,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
922011,NORTHEND CLOSE G243,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
922011,NORTHEND CLOSE G243,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
922011,NORTHEND CLOSE G243,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
922011,NORTHEND CLOSE G243,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
922011,NORTHEND CLOSE G243,2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
922011,NORTHEND CLOSE G243,2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
922011,NORTHEND CLOSE G243,2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
922011,NORTHEND CLOSE G243,2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,98.96
922011,NORTHEND CLOSE G243,2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,78.09
922011,NORTHEND CLOSE G243,2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,90.72
922011,NORTHEND CLOSE G243,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,111.0
922011,NORTHEND CLOSE G243,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,403.7
922011,NORTHEND CLOSE G243,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,319.1
922011,NORTHEND CLOSE G243,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,370.6
922011,NORTHEND CLOSE G243,2024-01-28T14:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.82
922011,NORTHEND CLOSE G243,2024-01-28T14:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.08
922011,NORTHEND CLOSE G243,2024-01-28T14:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.49
922011,NORTHEND CLOSE G243,2024-01-28T14:40:00.000+00:00,feeder,06,L3 Active Power,kW,8.57
922011,NORTHEND CLOSE G243,2024-01-28T14:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.83
922011,NORTHEND CLOSE G243,2024-01-28T14:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.52
922011,NORTHEND CLOSE G243,2024-01-28T14:40:00.000+00:00,feeder,06,N Current (RMS),A,18.4
922011,NORTHEND CLOSE G243,2024-01-28T14:40:00.000+00:00,feeder,06,L3 Current (RMS),A,38.3
922011,NORTHEND CLOSE G243,2024-01-28T14:40:00.000+00:00,feeder,06,L2 Current (RMS),A,16.6
922011,NORTHEND CLOSE G243,2024-01-28T14:40:00.000+00:00,feeder,06,L1 Current (RMS),A,19.8
922011,NORTHEND CLOSE G243,2024-01-28T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.2
922011,NORTHEND CLOSE G243,2024-01-28T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.07
922011,NORTHEND CLOSE G243,2024-01-28T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.26
922011,NORTHEND CLOSE G243,2024-01-28T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,31.18
922011,NORTHEND CLOSE G243,2024-01-28T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,30.23
922011,NORTHEND CLOSE G243,2024-01-28T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,32.83
922011,NORTHEND CLOSE G243,2024-01-28T14:40:00.000+00:00,feeder,05,N Current (RMS),A,28.0
922011,NORTHEND CLOSE G243,2024-01-28T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,126.7
922011,NORTHEND CLOSE G243,2024-01-28T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,124.3
922011,NORTHEND CLOSE G243,2024-01-28T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,133.9
922011,NORTHEND CLOSE G243,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.09
922011,NORTHEND CLOSE G243,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
922011,NORTHEND CLOSE G243,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
922011,NORTHEND CLOSE G243,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.86
922011,NORTHEND CLOSE G243,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.79
922011,NORTHEND CLOSE G243,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,24.17
922011,NORTHEND CLOSE G243,2024-01-28T14:40:00.000+00:00,feeder,04,N Current (RMS),A,34.2
922011,NORTHEND CLOSE G243,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,42.7
922011,NORTHEND CLOSE G243,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,85.8
922011,NORTHEND CLOSE G243,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,99.3
922011,NORTHEND CLOSE G243,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
922011,NORTHEND CLOSE G243,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
922011,NORTHEND CLOSE G243,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
922011,NORTHEND CLOSE G243,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.54
922011,NORTHEND CLOSE G243,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.74
922011,NORTHEND CLOSE G243,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,23.38
922011,NORTHEND CLOSE G243,2024-01-28T14:40:00.000+00:00,feeder,03,N Current (RMS),A,47.0
922011,NORTHEND CLOSE G243,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,40.2
922011,NORTHEND CLOSE G243,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.0
922011,NORTHEND CLOSE G243,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,94.9
922011,NORTHEND CLOSE G243,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
922011,NORTHEND CLOSE G243,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
922011,NORTHEND CLOSE G243,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
922011,NORTHEND CLOSE G243,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,32.53
922011,NORTHEND CLOSE G243,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.13
922011,NORTHEND CLOSE G243,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.03
922011,NORTHEND CLOSE G243,2024-01-28T14:40:00.000+00:00,feeder,02,N Current (RMS),A,61.0
922011,NORTHEND CLOSE G243,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,133.8
922011,NORTHEND CLOSE G243,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,58.5
922011,NORTHEND CLOSE G243,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.8
922011,NORTHEND CLOSE G243,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.25
922011,NORTHEND CLOSE G243,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.55
922011,NORTHEND CLOSE G243,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
922011,NORTHEND CLOSE G243,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.4
922011,NORTHEND CLOSE G243,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.12
922011,NORTHEND CLOSE G243,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.24
922011,NORTHEND CLOSE G243,2024-01-28T14:40:00.000+00:00,feeder,01,N Current (RMS),A,21.4
922011,NORTHEND CLOSE G243,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,51.2
922011,NORTHEND CLOSE G243,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.0
922011,NORTHEND CLOSE G243,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.4
922011,NORTHEND CLOSE G243,2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,15.5
922011,NORTHEND CLOSE G243,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
922011,NORTHEND CLOSE G243,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
922011,NORTHEND CLOSE G243,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
922011,NORTHEND CLOSE G243,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
922011,NORTHEND CLOSE G243,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
922011,NORTHEND CLOSE G243,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
922011,NORTHEND CLOSE G243,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
922011,NORTHEND CLOSE G243,2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
922011,NORTHEND CLOSE G243,2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
922011,NORTHEND CLOSE G243,2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,104.08
922011,NORTHEND CLOSE G243,2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,78.85
922011,NORTHEND CLOSE G243,2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,100.18
922011,NORTHEND CLOSE G243,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,112.5
922011,NORTHEND CLOSE G243,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,423.4
922011,NORTHEND CLOSE G243,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,322.1
922011,NORTHEND CLOSE G243,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,408.4
922011,NORTHEND CLOSE G243,2024-01-28T14:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.77
922011,NORTHEND CLOSE G243,2024-01-28T14:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.24
922011,NORTHEND CLOSE G243,2024-01-28T14:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.83
922011,NORTHEND CLOSE G243,2024-01-28T14:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.6
922011,NORTHEND CLOSE G243,2024-01-28T14:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.82
922011,NORTHEND CLOSE G243,2024-01-28T14:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.61
922011,NORTHEND CLOSE G243,2024-01-28T14:30:00.000+00:00,feeder,06,N Current (RMS),A,17.8
922011,NORTHEND CLOSE G243,2024-01-28T14:30:00.000+00:00,feeder,06,L3 Current (RMS),A,30.9
922011,NORTHEND CLOSE G243,2024-01-28T14:30:00.000+00:00,feeder,06,L2 Current (RMS),A,17.9
922011,NORTHEND CLOSE G243,2024-01-28T14:30:00.000+00:00,feeder,06,L1 Current (RMS),A,11.9
922011,NORTHEND CLOSE G243,2024-01-28T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.41
922011,NORTHEND CLOSE G243,2024-01-28T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.04
922011,NORTHEND CLOSE G243,2024-01-28T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.64
922011,NORTHEND CLOSE G243,2024-01-28T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,31.21
922011,NORTHEND CLOSE G243,2024-01-28T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,33.3
922011,NORTHEND CLOSE G243,2024-01-28T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,34.29
922011,NORTHEND CLOSE G243,2024-01-28T14:30:00.000+00:00,feeder,05,N Current (RMS),A,29.7
922011,NORTHEND CLOSE G243,2024-01-28T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,127.6
922011,NORTHEND CLOSE G243,2024-01-28T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,136.8
922011,NORTHEND CLOSE G243,2024-01-28T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,139.7
922011,NORTHEND CLOSE G243,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
922011,NORTHEND CLOSE G243,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
922011,NORTHEND CLOSE G243,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
922011,NORTHEND CLOSE G243,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.5
922011,NORTHEND CLOSE G243,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.04
922011,NORTHEND CLOSE G243,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,26.47
922011,NORTHEND CLOSE G243,2024-01-28T14:30:00.000+00:00,feeder,04,N Current (RMS),A,42.7
922011,NORTHEND CLOSE G243,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,45.4
922011,NORTHEND CLOSE G243,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,66.8
922011,NORTHEND CLOSE G243,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,109.1
922011,NORTHEND CLOSE G243,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
922011,NORTHEND CLOSE G243,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.85
922011,NORTHEND CLOSE G243,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.45
922011,NORTHEND CLOSE G243,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,23.91
922011,NORTHEND CLOSE G243,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.05
922011,NORTHEND CLOSE G243,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,26.66
922011,NORTHEND CLOSE G243,2024-01-28T14:30:00.000+00:00,feeder,03,N Current (RMS),A,49.9
922011,NORTHEND CLOSE G243,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,98.6
922011,NORTHEND CLOSE G243,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,42.0
922011,NORTHEND CLOSE G243,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,108.9
922011,NORTHEND CLOSE G243,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
922011,NORTHEND CLOSE G243,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.54
922011,NORTHEND CLOSE G243,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
922011,NORTHEND CLOSE G243,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.66
922011,NORTHEND CLOSE G243,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.19
922011,NORTHEND CLOSE G243,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.09
922011,NORTHEND CLOSE G243,2024-01-28T14:30:00.000+00:00,feeder,02,N Current (RMS),A,31.0
922011,NORTHEND CLOSE G243,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,76.7
922011,NORTHEND CLOSE G243,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,54.0
922011,NORTHEND CLOSE G243,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.3
922011,NORTHEND CLOSE G243,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
922011,NORTHEND CLOSE G243,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.41
922011,NORTHEND CLOSE G243,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
922011,NORTHEND CLOSE G243,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.66
922011,NORTHEND CLOSE G243,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.82
922011,NORTHEND CLOSE G243,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.42
922011,NORTHEND CLOSE G243,2024-01-28T14:30:00.000+00:00,feeder,01,N Current (RMS),A,23.9
922011,NORTHEND CLOSE G243,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,53.3
922011,NORTHEND CLOSE G243,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.3
922011,NORTHEND CLOSE G243,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,35.0
922011,NORTHEND CLOSE G243,2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,15.4
922011,NORTHEND CLOSE G243,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
922011,NORTHEND CLOSE G243,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
922011,NORTHEND CLOSE G243,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
922011,NORTHEND CLOSE G243,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
922011,NORTHEND CLOSE G243,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
922011,NORTHEND CLOSE G243,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
922011,NORTHEND CLOSE G243,2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
922011,NORTHEND CLOSE G243,2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
922011,NORTHEND CLOSE G243,2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
922011,NORTHEND CLOSE G243,2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,103.54
922011,NORTHEND CLOSE G243,2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,80.22
922011,NORTHEND CLOSE G243,2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,106.53
922011,NORTHEND CLOSE G243,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,120.1
922011,NORTHEND CLOSE G243,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,421.2
922011,NORTHEND CLOSE G243,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,327.3
922011,NORTHEND CLOSE G243,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,434.1
922011,NORTHEND CLOSE G243,2024-01-28T14:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.83
922011,NORTHEND CLOSE G243,2024-01-28T14:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.48
922011,NORTHEND CLOSE G243,2024-01-28T14:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.6
922011,NORTHEND CLOSE G243,2024-01-28T14:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.59
922011,NORTHEND CLOSE G243,2024-01-28T14:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.86
922011,NORTHEND CLOSE G243,2024-01-28T14:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.62
922011,NORTHEND CLOSE G243,2024-01-28T14:20:00.000+00:00,feeder,06,N Current (RMS),A,18.6
922011,NORTHEND CLOSE G243,2024-01-28T14:20:00.000+00:00,feeder,06,L3 Current (RMS),A,32.1
922011,NORTHEND CLOSE G243,2024-01-28T14:20:00.000+00:00,feeder,06,L2 Current (RMS),A,16.6
922011,NORTHEND CLOSE G243,2024-01-28T14:20:00.000+00:00,feeder,06,L1 Current (RMS),A,11.9
922011,NORTHEND CLOSE G243,2024-01-28T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.44
922011,NORTHEND CLOSE G243,2024-01-28T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
922011,NORTHEND CLOSE G243,2024-01-28T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.8
922011,NORTHEND CLOSE G243,2024-01-28T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,41.08
922011,NORTHEND CLOSE G243,2024-01-28T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,34.49
922011,NORTHEND CLOSE G243,2024-01-28T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,32.67
922011,NORTHEND CLOSE G243,2024-01-28T14:20:00.000+00:00,feeder,05,N Current (RMS),A,39.4
922011,NORTHEND CLOSE G243,2024-01-28T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,167.8
922011,NORTHEND CLOSE G243,2024-01-28T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,140.9
922011,NORTHEND CLOSE G243,2024-01-28T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,133.6
922011,NORTHEND CLOSE G243,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.85
922011,NORTHEND CLOSE G243,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
922011,NORTHEND CLOSE G243,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.36
922011,NORTHEND CLOSE G243,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.81
922011,NORTHEND CLOSE G243,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.8
922011,NORTHEND CLOSE G243,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,22.38
922011,NORTHEND CLOSE G243,2024-01-28T14:20:00.000+00:00,feeder,04,N Current (RMS),A,33.6
922011,NORTHEND CLOSE G243,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,46.1
922011,NORTHEND CLOSE G243,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,74.9
922011,NORTHEND CLOSE G243,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,92.8
922011,NORTHEND CLOSE G243,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
922011,NORTHEND CLOSE G243,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
922011,NORTHEND CLOSE G243,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
922011,NORTHEND CLOSE G243,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,22.01
922011,NORTHEND CLOSE G243,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.37
922011,NORTHEND CLOSE G243,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,29.28
922011,NORTHEND CLOSE G243,2024-01-28T14:20:00.000+00:00,feeder,03,N Current (RMS),A,53.8
922011,NORTHEND CLOSE G243,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,92.0
922011,NORTHEND CLOSE G243,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,43.1
922011,NORTHEND CLOSE G243,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,119.8
922011,NORTHEND CLOSE G243,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
922011,NORTHEND CLOSE G243,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.13
922011,NORTHEND CLOSE G243,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
922011,NORTHEND CLOSE G243,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,21.46
922011,NORTHEND CLOSE G243,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.85
922011,NORTHEND CLOSE G243,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.08
922011,NORTHEND CLOSE G243,2024-01-28T14:20:00.000+00:00,feeder,02,N Current (RMS),A,41.6
922011,NORTHEND CLOSE G243,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,88.3
922011,NORTHEND CLOSE G243,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.5
922011,NORTHEND CLOSE G243,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.9
922011,NORTHEND CLOSE G243,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
922011,NORTHEND CLOSE G243,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.44
922011,NORTHEND CLOSE G243,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
922011,NORTHEND CLOSE G243,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.32
922011,NORTHEND CLOSE G243,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.9
922011,NORTHEND CLOSE G243,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.83
922011,NORTHEND CLOSE G243,2024-01-28T14:20:00.000+00:00,feeder,01,N Current (RMS),A,12.8
922011,NORTHEND CLOSE G243,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,26.9
922011,NORTHEND CLOSE G243,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.7
922011,NORTHEND CLOSE G243,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.5
922011,NORTHEND CLOSE G243,2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,15.4
922011,NORTHEND CLOSE G243,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
922011,NORTHEND CLOSE G243,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
922011,NORTHEND CLOSE G243,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
922011,NORTHEND CLOSE G243,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
922011,NORTHEND CLOSE G243,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
922011,NORTHEND CLOSE G243,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
922011,NORTHEND CLOSE G243,2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
922011,NORTHEND CLOSE G243,2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
922011,NORTHEND CLOSE G243,2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
922011,NORTHEND CLOSE G243,2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,108.27
922011,NORTHEND CLOSE G243,2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,80.26
922011,NORTHEND CLOSE G243,2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,103.85
922011,NORTHEND CLOSE G243,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,124.3
922011,NORTHEND CLOSE G243,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,442.3
922011,NORTHEND CLOSE G243,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,328.1
922011,NORTHEND CLOSE G243,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,424.2
922011,NORTHEND CLOSE G243,2024-01-28T14:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.88
922011,NORTHEND CLOSE G243,2024-01-28T14:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.89
922011,NORTHEND CLOSE G243,2024-01-28T14:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.81
922011,NORTHEND CLOSE G243,2024-01-28T14:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.55
922011,NORTHEND CLOSE G243,2024-01-28T14:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.37
922011,NORTHEND CLOSE G243,2024-01-28T14:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.29
922011,NORTHEND CLOSE G243,2024-01-28T14:10:00.000+00:00,feeder,06,N Current (RMS),A,12.2
922011,NORTHEND CLOSE G243,2024-01-28T14:10:00.000+00:00,feeder,06,L3 Current (RMS),A,21.2
922011,NORTHEND CLOSE G243,2024-01-28T14:10:00.000+00:00,feeder,06,L2 Current (RMS),A,11.4
922011,NORTHEND CLOSE G243,2024-01-28T14:10:00.000+00:00,feeder,06,L1 Current (RMS),A,10.9
922011,NORTHEND CLOSE G243,2024-01-28T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.33
922011,NORTHEND CLOSE G243,2024-01-28T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.56
922011,NORTHEND CLOSE G243,2024-01-28T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.85
922011,NORTHEND CLOSE G243,2024-01-28T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,48.97
922011,NORTHEND CLOSE G243,2024-01-28T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,31.11
922011,NORTHEND CLOSE G243,2024-01-28T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,32.57
922011,NORTHEND CLOSE G243,2024-01-28T14:10:00.000+00:00,feeder,05,N Current (RMS),A,60.1
922011,NORTHEND CLOSE G243,2024-01-28T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,200.2
922011,NORTHEND CLOSE G243,2024-01-28T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,127.8
922011,NORTHEND CLOSE G243,2024-01-28T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,134.2
922011,NORTHEND CLOSE G243,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.88
922011,NORTHEND CLOSE G243,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
922011,NORTHEND CLOSE G243,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
922011,NORTHEND CLOSE G243,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.58
922011,NORTHEND CLOSE G243,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,21.06
922011,NORTHEND CLOSE G243,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.53
922011,NORTHEND CLOSE G243,2024-01-28T14:10:00.000+00:00,feeder,04,N Current (RMS),A,32.2
922011,NORTHEND CLOSE G243,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,35.0
922011,NORTHEND CLOSE G243,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,88.4
922011,NORTHEND CLOSE G243,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,73.4
922011,NORTHEND CLOSE G243,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
922011,NORTHEND CLOSE G243,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
922011,NORTHEND CLOSE G243,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
922011,NORTHEND CLOSE G243,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.03
922011,NORTHEND CLOSE G243,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.24
922011,NORTHEND CLOSE G243,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,27.94
922011,NORTHEND CLOSE G243,2024-01-28T14:10:00.000+00:00,feeder,03,N Current (RMS),A,52.2
922011,NORTHEND CLOSE G243,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,58.6
922011,NORTHEND CLOSE G243,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,42.4
922011,NORTHEND CLOSE G243,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,115.8
922011,NORTHEND CLOSE G243,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
922011,NORTHEND CLOSE G243,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.87
922011,NORTHEND CLOSE G243,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
922011,NORTHEND CLOSE G243,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,21.73
922011,NORTHEND CLOSE G243,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.63
922011,NORTHEND CLOSE G243,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.59
922011,NORTHEND CLOSE G243,2024-01-28T14:10:00.000+00:00,feeder,02,N Current (RMS),A,36.5
922011,NORTHEND CLOSE G243,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,89.2
922011,NORTHEND CLOSE G243,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,57.1
922011,NORTHEND CLOSE G243,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,40.4
922011,NORTHEND CLOSE G243,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
922011,NORTHEND CLOSE G243,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.29
922011,NORTHEND CLOSE G243,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
922011,NORTHEND CLOSE G243,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
922011,NORTHEND CLOSE G243,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.89
922011,NORTHEND CLOSE G243,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.41
922011,NORTHEND CLOSE G243,2024-01-28T14:10:00.000+00:00,feeder,01,N Current (RMS),A,13.2
922011,NORTHEND CLOSE G243,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,29.6
922011,NORTHEND CLOSE G243,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.0
922011,NORTHEND CLOSE G243,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.0
922011,NORTHEND CLOSE G243,2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,15.4
922011,NORTHEND CLOSE G243,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
922011,NORTHEND CLOSE G243,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
922011,NORTHEND CLOSE G243,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
922011,NORTHEND CLOSE G243,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
922011,NORTHEND CLOSE G243,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
922011,NORTHEND CLOSE G243,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
922011,NORTHEND CLOSE G243,2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
922011,NORTHEND CLOSE G243,2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
922011,NORTHEND CLOSE G243,2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
922011,NORTHEND CLOSE G243,2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,102.84
922011,NORTHEND CLOSE G243,2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,82.31
922011,NORTHEND CLOSE G243,2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,97.34
922011,NORTHEND CLOSE G243,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,105.7
922011,NORTHEND CLOSE G243,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,421.1
922011,NORTHEND CLOSE G243,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,338.3
922011,NORTHEND CLOSE G243,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,399.7
922011,NORTHEND CLOSE G243,2024-01-28T14:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.06
922011,NORTHEND CLOSE G243,2024-01-28T14:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.01
922011,NORTHEND CLOSE G243,2024-01-28T14:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.59
922011,NORTHEND CLOSE G243,2024-01-28T14:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.19
922011,NORTHEND CLOSE G243,2024-01-28T14:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.54
922011,NORTHEND CLOSE G243,2024-01-28T14:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.65
922011,NORTHEND CLOSE G243,2024-01-28T14:00:00.000+00:00,feeder,06,N Current (RMS),A,13.4
922011,NORTHEND CLOSE G243,2024-01-28T14:00:00.000+00:00,feeder,06,L3 Current (RMS),A,23.7
922011,NORTHEND CLOSE G243,2024-01-28T14:00:00.000+00:00,feeder,06,L2 Current (RMS),A,12.3
922011,NORTHEND CLOSE G243,2024-01-28T14:00:00.000+00:00,feeder,06,L1 Current (RMS),A,12.6
922011,NORTHEND CLOSE G243,2024-01-28T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.63
922011,NORTHEND CLOSE G243,2024-01-28T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.5
922011,NORTHEND CLOSE G243,2024-01-28T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.12
922011,NORTHEND CLOSE G243,2024-01-28T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,50.11
922011,NORTHEND CLOSE G243,2024-01-28T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,36.35
922011,NORTHEND CLOSE G243,2024-01-28T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,27.38
922011,NORTHEND CLOSE G243,2024-01-28T14:00:00.000+00:00,feeder,05,N Current (RMS),A,62.5
922011,NORTHEND CLOSE G243,2024-01-28T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,204.4
922011,NORTHEND CLOSE G243,2024-01-28T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,149.7
922011,NORTHEND CLOSE G243,2024-01-28T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,113.0
922011,NORTHEND CLOSE G243,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.29
922011,NORTHEND CLOSE G243,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
922011,NORTHEND CLOSE G243,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
922011,NORTHEND CLOSE G243,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.01
922011,NORTHEND CLOSE G243,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.48
922011,NORTHEND CLOSE G243,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,22.44
922011,NORTHEND CLOSE G243,2024-01-28T14:00:00.000+00:00,feeder,04,N Current (RMS),A,39.2
922011,NORTHEND CLOSE G243,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.8
922011,NORTHEND CLOSE G243,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,70.2
922011,NORTHEND CLOSE G243,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,93.2
922011,NORTHEND CLOSE G243,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
922011,NORTHEND CLOSE G243,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
922011,NORTHEND CLOSE G243,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.36
922011,NORTHEND CLOSE G243,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.76
922011,NORTHEND CLOSE G243,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.43
922011,NORTHEND CLOSE G243,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,29.64
922011,NORTHEND CLOSE G243,2024-01-28T14:00:00.000+00:00,feeder,03,N Current (RMS),A,59.9
922011,NORTHEND CLOSE G243,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,44.9
922011,NORTHEND CLOSE G243,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,39.1
922011,NORTHEND CLOSE G243,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,122.0
922011,NORTHEND CLOSE G243,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
922011,NORTHEND CLOSE G243,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.94
922011,NORTHEND CLOSE G243,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
922011,NORTHEND CLOSE G243,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.53
922011,NORTHEND CLOSE G243,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.15
922011,NORTHEND CLOSE G243,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.55
922011,NORTHEND CLOSE G243,2024-01-28T14:00:00.000+00:00,feeder,02,N Current (RMS),A,37.2
922011,NORTHEND CLOSE G243,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,84.3
922011,NORTHEND CLOSE G243,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,50.4
922011,NORTHEND CLOSE G243,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.1
922011,NORTHEND CLOSE G243,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
922011,NORTHEND CLOSE G243,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.41
922011,NORTHEND CLOSE G243,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
922011,NORTHEND CLOSE G243,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.55
922011,NORTHEND CLOSE G243,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.08
922011,NORTHEND CLOSE G243,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.84
922011,NORTHEND CLOSE G243,2024-01-28T14:00:00.000+00:00,feeder,01,N Current (RMS),A,24.1
922011,NORTHEND CLOSE G243,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.3
922011,NORTHEND CLOSE G243,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.1
922011,NORTHEND CLOSE G243,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,47.7
922011,NORTHEND CLOSE G243,2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,15.4
922011,NORTHEND CLOSE G243,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
922011,NORTHEND CLOSE G243,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
922011,NORTHEND CLOSE G243,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
922011,NORTHEND CLOSE G243,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
922011,NORTHEND CLOSE G243,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
922011,NORTHEND CLOSE G243,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
922011,NORTHEND CLOSE G243,2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
922011,NORTHEND CLOSE G243,2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
922011,NORTHEND CLOSE G243,2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
922011,NORTHEND CLOSE G243,2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,99.15
922011,NORTHEND CLOSE G243,2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,80.03
922011,NORTHEND CLOSE G243,2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,101.5
922011,NORTHEND CLOSE G243,2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,107.2
922011,NORTHEND CLOSE G243,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,405.5
922011,NORTHEND CLOSE G243,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,328.4
922011,NORTHEND CLOSE G243,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,417.2
922011,NORTHEND CLOSE G243,2024-01-28T13:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.9
922011,NORTHEND CLOSE G243,2024-01-28T13:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.71
922011,NORTHEND CLOSE G243,2024-01-28T13:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.84
922011,NORTHEND CLOSE G243,2024-01-28T13:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.21
922011,NORTHEND CLOSE G243,2024-01-28T13:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.76
922011,NORTHEND CLOSE G243,2024-01-28T13:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.14
922011,NORTHEND CLOSE G243,2024-01-28T13:50:00.000+00:00,feeder,06,N Current (RMS),A,14.6
922011,NORTHEND CLOSE G243,2024-01-28T13:50:00.000+00:00,feeder,06,L3 Current (RMS),A,23.5
922011,NORTHEND CLOSE G243,2024-01-28T13:50:00.000+00:00,feeder,06,L2 Current (RMS),A,12.9
922011,NORTHEND CLOSE G243,2024-01-28T13:50:00.000+00:00,feeder,06,L1 Current (RMS),A,10.4
922011,NORTHEND CLOSE G243,2024-01-28T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.44
922011,NORTHEND CLOSE G243,2024-01-28T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.32
922011,NORTHEND CLOSE G243,2024-01-28T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.96
922011,NORTHEND CLOSE G243,2024-01-28T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,39.94
922011,NORTHEND CLOSE G243,2024-01-28T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,37.22
922011,NORTHEND CLOSE G243,2024-01-28T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,22.84
922011,NORTHEND CLOSE G243,2024-01-28T13:50:00.000+00:00,feeder,05,N Current (RMS),A,50.4
922011,NORTHEND CLOSE G243,2024-01-28T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,163.3
922011,NORTHEND CLOSE G243,2024-01-28T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,152.7
922011,NORTHEND CLOSE G243,2024-01-28T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,94.7
922011,NORTHEND CLOSE G243,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.51
922011,NORTHEND CLOSE G243,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
922011,NORTHEND CLOSE G243,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
922011,NORTHEND CLOSE G243,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.5
922011,NORTHEND CLOSE G243,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.84
922011,NORTHEND CLOSE G243,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.51
922011,NORTHEND CLOSE G243,2024-01-28T13:50:00.000+00:00,feeder,04,N Current (RMS),A,30.3
922011,NORTHEND CLOSE G243,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,34.0
922011,NORTHEND CLOSE G243,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,82.2
922011,NORTHEND CLOSE G243,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,73.2
922011,NORTHEND CLOSE G243,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
922011,NORTHEND CLOSE G243,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
922011,NORTHEND CLOSE G243,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
922011,NORTHEND CLOSE G243,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.44
922011,NORTHEND CLOSE G243,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.97
922011,NORTHEND CLOSE G243,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,32.76
922011,NORTHEND CLOSE G243,2024-01-28T13:50:00.000+00:00,feeder,03,N Current (RMS),A,69.4
922011,NORTHEND CLOSE G243,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,47.6
922011,NORTHEND CLOSE G243,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,37.4
922011,NORTHEND CLOSE G243,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,134.8
922011,NORTHEND CLOSE G243,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
922011,NORTHEND CLOSE G243,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.82
922011,NORTHEND CLOSE G243,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
922011,NORTHEND CLOSE G243,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.39
922011,NORTHEND CLOSE G243,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.4
922011,NORTHEND CLOSE G243,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.71
922011,NORTHEND CLOSE G243,2024-01-28T13:50:00.000+00:00,feeder,02,N Current (RMS),A,36.1
922011,NORTHEND CLOSE G243,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,75.5
922011,NORTHEND CLOSE G243,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,64.2
922011,NORTHEND CLOSE G243,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.6
922011,NORTHEND CLOSE G243,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.15
922011,NORTHEND CLOSE G243,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.47
922011,NORTHEND CLOSE G243,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
922011,NORTHEND CLOSE G243,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.07
922011,NORTHEND CLOSE G243,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.52
922011,NORTHEND CLOSE G243,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.74
922011,NORTHEND CLOSE G243,2024-01-28T13:50:00.000+00:00,feeder,01,N Current (RMS),A,27.1
922011,NORTHEND CLOSE G243,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.6
922011,NORTHEND CLOSE G243,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.9
922011,NORTHEND CLOSE G243,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,53.1
922011,NORTHEND CLOSE G243,2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,15.3
922011,NORTHEND CLOSE G243,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
922011,NORTHEND CLOSE G243,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
922011,NORTHEND CLOSE G243,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
922011,NORTHEND CLOSE G243,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
922011,NORTHEND CLOSE G243,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
922011,NORTHEND CLOSE G243,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
922011,NORTHEND CLOSE G243,2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
922011,NORTHEND CLOSE G243,2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
922011,NORTHEND CLOSE G243,2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
922011,NORTHEND CLOSE G243,2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,86.53
922011,NORTHEND CLOSE G243,2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,87.71
922011,NORTHEND CLOSE G243,2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,95.69
922011,NORTHEND CLOSE G243,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,85.2
922011,NORTHEND CLOSE G243,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,354.9
