Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922011,NORTHEND CLOSE G243,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,359.3
922011,NORTHEND CLOSE G243,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,393.2
922011,NORTHEND CLOSE G243,2024-01-28T13:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.0
922011,NORTHEND CLOSE G243,2024-01-28T13:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.49
922011,NORTHEND CLOSE G243,2024-01-28T13:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.86
922011,NORTHEND CLOSE G243,2024-01-28T13:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.02
922011,NORTHEND CLOSE G243,2024-01-28T13:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.43
922011,NORTHEND CLOSE G243,2024-01-28T13:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.16
922011,NORTHEND CLOSE G243,2024-01-28T13:40:00.000+00:00,feeder,06,N Current (RMS),A,17.0
922011,NORTHEND CLOSE G243,2024-01-28T13:40:00.000+00:00,feeder,06,L3 Current (RMS),A,23.2
922011,NORTHEND CLOSE G243,2024-01-28T13:40:00.000+00:00,feeder,06,L2 Current (RMS),A,19.3
922011,NORTHEND CLOSE G243,2024-01-28T13:40:00.000+00:00,feeder,06,L1 Current (RMS),A,10.5
922011,NORTHEND CLOSE G243,2024-01-28T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.8
922011,NORTHEND CLOSE G243,2024-01-28T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.71
922011,NORTHEND CLOSE G243,2024-01-28T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.28
922011,NORTHEND CLOSE G243,2024-01-28T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,34.95
922011,NORTHEND CLOSE G243,2024-01-28T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,34.23
922011,NORTHEND CLOSE G243,2024-01-28T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,28.41
922011,NORTHEND CLOSE G243,2024-01-28T13:40:00.000+00:00,feeder,05,N Current (RMS),A,37.3
922011,NORTHEND CLOSE G243,2024-01-28T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,143.9
922011,NORTHEND CLOSE G243,2024-01-28T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,139.9
922011,NORTHEND CLOSE G243,2024-01-28T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,117.3
922011,NORTHEND CLOSE G243,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
922011,NORTHEND CLOSE G243,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
922011,NORTHEND CLOSE G243,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
922011,NORTHEND CLOSE G243,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.88
922011,NORTHEND CLOSE G243,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.73
922011,NORTHEND CLOSE G243,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.13
922011,NORTHEND CLOSE G243,2024-01-28T13:40:00.000+00:00,feeder,04,N Current (RMS),A,24.9
922011,NORTHEND CLOSE G243,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,45.9
922011,NORTHEND CLOSE G243,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,65.8
922011,NORTHEND CLOSE G243,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,75.8
922011,NORTHEND CLOSE G243,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
922011,NORTHEND CLOSE G243,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
922011,NORTHEND CLOSE G243,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
922011,NORTHEND CLOSE G243,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.33
922011,NORTHEND CLOSE G243,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.77
922011,NORTHEND CLOSE G243,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,27.82
922011,NORTHEND CLOSE G243,2024-01-28T13:40:00.000+00:00,feeder,03,N Current (RMS),A,56.8
922011,NORTHEND CLOSE G243,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,51.3
922011,NORTHEND CLOSE G243,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,47.6
922011,NORTHEND CLOSE G243,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,116.8
922011,NORTHEND CLOSE G243,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
922011,NORTHEND CLOSE G243,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.45
922011,NORTHEND CLOSE G243,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
922011,NORTHEND CLOSE G243,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,20.96
922011,NORTHEND CLOSE G243,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.77
922011,NORTHEND CLOSE G243,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.5
922011,NORTHEND CLOSE G243,2024-01-28T13:40:00.000+00:00,feeder,02,N Current (RMS),A,41.2
922011,NORTHEND CLOSE G243,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,85.3
922011,NORTHEND CLOSE G243,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,69.3
922011,NORTHEND CLOSE G243,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.7
922011,NORTHEND CLOSE G243,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.41
922011,NORTHEND CLOSE G243,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.32
922011,NORTHEND CLOSE G243,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
922011,NORTHEND CLOSE G243,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.34
922011,NORTHEND CLOSE G243,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.17
922011,NORTHEND CLOSE G243,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.74
922011,NORTHEND CLOSE G243,2024-01-28T13:40:00.000+00:00,feeder,01,N Current (RMS),A,28.6
922011,NORTHEND CLOSE G243,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,30.4
922011,NORTHEND CLOSE G243,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.4
922011,NORTHEND CLOSE G243,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,55.9
922011,NORTHEND CLOSE G243,2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,15.1
922011,NORTHEND CLOSE G243,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
922011,NORTHEND CLOSE G243,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
922011,NORTHEND CLOSE G243,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
922011,NORTHEND CLOSE G243,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
922011,NORTHEND CLOSE G243,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
922011,NORTHEND CLOSE G243,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
922011,NORTHEND CLOSE G243,2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
922011,NORTHEND CLOSE G243,2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
922011,NORTHEND CLOSE G243,2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
922011,NORTHEND CLOSE G243,2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,90.48
922011,NORTHEND CLOSE G243,2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,85.11
922011,NORTHEND CLOSE G243,2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,97.77
922011,NORTHEND CLOSE G243,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,89.1
922011,NORTHEND CLOSE G243,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,369.2
922011,NORTHEND CLOSE G243,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,348.3
922011,NORTHEND CLOSE G243,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,400.0
922011,NORTHEND CLOSE G243,2024-01-28T13:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.84
922011,NORTHEND CLOSE G243,2024-01-28T13:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.54
922011,NORTHEND CLOSE G243,2024-01-28T13:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.75
922011,NORTHEND CLOSE G243,2024-01-28T13:30:00.000+00:00,feeder,06,L3 Active Power,kW,7.28
922011,NORTHEND CLOSE G243,2024-01-28T13:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.88
922011,NORTHEND CLOSE G243,2024-01-28T13:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.05
922011,NORTHEND CLOSE G243,2024-01-28T13:30:00.000+00:00,feeder,06,N Current (RMS),A,22.9
922011,NORTHEND CLOSE G243,2024-01-28T13:30:00.000+00:00,feeder,06,L3 Current (RMS),A,37.9
922011,NORTHEND CLOSE G243,2024-01-28T13:30:00.000+00:00,feeder,06,L2 Current (RMS),A,17.0
922011,NORTHEND CLOSE G243,2024-01-28T13:30:00.000+00:00,feeder,06,L1 Current (RMS),A,10.1
922011,NORTHEND CLOSE G243,2024-01-28T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.44
922011,NORTHEND CLOSE G243,2024-01-28T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.55
922011,NORTHEND CLOSE G243,2024-01-28T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.8
922011,NORTHEND CLOSE G243,2024-01-28T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,33.38
922011,NORTHEND CLOSE G243,2024-01-28T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,36.64
922011,NORTHEND CLOSE G243,2024-01-28T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,25.86
922011,NORTHEND CLOSE G243,2024-01-28T13:30:00.000+00:00,feeder,05,N Current (RMS),A,34.4
922011,NORTHEND CLOSE G243,2024-01-28T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,136.1
922011,NORTHEND CLOSE G243,2024-01-28T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,149.7
922011,NORTHEND CLOSE G243,2024-01-28T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,106.4
922011,NORTHEND CLOSE G243,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.61
922011,NORTHEND CLOSE G243,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
922011,NORTHEND CLOSE G243,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.82
922011,NORTHEND CLOSE G243,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.43
922011,NORTHEND CLOSE G243,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,20.84
922011,NORTHEND CLOSE G243,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.52
922011,NORTHEND CLOSE G243,2024-01-28T13:30:00.000+00:00,feeder,04,N Current (RMS),A,24.8
922011,NORTHEND CLOSE G243,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,60.5
922011,NORTHEND CLOSE G243,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,86.8
922011,NORTHEND CLOSE G243,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,60.7
922011,NORTHEND CLOSE G243,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
922011,NORTHEND CLOSE G243,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
922011,NORTHEND CLOSE G243,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
922011,NORTHEND CLOSE G243,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.03
922011,NORTHEND CLOSE G243,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.3
922011,NORTHEND CLOSE G243,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,20.79
922011,NORTHEND CLOSE G243,2024-01-28T13:30:00.000+00:00,feeder,03,N Current (RMS),A,32.7
922011,NORTHEND CLOSE G243,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,50.0
922011,NORTHEND CLOSE G243,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,44.4
922011,NORTHEND CLOSE G243,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,84.9
922011,NORTHEND CLOSE G243,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
922011,NORTHEND CLOSE G243,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.28
922011,NORTHEND CLOSE G243,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
922011,NORTHEND CLOSE G243,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.55
922011,NORTHEND CLOSE G243,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.38
922011,NORTHEND CLOSE G243,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.44
922011,NORTHEND CLOSE G243,2024-01-28T13:30:00.000+00:00,feeder,02,N Current (RMS),A,29.6
922011,NORTHEND CLOSE G243,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,72.6
922011,NORTHEND CLOSE G243,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,55.8
922011,NORTHEND CLOSE G243,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.1
922011,NORTHEND CLOSE G243,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.63
922011,NORTHEND CLOSE G243,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.83
922011,NORTHEND CLOSE G243,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
922011,NORTHEND CLOSE G243,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.38
922011,NORTHEND CLOSE G243,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.18
922011,NORTHEND CLOSE G243,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.94
922011,NORTHEND CLOSE G243,2024-01-28T13:30:00.000+00:00,feeder,01,N Current (RMS),A,29.5
922011,NORTHEND CLOSE G243,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,30.4
922011,NORTHEND CLOSE G243,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.3
922011,NORTHEND CLOSE G243,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,60.5
922011,NORTHEND CLOSE G243,2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,15.0
922011,NORTHEND CLOSE G243,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
922011,NORTHEND CLOSE G243,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
922011,NORTHEND CLOSE G243,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
922011,NORTHEND CLOSE G243,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
922011,NORTHEND CLOSE G243,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
922011,NORTHEND CLOSE G243,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
922011,NORTHEND CLOSE G243,2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
922011,NORTHEND CLOSE G243,2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
922011,NORTHEND CLOSE G243,2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
922011,NORTHEND CLOSE G243,2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,92.05
922011,NORTHEND CLOSE G243,2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,89.22
922011,NORTHEND CLOSE G243,2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,86.6
922011,NORTHEND CLOSE G243,2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,84.9
922011,NORTHEND CLOSE G243,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,375.5
922011,NORTHEND CLOSE G243,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,363.9
922011,NORTHEND CLOSE G243,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,353.6
922011,NORTHEND CLOSE G243,2024-01-28T13:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.94
922011,NORTHEND CLOSE G243,2024-01-28T13:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.59
922011,NORTHEND CLOSE G243,2024-01-28T13:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.9
922011,NORTHEND CLOSE G243,2024-01-28T13:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.34
922011,NORTHEND CLOSE G243,2024-01-28T13:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.35
922011,NORTHEND CLOSE G243,2024-01-28T13:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.77
922011,NORTHEND CLOSE G243,2024-01-28T13:20:00.000+00:00,feeder,06,N Current (RMS),A,14.8
922011,NORTHEND CLOSE G243,2024-01-28T13:20:00.000+00:00,feeder,06,L3 Current (RMS),A,23.6
922011,NORTHEND CLOSE G243,2024-01-28T13:20:00.000+00:00,feeder,06,L2 Current (RMS),A,11.2
922011,NORTHEND CLOSE G243,2024-01-28T13:20:00.000+00:00,feeder,06,L1 Current (RMS),A,9.5
922011,NORTHEND CLOSE G243,2024-01-28T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.37
922011,NORTHEND CLOSE G243,2024-01-28T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.96
922011,NORTHEND CLOSE G243,2024-01-28T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.99
922011,NORTHEND CLOSE G243,2024-01-28T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,31.65
922011,NORTHEND CLOSE G243,2024-01-28T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,24.18
922011,NORTHEND CLOSE G243,2024-01-28T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,34.64
922011,NORTHEND CLOSE G243,2024-01-28T13:20:00.000+00:00,feeder,05,N Current (RMS),A,41.4
922011,NORTHEND CLOSE G243,2024-01-28T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,128.6
922011,NORTHEND CLOSE G243,2024-01-28T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,99.1
922011,NORTHEND CLOSE G243,2024-01-28T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,142.7
922011,NORTHEND CLOSE G243,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.78
922011,NORTHEND CLOSE G243,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
922011,NORTHEND CLOSE G243,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.65
922011,NORTHEND CLOSE G243,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.21
922011,NORTHEND CLOSE G243,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,23.63
922011,NORTHEND CLOSE G243,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.29
922011,NORTHEND CLOSE G243,2024-01-28T13:20:00.000+00:00,feeder,04,N Current (RMS),A,23.9
922011,NORTHEND CLOSE G243,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,67.0
922011,NORTHEND CLOSE G243,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,96.7
922011,NORTHEND CLOSE G243,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,68.7
922011,NORTHEND CLOSE G243,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
922011,NORTHEND CLOSE G243,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
922011,NORTHEND CLOSE G243,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
922011,NORTHEND CLOSE G243,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.89
922011,NORTHEND CLOSE G243,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.9
922011,NORTHEND CLOSE G243,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,25.02
922011,NORTHEND CLOSE G243,2024-01-28T13:20:00.000+00:00,feeder,03,N Current (RMS),A,48.6
922011,NORTHEND CLOSE G243,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,45.7
922011,NORTHEND CLOSE G243,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,36.8
922011,NORTHEND CLOSE G243,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,101.6
922011,NORTHEND CLOSE G243,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
922011,NORTHEND CLOSE G243,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.22
922011,NORTHEND CLOSE G243,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
922011,NORTHEND CLOSE G243,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,22.08
922011,NORTHEND CLOSE G243,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.45
922011,NORTHEND CLOSE G243,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.57
922011,NORTHEND CLOSE G243,2024-01-28T13:20:00.000+00:00,feeder,02,N Current (RMS),A,34.9
922011,NORTHEND CLOSE G243,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,90.1
922011,NORTHEND CLOSE G243,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,43.6
922011,NORTHEND CLOSE G243,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,43.7
922011,NORTHEND CLOSE G243,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.37
922011,NORTHEND CLOSE G243,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.77
922011,NORTHEND CLOSE G243,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
922011,NORTHEND CLOSE G243,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.81
922011,NORTHEND CLOSE G243,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.84
922011,NORTHEND CLOSE G243,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.82
922011,NORTHEND CLOSE G243,2024-01-28T13:20:00.000+00:00,feeder,01,N Current (RMS),A,16.7
922011,NORTHEND CLOSE G243,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.1
922011,NORTHEND CLOSE G243,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.7
922011,NORTHEND CLOSE G243,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,42.6
922011,NORTHEND CLOSE G243,2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,14.9
922011,NORTHEND CLOSE G243,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
922011,NORTHEND CLOSE G243,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
922011,NORTHEND CLOSE G243,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
922011,NORTHEND CLOSE G243,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
922011,NORTHEND CLOSE G243,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
922011,NORTHEND CLOSE G243,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
922011,NORTHEND CLOSE G243,2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
922011,NORTHEND CLOSE G243,2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
922011,NORTHEND CLOSE G243,2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
922011,NORTHEND CLOSE G243,2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,91.98
922011,NORTHEND CLOSE G243,2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,74.35
922011,NORTHEND CLOSE G243,2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,98.12
922011,NORTHEND CLOSE G243,2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,103.6
922011,NORTHEND CLOSE G243,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,373.7
922011,NORTHEND CLOSE G243,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,302.9
922011,NORTHEND CLOSE G243,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,399.6
922011,NORTHEND CLOSE G243,2024-01-28T13:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.07
922011,NORTHEND CLOSE G243,2024-01-28T13:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.57
922011,NORTHEND CLOSE G243,2024-01-28T13:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.94
922011,NORTHEND CLOSE G243,2024-01-28T13:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.63
922011,NORTHEND CLOSE G243,2024-01-28T13:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.7
922011,NORTHEND CLOSE G243,2024-01-28T13:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.17
922011,NORTHEND CLOSE G243,2024-01-28T13:10:00.000+00:00,feeder,06,N Current (RMS),A,15.2
922011,NORTHEND CLOSE G243,2024-01-28T13:10:00.000+00:00,feeder,06,L3 Current (RMS),A,24.8
922011,NORTHEND CLOSE G243,2024-01-28T13:10:00.000+00:00,feeder,06,L2 Current (RMS),A,13.3
922011,NORTHEND CLOSE G243,2024-01-28T13:10:00.000+00:00,feeder,06,L1 Current (RMS),A,11.6
922011,NORTHEND CLOSE G243,2024-01-28T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.6
922011,NORTHEND CLOSE G243,2024-01-28T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.16
922011,NORTHEND CLOSE G243,2024-01-28T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.38
922011,NORTHEND CLOSE G243,2024-01-28T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,36.55
922011,NORTHEND CLOSE G243,2024-01-28T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,28.54
922011,NORTHEND CLOSE G243,2024-01-28T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,47.26
922011,NORTHEND CLOSE G243,2024-01-28T13:10:00.000+00:00,feeder,05,N Current (RMS),A,51.7
922011,NORTHEND CLOSE G243,2024-01-28T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,149.0
922011,NORTHEND CLOSE G243,2024-01-28T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,117.1
922011,NORTHEND CLOSE G243,2024-01-28T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,192.2
922011,NORTHEND CLOSE G243,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.3
922011,NORTHEND CLOSE G243,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
922011,NORTHEND CLOSE G243,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.89
922011,NORTHEND CLOSE G243,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.88
922011,NORTHEND CLOSE G243,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,23.26
922011,NORTHEND CLOSE G243,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.27
922011,NORTHEND CLOSE G243,2024-01-28T13:10:00.000+00:00,feeder,04,N Current (RMS),A,27.0
922011,NORTHEND CLOSE G243,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,55.3
922011,NORTHEND CLOSE G243,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,95.8
922011,NORTHEND CLOSE G243,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,67.8
922011,NORTHEND CLOSE G243,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
922011,NORTHEND CLOSE G243,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.67
922011,NORTHEND CLOSE G243,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
922011,NORTHEND CLOSE G243,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.99
922011,NORTHEND CLOSE G243,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.2
922011,NORTHEND CLOSE G243,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,22.54
922011,NORTHEND CLOSE G243,2024-01-28T13:10:00.000+00:00,feeder,03,N Current (RMS),A,41.3
922011,NORTHEND CLOSE G243,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,53.9
922011,NORTHEND CLOSE G243,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,38.6
922011,NORTHEND CLOSE G243,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,92.5
922011,NORTHEND CLOSE G243,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
922011,NORTHEND CLOSE G243,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.27
922011,NORTHEND CLOSE G243,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.1
922011,NORTHEND CLOSE G243,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.74
922011,NORTHEND CLOSE G243,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.93
922011,NORTHEND CLOSE G243,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.67
922011,NORTHEND CLOSE G243,2024-01-28T13:10:00.000+00:00,feeder,02,N Current (RMS),A,22.5
922011,NORTHEND CLOSE G243,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,76.5
922011,NORTHEND CLOSE G243,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,53.6
922011,NORTHEND CLOSE G243,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,52.3
922011,NORTHEND CLOSE G243,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.43
922011,NORTHEND CLOSE G243,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.81
922011,NORTHEND CLOSE G243,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.79
922011,NORTHEND CLOSE G243,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.56
922011,NORTHEND CLOSE G243,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.22
922011,NORTHEND CLOSE G243,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.32
922011,NORTHEND CLOSE G243,2024-01-28T13:10:00.000+00:00,feeder,01,N Current (RMS),A,15.5
922011,NORTHEND CLOSE G243,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.1
922011,NORTHEND CLOSE G243,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,34.7
922011,NORTHEND CLOSE G243,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,35.2
922011,NORTHEND CLOSE G243,2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,14.6
922011,NORTHEND CLOSE G243,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
922011,NORTHEND CLOSE G243,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
922011,NORTHEND CLOSE G243,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
922011,NORTHEND CLOSE G243,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
922011,NORTHEND CLOSE G243,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
922011,NORTHEND CLOSE G243,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
922011,NORTHEND CLOSE G243,2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
922011,NORTHEND CLOSE G243,2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
922011,NORTHEND CLOSE G243,2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
922011,NORTHEND CLOSE G243,2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,91.35
922011,NORTHEND CLOSE G243,2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,84.83
922011,NORTHEND CLOSE G243,2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,108.23
922011,NORTHEND CLOSE G243,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,92.8
922011,NORTHEND CLOSE G243,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,371.4
922011,NORTHEND CLOSE G243,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,346.5
922011,NORTHEND CLOSE G243,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,440.8
922011,NORTHEND CLOSE G243,2024-01-28T13:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.96
922011,NORTHEND CLOSE G243,2024-01-28T13:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.79
922011,NORTHEND CLOSE G243,2024-01-28T13:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
922011,NORTHEND CLOSE G243,2024-01-28T13:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.81
922011,NORTHEND CLOSE G243,2024-01-28T13:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.31
922011,NORTHEND CLOSE G243,2024-01-28T13:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.44
922011,NORTHEND CLOSE G243,2024-01-28T13:00:00.000+00:00,feeder,06,N Current (RMS),A,15.6
922011,NORTHEND CLOSE G243,2024-01-28T13:00:00.000+00:00,feeder,06,L3 Current (RMS),A,23.2
922011,NORTHEND CLOSE G243,2024-01-28T13:00:00.000+00:00,feeder,06,L2 Current (RMS),A,12.2
922011,NORTHEND CLOSE G243,2024-01-28T13:00:00.000+00:00,feeder,06,L1 Current (RMS),A,8.4
922011,NORTHEND CLOSE G243,2024-01-28T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.75
922011,NORTHEND CLOSE G243,2024-01-28T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.04
922011,NORTHEND CLOSE G243,2024-01-28T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.2
922011,NORTHEND CLOSE G243,2024-01-28T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,36.8
922011,NORTHEND CLOSE G243,2024-01-28T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,25.71
922011,NORTHEND CLOSE G243,2024-01-28T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,39.98
922011,NORTHEND CLOSE G243,2024-01-28T13:00:00.000+00:00,feeder,05,N Current (RMS),A,47.2
922011,NORTHEND CLOSE G243,2024-01-28T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,151.4
922011,NORTHEND CLOSE G243,2024-01-28T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,106.5
922011,NORTHEND CLOSE G243,2024-01-28T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,164.7
922011,NORTHEND CLOSE G243,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.47
922011,NORTHEND CLOSE G243,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
922011,NORTHEND CLOSE G243,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.93
922011,NORTHEND CLOSE G243,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.67
922011,NORTHEND CLOSE G243,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,28.26
922011,NORTHEND CLOSE G243,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,23.49
922011,NORTHEND CLOSE G243,2024-01-28T13:00:00.000+00:00,feeder,04,N Current (RMS),A,36.7
922011,NORTHEND CLOSE G243,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,39.0
922011,NORTHEND CLOSE G243,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,115.6
922011,NORTHEND CLOSE G243,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,97.0
922011,NORTHEND CLOSE G243,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
922011,NORTHEND CLOSE G243,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
922011,NORTHEND CLOSE G243,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
922011,NORTHEND CLOSE G243,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.74
922011,NORTHEND CLOSE G243,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.17
922011,NORTHEND CLOSE G243,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,18.46
922011,NORTHEND CLOSE G243,2024-01-28T13:00:00.000+00:00,feeder,03,N Current (RMS),A,25.7
922011,NORTHEND CLOSE G243,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,60.1
922011,NORTHEND CLOSE G243,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,42.5
922011,NORTHEND CLOSE G243,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,76.2
922011,NORTHEND CLOSE G243,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
922011,NORTHEND CLOSE G243,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.79
922011,NORTHEND CLOSE G243,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
922011,NORTHEND CLOSE G243,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.99
922011,NORTHEND CLOSE G243,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.41
922011,NORTHEND CLOSE G243,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.09
922011,NORTHEND CLOSE G243,2024-01-28T13:00:00.000+00:00,feeder,02,N Current (RMS),A,33.6
922011,NORTHEND CLOSE G243,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,85.9
922011,NORTHEND CLOSE G243,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,55.5
922011,NORTHEND CLOSE G243,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.5
922011,NORTHEND CLOSE G243,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
922011,NORTHEND CLOSE G243,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.72
922011,NORTHEND CLOSE G243,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.73
922011,NORTHEND CLOSE G243,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.95
922011,NORTHEND CLOSE G243,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.42
922011,NORTHEND CLOSE G243,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.87
922011,NORTHEND CLOSE G243,2024-01-28T13:00:00.000+00:00,feeder,01,N Current (RMS),A,21.6
922011,NORTHEND CLOSE G243,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,24.8
922011,NORTHEND CLOSE G243,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,43.2
922011,NORTHEND CLOSE G243,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,52.6
922011,NORTHEND CLOSE G243,2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,14.4
922011,NORTHEND CLOSE G243,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
922011,NORTHEND CLOSE G243,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
922011,NORTHEND CLOSE G243,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
922011,NORTHEND CLOSE G243,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
922011,NORTHEND CLOSE G243,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
922011,NORTHEND CLOSE G243,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
922011,NORTHEND CLOSE G243,2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
922011,NORTHEND CLOSE G243,2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
922011,NORTHEND CLOSE G243,2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
922011,NORTHEND CLOSE G243,2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,90.98
922011,NORTHEND CLOSE G243,2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,90.28
922011,NORTHEND CLOSE G243,2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,104.33
922011,NORTHEND CLOSE G243,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,78.2
922011,NORTHEND CLOSE G243,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,371.2
922011,NORTHEND CLOSE G243,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,369.2
922011,NORTHEND CLOSE G243,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,427.0
922011,NORTHEND CLOSE G243,2024-01-28T12:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.69
922011,NORTHEND CLOSE G243,2024-01-28T12:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.57
922011,NORTHEND CLOSE G243,2024-01-28T12:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.83
922011,NORTHEND CLOSE G243,2024-01-28T12:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.53
922011,NORTHEND CLOSE G243,2024-01-28T12:50:00.000+00:00,feeder,06,L2 Active Power,kW,1.83
922011,NORTHEND CLOSE G243,2024-01-28T12:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.35
922011,NORTHEND CLOSE G243,2024-01-28T12:50:00.000+00:00,feeder,06,N Current (RMS),A,19.6
922011,NORTHEND CLOSE G243,2024-01-28T12:50:00.000+00:00,feeder,06,L3 Current (RMS),A,30.5
922011,NORTHEND CLOSE G243,2024-01-28T12:50:00.000+00:00,feeder,06,L2 Current (RMS),A,10.3
922011,NORTHEND CLOSE G243,2024-01-28T12:50:00.000+00:00,feeder,06,L1 Current (RMS),A,8.7
922011,NORTHEND CLOSE G243,2024-01-28T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.13
922011,NORTHEND CLOSE G243,2024-01-28T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.59
922011,NORTHEND CLOSE G243,2024-01-28T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.07
922011,NORTHEND CLOSE G243,2024-01-28T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,30.29
922011,NORTHEND CLOSE G243,2024-01-28T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,23.85
922011,NORTHEND CLOSE G243,2024-01-28T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,38.43
922011,NORTHEND CLOSE G243,2024-01-28T12:50:00.000+00:00,feeder,05,N Current (RMS),A,40.8
922011,NORTHEND CLOSE G243,2024-01-28T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,124.4
922011,NORTHEND CLOSE G243,2024-01-28T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,98.5
922011,NORTHEND CLOSE G243,2024-01-28T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,156.3
922011,NORTHEND CLOSE G243,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.69
922011,NORTHEND CLOSE G243,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.26
922011,NORTHEND CLOSE G243,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.52
922011,NORTHEND CLOSE G243,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.18
922011,NORTHEND CLOSE G243,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,28.82
922011,NORTHEND CLOSE G243,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.88
922011,NORTHEND CLOSE G243,2024-01-28T12:50:00.000+00:00,feeder,04,N Current (RMS),A,38.8
922011,NORTHEND CLOSE G243,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,57.1
922011,NORTHEND CLOSE G243,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,118.3
922011,NORTHEND CLOSE G243,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,63.9
922011,NORTHEND CLOSE G243,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
922011,NORTHEND CLOSE G243,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
922011,NORTHEND CLOSE G243,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
922011,NORTHEND CLOSE G243,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.69
922011,NORTHEND CLOSE G243,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.95
922011,NORTHEND CLOSE G243,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.74
922011,NORTHEND CLOSE G243,2024-01-28T12:50:00.000+00:00,feeder,03,N Current (RMS),A,17.0
922011,NORTHEND CLOSE G243,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,56.1
922011,NORTHEND CLOSE G243,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,41.5
922011,NORTHEND CLOSE G243,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,56.8
922011,NORTHEND CLOSE G243,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
922011,NORTHEND CLOSE G243,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.42
922011,NORTHEND CLOSE G243,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.23
922011,NORTHEND CLOSE G243,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.66
922011,NORTHEND CLOSE G243,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.78
922011,NORTHEND CLOSE G243,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.09
922011,NORTHEND CLOSE G243,2024-01-28T12:50:00.000+00:00,feeder,02,N Current (RMS),A,27.4
922011,NORTHEND CLOSE G243,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,64.8
922011,NORTHEND CLOSE G243,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,65.5
922011,NORTHEND CLOSE G243,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.6
922011,NORTHEND CLOSE G243,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
922011,NORTHEND CLOSE G243,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.54
922011,NORTHEND CLOSE G243,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.81
922011,NORTHEND CLOSE G243,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.19
922011,NORTHEND CLOSE G243,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.09
922011,NORTHEND CLOSE G243,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.28
922011,NORTHEND CLOSE G243,2024-01-28T12:50:00.000+00:00,feeder,01,N Current (RMS),A,18.7
922011,NORTHEND CLOSE G243,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.3
922011,NORTHEND CLOSE G243,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,49.8
922011,NORTHEND CLOSE G243,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.5
922011,NORTHEND CLOSE G243,2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,14.2
922011,NORTHEND CLOSE G243,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
922011,NORTHEND CLOSE G243,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
922011,NORTHEND CLOSE G243,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
922011,NORTHEND CLOSE G243,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
922011,NORTHEND CLOSE G243,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
922011,NORTHEND CLOSE G243,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
922011,NORTHEND CLOSE G243,2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
922011,NORTHEND CLOSE G243,2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
922011,NORTHEND CLOSE G243,2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
922011,NORTHEND CLOSE G243,2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,87.54
922011,NORTHEND CLOSE G243,2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,92.32
922011,NORTHEND CLOSE G243,2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,82.78
922011,NORTHEND CLOSE G243,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,90.5
922011,NORTHEND CLOSE G243,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,357.9
922011,NORTHEND CLOSE G243,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,377.5
922011,NORTHEND CLOSE G243,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,339.1
922011,NORTHEND CLOSE G243,2024-01-28T12:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.55
922011,NORTHEND CLOSE G243,2024-01-28T12:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.34
922011,NORTHEND CLOSE G243,2024-01-28T12:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.6
922011,NORTHEND CLOSE G243,2024-01-28T12:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.98
922011,NORTHEND CLOSE G243,2024-01-28T12:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.01
922011,NORTHEND CLOSE G243,2024-01-28T12:40:00.000+00:00,feeder,06,L1 Active Power,kW,0.98
922011,NORTHEND CLOSE G243,2024-01-28T12:40:00.000+00:00,feeder,06,N Current (RMS),A,17.4
922011,NORTHEND CLOSE G243,2024-01-28T12:40:00.000+00:00,feeder,06,L3 Current (RMS),A,25.0
922011,NORTHEND CLOSE G243,2024-01-28T12:40:00.000+00:00,feeder,06,L2 Current (RMS),A,5.9
922011,NORTHEND CLOSE G243,2024-01-28T12:40:00.000+00:00,feeder,06,L1 Current (RMS),A,7.6
922011,NORTHEND CLOSE G243,2024-01-28T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.46
922011,NORTHEND CLOSE G243,2024-01-28T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.98
922011,NORTHEND CLOSE G243,2024-01-28T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.7
922011,NORTHEND CLOSE G243,2024-01-28T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,31.09
922011,NORTHEND CLOSE G243,2024-01-28T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,34.9
922011,NORTHEND CLOSE G243,2024-01-28T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,29.88
922011,NORTHEND CLOSE G243,2024-01-28T12:40:00.000+00:00,feeder,05,N Current (RMS),A,29.1
922011,NORTHEND CLOSE G243,2024-01-28T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,127.1
922011,NORTHEND CLOSE G243,2024-01-28T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,143.1
922011,NORTHEND CLOSE G243,2024-01-28T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,122.2
922011,NORTHEND CLOSE G243,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.72
922011,NORTHEND CLOSE G243,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
922011,NORTHEND CLOSE G243,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.01
922011,NORTHEND CLOSE G243,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.07
922011,NORTHEND CLOSE G243,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,19.91
922011,NORTHEND CLOSE G243,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.07
922011,NORTHEND CLOSE G243,2024-01-28T12:40:00.000+00:00,feeder,04,N Current (RMS),A,33.2
922011,NORTHEND CLOSE G243,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,48.2
922011,NORTHEND CLOSE G243,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,83.5
922011,NORTHEND CLOSE G243,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,41.5
922011,NORTHEND CLOSE G243,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
922011,NORTHEND CLOSE G243,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
922011,NORTHEND CLOSE G243,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
922011,NORTHEND CLOSE G243,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.78
922011,NORTHEND CLOSE G243,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.38
922011,NORTHEND CLOSE G243,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.56
922011,NORTHEND CLOSE G243,2024-01-28T12:40:00.000+00:00,feeder,03,N Current (RMS),A,24.8
922011,NORTHEND CLOSE G243,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,38.8
922011,NORTHEND CLOSE G243,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,64.9
922011,NORTHEND CLOSE G243,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,48.1
922011,NORTHEND CLOSE G243,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
922011,NORTHEND CLOSE G243,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.74
922011,NORTHEND CLOSE G243,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.13
922011,NORTHEND CLOSE G243,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.17
922011,NORTHEND CLOSE G243,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.4
922011,NORTHEND CLOSE G243,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.34
922011,NORTHEND CLOSE G243,2024-01-28T12:40:00.000+00:00,feeder,02,N Current (RMS),A,23.9
922011,NORTHEND CLOSE G243,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,78.8
922011,NORTHEND CLOSE G243,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,48.2
922011,NORTHEND CLOSE G243,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,46.7
922011,NORTHEND CLOSE G243,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
922011,NORTHEND CLOSE G243,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.66
922011,NORTHEND CLOSE G243,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.73
922011,NORTHEND CLOSE G243,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.37
922011,NORTHEND CLOSE G243,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.48
922011,NORTHEND CLOSE G243,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.41
922011,NORTHEND CLOSE G243,2024-01-28T12:40:00.000+00:00,feeder,01,N Current (RMS),A,16.4
