Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922011,NORTHEND CLOSE G243,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,30.2
922011,NORTHEND CLOSE G243,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,43.9
922011,NORTHEND CLOSE G243,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.3
922011,NORTHEND CLOSE G243,2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,14.0
922011,NORTHEND CLOSE G243,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
922011,NORTHEND CLOSE G243,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
922011,NORTHEND CLOSE G243,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
922011,NORTHEND CLOSE G243,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
922011,NORTHEND CLOSE G243,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
922011,NORTHEND CLOSE G243,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
922011,NORTHEND CLOSE G243,2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
922011,NORTHEND CLOSE G243,2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
922011,NORTHEND CLOSE G243,2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
922011,NORTHEND CLOSE G243,2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,81.46
922011,NORTHEND CLOSE G243,2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,92.09
922011,NORTHEND CLOSE G243,2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,67.26
922011,NORTHEND CLOSE G243,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,106.0
922011,NORTHEND CLOSE G243,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,336.0
922011,NORTHEND CLOSE G243,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,377.5
922011,NORTHEND CLOSE G243,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,276.9
922011,NORTHEND CLOSE G243,2024-01-28T12:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.06
922011,NORTHEND CLOSE G243,2024-01-28T12:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.17
922011,NORTHEND CLOSE G243,2024-01-28T12:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.87
922011,NORTHEND CLOSE G243,2024-01-28T12:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.54
922011,NORTHEND CLOSE G243,2024-01-28T12:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.63
922011,NORTHEND CLOSE G243,2024-01-28T12:30:00.000+00:00,feeder,06,L1 Active Power,kW,-0.21
922011,NORTHEND CLOSE G243,2024-01-28T12:30:00.000+00:00,feeder,06,N Current (RMS),A,15.4
922011,NORTHEND CLOSE G243,2024-01-28T12:30:00.000+00:00,feeder,06,L3 Current (RMS),A,17.2
922011,NORTHEND CLOSE G243,2024-01-28T12:30:00.000+00:00,feeder,06,L2 Current (RMS),A,7.6
922011,NORTHEND CLOSE G243,2024-01-28T12:30:00.000+00:00,feeder,06,L1 Current (RMS),A,6.8
922011,NORTHEND CLOSE G243,2024-01-28T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.53
922011,NORTHEND CLOSE G243,2024-01-28T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.4
922011,NORTHEND CLOSE G243,2024-01-28T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.24
922011,NORTHEND CLOSE G243,2024-01-28T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,30.0
922011,NORTHEND CLOSE G243,2024-01-28T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,31.38
922011,NORTHEND CLOSE G243,2024-01-28T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,31.71
922011,NORTHEND CLOSE G243,2024-01-28T12:30:00.000+00:00,feeder,05,N Current (RMS),A,26.4
922011,NORTHEND CLOSE G243,2024-01-28T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,123.0
922011,NORTHEND CLOSE G243,2024-01-28T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,128.8
922011,NORTHEND CLOSE G243,2024-01-28T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,129.5
922011,NORTHEND CLOSE G243,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
922011,NORTHEND CLOSE G243,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
922011,NORTHEND CLOSE G243,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.95
922011,NORTHEND CLOSE G243,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.3
922011,NORTHEND CLOSE G243,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.45
922011,NORTHEND CLOSE G243,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.96
922011,NORTHEND CLOSE G243,2024-01-28T12:30:00.000+00:00,feeder,04,N Current (RMS),A,36.1
922011,NORTHEND CLOSE G243,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,56.3
922011,NORTHEND CLOSE G243,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,72.7
922011,NORTHEND CLOSE G243,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,34.7
922011,NORTHEND CLOSE G243,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
922011,NORTHEND CLOSE G243,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
922011,NORTHEND CLOSE G243,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
922011,NORTHEND CLOSE G243,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.21
922011,NORTHEND CLOSE G243,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.05
922011,NORTHEND CLOSE G243,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.44
922011,NORTHEND CLOSE G243,2024-01-28T12:30:00.000+00:00,feeder,03,N Current (RMS),A,26.6
922011,NORTHEND CLOSE G243,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.9
922011,NORTHEND CLOSE G243,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,53.4
922011,NORTHEND CLOSE G243,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,55.9
922011,NORTHEND CLOSE G243,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
922011,NORTHEND CLOSE G243,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.99
922011,NORTHEND CLOSE G243,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.17
922011,NORTHEND CLOSE G243,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.14
922011,NORTHEND CLOSE G243,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.73
922011,NORTHEND CLOSE G243,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.45
922011,NORTHEND CLOSE G243,2024-01-28T12:30:00.000+00:00,feeder,02,N Current (RMS),A,25.3
922011,NORTHEND CLOSE G243,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,74.5
922011,NORTHEND CLOSE G243,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,45.2
922011,NORTHEND CLOSE G243,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,39.0
922011,NORTHEND CLOSE G243,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
922011,NORTHEND CLOSE G243,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.55
922011,NORTHEND CLOSE G243,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.66
922011,NORTHEND CLOSE G243,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.83
922011,NORTHEND CLOSE G243,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.54
922011,NORTHEND CLOSE G243,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.29
922011,NORTHEND CLOSE G243,2024-01-28T12:30:00.000+00:00,feeder,01,N Current (RMS),A,18.6
922011,NORTHEND CLOSE G243,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.1
922011,NORTHEND CLOSE G243,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.3
922011,NORTHEND CLOSE G243,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,44.9
922011,NORTHEND CLOSE G243,2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,13.7
922011,NORTHEND CLOSE G243,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
922011,NORTHEND CLOSE G243,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
922011,NORTHEND CLOSE G243,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
922011,NORTHEND CLOSE G243,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
922011,NORTHEND CLOSE G243,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
922011,NORTHEND CLOSE G243,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
922011,NORTHEND CLOSE G243,2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
922011,NORTHEND CLOSE G243,2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
922011,NORTHEND CLOSE G243,2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
922011,NORTHEND CLOSE G243,2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,75.01
922011,NORTHEND CLOSE G243,2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,80.79
922011,NORTHEND CLOSE G243,2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,71.64
922011,NORTHEND CLOSE G243,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,82.7
922011,NORTHEND CLOSE G243,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,306.7
922011,NORTHEND CLOSE G243,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,330.1
922011,NORTHEND CLOSE G243,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,294.5
922011,NORTHEND CLOSE G243,2024-01-28T12:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.81
922011,NORTHEND CLOSE G243,2024-01-28T12:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.15
922011,NORTHEND CLOSE G243,2024-01-28T12:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.64
922011,NORTHEND CLOSE G243,2024-01-28T12:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.04
922011,NORTHEND CLOSE G243,2024-01-28T12:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.15
922011,NORTHEND CLOSE G243,2024-01-28T12:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.9
922011,NORTHEND CLOSE G243,2024-01-28T12:20:00.000+00:00,feeder,06,N Current (RMS),A,16.4
922011,NORTHEND CLOSE G243,2024-01-28T12:20:00.000+00:00,feeder,06,L3 Current (RMS),A,27.0
922011,NORTHEND CLOSE G243,2024-01-28T12:20:00.000+00:00,feeder,06,L2 Current (RMS),A,11.6
922011,NORTHEND CLOSE G243,2024-01-28T12:20:00.000+00:00,feeder,06,L1 Current (RMS),A,10.3
922011,NORTHEND CLOSE G243,2024-01-28T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.73
922011,NORTHEND CLOSE G243,2024-01-28T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.4
922011,NORTHEND CLOSE G243,2024-01-28T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.68
922011,NORTHEND CLOSE G243,2024-01-28T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,32.0
922011,NORTHEND CLOSE G243,2024-01-28T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,31.61
922011,NORTHEND CLOSE G243,2024-01-28T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,31.68
922011,NORTHEND CLOSE G243,2024-01-28T12:20:00.000+00:00,feeder,05,N Current (RMS),A,28.2
922011,NORTHEND CLOSE G243,2024-01-28T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,130.4
922011,NORTHEND CLOSE G243,2024-01-28T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,129.4
922011,NORTHEND CLOSE G243,2024-01-28T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,129.7
922011,NORTHEND CLOSE G243,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
922011,NORTHEND CLOSE G243,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
922011,NORTHEND CLOSE G243,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.99
922011,NORTHEND CLOSE G243,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.03
922011,NORTHEND CLOSE G243,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.62
922011,NORTHEND CLOSE G243,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.72
922011,NORTHEND CLOSE G243,2024-01-28T12:20:00.000+00:00,feeder,04,N Current (RMS),A,30.8
922011,NORTHEND CLOSE G243,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,62.0
922011,NORTHEND CLOSE G243,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,60.8
922011,NORTHEND CLOSE G243,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,43.3
922011,NORTHEND CLOSE G243,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
922011,NORTHEND CLOSE G243,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.29
922011,NORTHEND CLOSE G243,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
922011,NORTHEND CLOSE G243,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.04
922011,NORTHEND CLOSE G243,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.72
922011,NORTHEND CLOSE G243,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.46
922011,NORTHEND CLOSE G243,2024-01-28T12:20:00.000+00:00,feeder,03,N Current (RMS),A,24.0
922011,NORTHEND CLOSE G243,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.8
922011,NORTHEND CLOSE G243,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,56.3
922011,NORTHEND CLOSE G243,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,49.0
922011,NORTHEND CLOSE G243,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
922011,NORTHEND CLOSE G243,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.01
922011,NORTHEND CLOSE G243,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
922011,NORTHEND CLOSE G243,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.03
922011,NORTHEND CLOSE G243,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.26
922011,NORTHEND CLOSE G243,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.42
922011,NORTHEND CLOSE G243,2024-01-28T12:20:00.000+00:00,feeder,02,N Current (RMS),A,27.9
922011,NORTHEND CLOSE G243,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,78.4
922011,NORTHEND CLOSE G243,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,54.5
922011,NORTHEND CLOSE G243,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.9
922011,NORTHEND CLOSE G243,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
922011,NORTHEND CLOSE G243,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.81
922011,NORTHEND CLOSE G243,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.19
922011,NORTHEND CLOSE G243,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.14
922011,NORTHEND CLOSE G243,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.22
922011,NORTHEND CLOSE G243,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.99
922011,NORTHEND CLOSE G243,2024-01-28T12:20:00.000+00:00,feeder,01,N Current (RMS),A,21.6
922011,NORTHEND CLOSE G243,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.5
922011,NORTHEND CLOSE G243,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.4
922011,NORTHEND CLOSE G243,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,46.2
922011,NORTHEND CLOSE G243,2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,13.5
922011,NORTHEND CLOSE G243,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
922011,NORTHEND CLOSE G243,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
922011,NORTHEND CLOSE G243,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
922011,NORTHEND CLOSE G243,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
922011,NORTHEND CLOSE G243,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
922011,NORTHEND CLOSE G243,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
922011,NORTHEND CLOSE G243,2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
922011,NORTHEND CLOSE G243,2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
922011,NORTHEND CLOSE G243,2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
922011,NORTHEND CLOSE G243,2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,82.29
922011,NORTHEND CLOSE G243,2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,78.57
922011,NORTHEND CLOSE G243,2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,74.17
922011,NORTHEND CLOSE G243,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,87.0
922011,NORTHEND CLOSE G243,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,336.4
922011,NORTHEND CLOSE G243,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,320.7
922011,NORTHEND CLOSE G243,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,304.8
922011,NORTHEND CLOSE G243,2024-01-28T12:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.98
922011,NORTHEND CLOSE G243,2024-01-28T12:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.17
922011,NORTHEND CLOSE G243,2024-01-28T12:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.01
922011,NORTHEND CLOSE G243,2024-01-28T12:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.38
922011,NORTHEND CLOSE G243,2024-01-28T12:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.72
922011,NORTHEND CLOSE G243,2024-01-28T12:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.61
922011,NORTHEND CLOSE G243,2024-01-28T12:10:00.000+00:00,feeder,06,N Current (RMS),A,17.8
922011,NORTHEND CLOSE G243,2024-01-28T12:10:00.000+00:00,feeder,06,L3 Current (RMS),A,24.6
922011,NORTHEND CLOSE G243,2024-01-28T12:10:00.000+00:00,feeder,06,L2 Current (RMS),A,20.7
922011,NORTHEND CLOSE G243,2024-01-28T12:10:00.000+00:00,feeder,06,L1 Current (RMS),A,20.7
922011,NORTHEND CLOSE G243,2024-01-28T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.29
922011,NORTHEND CLOSE G243,2024-01-28T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.68
922011,NORTHEND CLOSE G243,2024-01-28T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.42
922011,NORTHEND CLOSE G243,2024-01-28T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,34.22
922011,NORTHEND CLOSE G243,2024-01-28T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,28.76
922011,NORTHEND CLOSE G243,2024-01-28T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,31.82
922011,NORTHEND CLOSE G243,2024-01-28T12:10:00.000+00:00,feeder,05,N Current (RMS),A,34.2
922011,NORTHEND CLOSE G243,2024-01-28T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,139.7
922011,NORTHEND CLOSE G243,2024-01-28T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,118.1
922011,NORTHEND CLOSE G243,2024-01-28T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,129.7
922011,NORTHEND CLOSE G243,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
922011,NORTHEND CLOSE G243,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
922011,NORTHEND CLOSE G243,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.89
922011,NORTHEND CLOSE G243,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.19
922011,NORTHEND CLOSE G243,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.94
922011,NORTHEND CLOSE G243,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.44
922011,NORTHEND CLOSE G243,2024-01-28T12:10:00.000+00:00,feeder,04,N Current (RMS),A,22.7
922011,NORTHEND CLOSE G243,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,39.7
922011,NORTHEND CLOSE G243,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,54.0
922011,NORTHEND CLOSE G243,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,62.3
922011,NORTHEND CLOSE G243,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.22
922011,NORTHEND CLOSE G243,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
922011,NORTHEND CLOSE G243,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
922011,NORTHEND CLOSE G243,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.75
922011,NORTHEND CLOSE G243,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.71
922011,NORTHEND CLOSE G243,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.72
922011,NORTHEND CLOSE G243,2024-01-28T12:10:00.000+00:00,feeder,03,N Current (RMS),A,19.2
922011,NORTHEND CLOSE G243,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.4
922011,NORTHEND CLOSE G243,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.1
922011,NORTHEND CLOSE G243,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,48.9
922011,NORTHEND CLOSE G243,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
922011,NORTHEND CLOSE G243,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.43
922011,NORTHEND CLOSE G243,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
922011,NORTHEND CLOSE G243,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,24.69
922011,NORTHEND CLOSE G243,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.75
922011,NORTHEND CLOSE G243,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.83
922011,NORTHEND CLOSE G243,2024-01-28T12:10:00.000+00:00,feeder,02,N Current (RMS),A,44.2
922011,NORTHEND CLOSE G243,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,101.5
922011,NORTHEND CLOSE G243,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,57.4
922011,NORTHEND CLOSE G243,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.2
922011,NORTHEND CLOSE G243,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
922011,NORTHEND CLOSE G243,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.48
922011,NORTHEND CLOSE G243,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
922011,NORTHEND CLOSE G243,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.35
922011,NORTHEND CLOSE G243,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.28
922011,NORTHEND CLOSE G243,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.92
922011,NORTHEND CLOSE G243,2024-01-28T12:10:00.000+00:00,feeder,01,N Current (RMS),A,11.4
922011,NORTHEND CLOSE G243,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.6
922011,NORTHEND CLOSE G243,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.9
922011,NORTHEND CLOSE G243,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,9.0
922011,NORTHEND CLOSE G243,2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,13.3
922011,NORTHEND CLOSE G243,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
922011,NORTHEND CLOSE G243,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
922011,NORTHEND CLOSE G243,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
922011,NORTHEND CLOSE G243,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
922011,NORTHEND CLOSE G243,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
922011,NORTHEND CLOSE G243,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
922011,NORTHEND CLOSE G243,2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
922011,NORTHEND CLOSE G243,2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
922011,NORTHEND CLOSE G243,2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
922011,NORTHEND CLOSE G243,2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,85.59
922011,NORTHEND CLOSE G243,2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,71.17
922011,NORTHEND CLOSE G243,2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,70.34
922011,NORTHEND CLOSE G243,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,98.8
922011,NORTHEND CLOSE G243,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,349.0
922011,NORTHEND CLOSE G243,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,291.1
922011,NORTHEND CLOSE G243,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,290.0
922011,NORTHEND CLOSE G243,2024-01-28T12:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.92
922011,NORTHEND CLOSE G243,2024-01-28T12:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.65
922011,NORTHEND CLOSE G243,2024-01-28T12:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.5
922011,NORTHEND CLOSE G243,2024-01-28T12:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.21
922011,NORTHEND CLOSE G243,2024-01-28T12:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.13
922011,NORTHEND CLOSE G243,2024-01-28T12:00:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
922011,NORTHEND CLOSE G243,2024-01-28T12:00:00.000+00:00,feeder,06,N Current (RMS),A,21.1
922011,NORTHEND CLOSE G243,2024-01-28T12:00:00.000+00:00,feeder,06,L3 Current (RMS),A,24.1
922011,NORTHEND CLOSE G243,2024-01-28T12:00:00.000+00:00,feeder,06,L2 Current (RMS),A,16.9
922011,NORTHEND CLOSE G243,2024-01-28T12:00:00.000+00:00,feeder,06,L1 Current (RMS),A,5.3
922011,NORTHEND CLOSE G243,2024-01-28T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.64
922011,NORTHEND CLOSE G243,2024-01-28T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.56
922011,NORTHEND CLOSE G243,2024-01-28T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.86
922011,NORTHEND CLOSE G243,2024-01-28T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,32.41
922011,NORTHEND CLOSE G243,2024-01-28T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,29.72
922011,NORTHEND CLOSE G243,2024-01-28T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,28.5
922011,NORTHEND CLOSE G243,2024-01-28T12:00:00.000+00:00,feeder,05,N Current (RMS),A,34.7
922011,NORTHEND CLOSE G243,2024-01-28T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,134.3
922011,NORTHEND CLOSE G243,2024-01-28T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,121.5
922011,NORTHEND CLOSE G243,2024-01-28T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,116.6
922011,NORTHEND CLOSE G243,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
922011,NORTHEND CLOSE G243,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
922011,NORTHEND CLOSE G243,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.11
922011,NORTHEND CLOSE G243,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.19
922011,NORTHEND CLOSE G243,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.19
922011,NORTHEND CLOSE G243,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.77
922011,NORTHEND CLOSE G243,2024-01-28T12:00:00.000+00:00,feeder,04,N Current (RMS),A,37.7
922011,NORTHEND CLOSE G243,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,34.8
922011,NORTHEND CLOSE G243,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,43.4
922011,NORTHEND CLOSE G243,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,89.7
922011,NORTHEND CLOSE G243,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
922011,NORTHEND CLOSE G243,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
922011,NORTHEND CLOSE G243,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
922011,NORTHEND CLOSE G243,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.81
922011,NORTHEND CLOSE G243,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.16
922011,NORTHEND CLOSE G243,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.74
922011,NORTHEND CLOSE G243,2024-01-28T12:00:00.000+00:00,feeder,03,N Current (RMS),A,19.2
922011,NORTHEND CLOSE G243,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.1
922011,NORTHEND CLOSE G243,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,40.7
922011,NORTHEND CLOSE G243,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,48.8
922011,NORTHEND CLOSE G243,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
922011,NORTHEND CLOSE G243,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.37
922011,NORTHEND CLOSE G243,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
922011,NORTHEND CLOSE G243,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,28.37
922011,NORTHEND CLOSE G243,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.68
922011,NORTHEND CLOSE G243,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.05
922011,NORTHEND CLOSE G243,2024-01-28T12:00:00.000+00:00,feeder,02,N Current (RMS),A,53.1
922011,NORTHEND CLOSE G243,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,117.3
922011,NORTHEND CLOSE G243,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.4
922011,NORTHEND CLOSE G243,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.9
922011,NORTHEND CLOSE G243,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
922011,NORTHEND CLOSE G243,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.59
922011,NORTHEND CLOSE G243,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
922011,NORTHEND CLOSE G243,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.42
922011,NORTHEND CLOSE G243,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.22
922011,NORTHEND CLOSE G243,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.71
922011,NORTHEND CLOSE G243,2024-01-28T12:00:00.000+00:00,feeder,01,N Current (RMS),A,9.0
922011,NORTHEND CLOSE G243,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.6
922011,NORTHEND CLOSE G243,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.6
922011,NORTHEND CLOSE G243,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.8
922011,NORTHEND CLOSE G243,2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,13.1
922011,NORTHEND CLOSE G243,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
922011,NORTHEND CLOSE G243,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
922011,NORTHEND CLOSE G243,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
922011,NORTHEND CLOSE G243,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
922011,NORTHEND CLOSE G243,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
922011,NORTHEND CLOSE G243,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
922011,NORTHEND CLOSE G243,2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
922011,NORTHEND CLOSE G243,2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
922011,NORTHEND CLOSE G243,2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
922011,NORTHEND CLOSE G243,2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,84.41
922011,NORTHEND CLOSE G243,2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,65.1
922011,NORTHEND CLOSE G243,2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,73.78
922011,NORTHEND CLOSE G243,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,105.5
922011,NORTHEND CLOSE G243,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,347.4
922011,NORTHEND CLOSE G243,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,267.6
922011,NORTHEND CLOSE G243,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,302.7
922011,NORTHEND CLOSE G243,2024-01-28T11:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.72
922011,NORTHEND CLOSE G243,2024-01-28T11:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.46
922011,NORTHEND CLOSE G243,2024-01-28T11:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.52
922011,NORTHEND CLOSE G243,2024-01-28T11:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.15
922011,NORTHEND CLOSE G243,2024-01-28T11:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.85
922011,NORTHEND CLOSE G243,2024-01-28T11:50:00.000+00:00,feeder,06,L1 Active Power,kW,0.87
922011,NORTHEND CLOSE G243,2024-01-28T11:50:00.000+00:00,feeder,06,N Current (RMS),A,19.5
922011,NORTHEND CLOSE G243,2024-01-28T11:50:00.000+00:00,feeder,06,L3 Current (RMS),A,19.4
922011,NORTHEND CLOSE G243,2024-01-28T11:50:00.000+00:00,feeder,06,L2 Current (RMS),A,19.6
922011,NORTHEND CLOSE G243,2024-01-28T11:50:00.000+00:00,feeder,06,L1 Current (RMS),A,8.0
922011,NORTHEND CLOSE G243,2024-01-28T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.94
922011,NORTHEND CLOSE G243,2024-01-28T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.46
922011,NORTHEND CLOSE G243,2024-01-28T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.16
922011,NORTHEND CLOSE G243,2024-01-28T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,23.82
922011,NORTHEND CLOSE G243,2024-01-28T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,21.58
922011,NORTHEND CLOSE G243,2024-01-28T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,34.48
922011,NORTHEND CLOSE G243,2024-01-28T11:50:00.000+00:00,feeder,05,N Current (RMS),A,41.8
922011,NORTHEND CLOSE G243,2024-01-28T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,97.5
922011,NORTHEND CLOSE G243,2024-01-28T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,89.0
922011,NORTHEND CLOSE G243,2024-01-28T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,141.2
922011,NORTHEND CLOSE G243,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
922011,NORTHEND CLOSE G243,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
922011,NORTHEND CLOSE G243,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.42
922011,NORTHEND CLOSE G243,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.45
922011,NORTHEND CLOSE G243,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.03
922011,NORTHEND CLOSE G243,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.06
922011,NORTHEND CLOSE G243,2024-01-28T11:50:00.000+00:00,feeder,04,N Current (RMS),A,19.4
922011,NORTHEND CLOSE G243,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,36.4
922011,NORTHEND CLOSE G243,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,58.6
922011,NORTHEND CLOSE G243,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,47.8
922011,NORTHEND CLOSE G243,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
922011,NORTHEND CLOSE G243,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
922011,NORTHEND CLOSE G243,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
922011,NORTHEND CLOSE G243,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.75
922011,NORTHEND CLOSE G243,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.86
922011,NORTHEND CLOSE G243,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.71
922011,NORTHEND CLOSE G243,2024-01-28T11:50:00.000+00:00,feeder,03,N Current (RMS),A,26.5
922011,NORTHEND CLOSE G243,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,42.1
922011,NORTHEND CLOSE G243,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,55.1
922011,NORTHEND CLOSE G243,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,61.7
922011,NORTHEND CLOSE G243,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
922011,NORTHEND CLOSE G243,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.78
922011,NORTHEND CLOSE G243,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
922011,NORTHEND CLOSE G243,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.48
922011,NORTHEND CLOSE G243,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.02
922011,NORTHEND CLOSE G243,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.28
922011,NORTHEND CLOSE G243,2024-01-28T11:50:00.000+00:00,feeder,02,N Current (RMS),A,27.1
922011,NORTHEND CLOSE G243,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,66.2
922011,NORTHEND CLOSE G243,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,43.2
922011,NORTHEND CLOSE G243,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.7
922011,NORTHEND CLOSE G243,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
922011,NORTHEND CLOSE G243,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.42
922011,NORTHEND CLOSE G243,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
922011,NORTHEND CLOSE G243,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.36
922011,NORTHEND CLOSE G243,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.14
922011,NORTHEND CLOSE G243,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.8
922011,NORTHEND CLOSE G243,2024-01-28T11:50:00.000+00:00,feeder,01,N Current (RMS),A,6.9
922011,NORTHEND CLOSE G243,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.6
922011,NORTHEND CLOSE G243,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.1
922011,NORTHEND CLOSE G243,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.8
922011,NORTHEND CLOSE G243,2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,12.8
922011,NORTHEND CLOSE G243,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
922011,NORTHEND CLOSE G243,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
922011,NORTHEND CLOSE G243,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
922011,NORTHEND CLOSE G243,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
922011,NORTHEND CLOSE G243,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
922011,NORTHEND CLOSE G243,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
922011,NORTHEND CLOSE G243,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
922011,NORTHEND CLOSE G243,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
922011,NORTHEND CLOSE G243,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
922011,NORTHEND CLOSE G243,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,63.02
922011,NORTHEND CLOSE G243,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,65.47
922011,NORTHEND CLOSE G243,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,72.21
922011,NORTHEND CLOSE G243,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,78.8
922011,NORTHEND CLOSE G243,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,259.3
922011,NORTHEND CLOSE G243,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,268.4
922011,NORTHEND CLOSE G243,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,296.4
922011,NORTHEND CLOSE G243,2024-01-28T11:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.92
922011,NORTHEND CLOSE G243,2024-01-28T11:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.55
922011,NORTHEND CLOSE G243,2024-01-28T11:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.25
922011,NORTHEND CLOSE G243,2024-01-28T11:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.07
922011,NORTHEND CLOSE G243,2024-01-28T11:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.41
922011,NORTHEND CLOSE G243,2024-01-28T11:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.52
922011,NORTHEND CLOSE G243,2024-01-28T11:40:00.000+00:00,feeder,06,N Current (RMS),A,21.6
922011,NORTHEND CLOSE G243,2024-01-28T11:40:00.000+00:00,feeder,06,L3 Current (RMS),A,17.0
922011,NORTHEND CLOSE G243,2024-01-28T11:40:00.000+00:00,feeder,06,L2 Current (RMS),A,26.4
922011,NORTHEND CLOSE G243,2024-01-28T11:40:00.000+00:00,feeder,06,L1 Current (RMS),A,11.0
922011,NORTHEND CLOSE G243,2024-01-28T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.66
922011,NORTHEND CLOSE G243,2024-01-28T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.3
922011,NORTHEND CLOSE G243,2024-01-28T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.43
922011,NORTHEND CLOSE G243,2024-01-28T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,25.88
922011,NORTHEND CLOSE G243,2024-01-28T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,24.11
922011,NORTHEND CLOSE G243,2024-01-28T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,37.59
922011,NORTHEND CLOSE G243,2024-01-28T11:40:00.000+00:00,feeder,05,N Current (RMS),A,50.0
922011,NORTHEND CLOSE G243,2024-01-28T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,107.1
922011,NORTHEND CLOSE G243,2024-01-28T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,98.6
922011,NORTHEND CLOSE G243,2024-01-28T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,155.4
922011,NORTHEND CLOSE G243,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.55
922011,NORTHEND CLOSE G243,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
922011,NORTHEND CLOSE G243,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
922011,NORTHEND CLOSE G243,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.65
922011,NORTHEND CLOSE G243,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.41
922011,NORTHEND CLOSE G243,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,29.02
922011,NORTHEND CLOSE G243,2024-01-28T11:40:00.000+00:00,feeder,04,N Current (RMS),A,56.1
922011,NORTHEND CLOSE G243,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.8
922011,NORTHEND CLOSE G243,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,51.8
922011,NORTHEND CLOSE G243,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,119.4
922011,NORTHEND CLOSE G243,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
922011,NORTHEND CLOSE G243,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
922011,NORTHEND CLOSE G243,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
922011,NORTHEND CLOSE G243,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.9
922011,NORTHEND CLOSE G243,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.4
922011,NORTHEND CLOSE G243,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.36
922011,NORTHEND CLOSE G243,2024-01-28T11:40:00.000+00:00,feeder,03,N Current (RMS),A,19.5
922011,NORTHEND CLOSE G243,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.9
922011,NORTHEND CLOSE G243,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,37.7
922011,NORTHEND CLOSE G243,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,51.8
922011,NORTHEND CLOSE G243,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.3
922011,NORTHEND CLOSE G243,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.13
922011,NORTHEND CLOSE G243,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
922011,NORTHEND CLOSE G243,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.34
922011,NORTHEND CLOSE G243,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.96
922011,NORTHEND CLOSE G243,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.93
922011,NORTHEND CLOSE G243,2024-01-28T11:40:00.000+00:00,feeder,02,N Current (RMS),A,30.6
922011,NORTHEND CLOSE G243,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,63.0
922011,NORTHEND CLOSE G243,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,50.1
922011,NORTHEND CLOSE G243,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.8
922011,NORTHEND CLOSE G243,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
922011,NORTHEND CLOSE G243,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.52
922011,NORTHEND CLOSE G243,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
922011,NORTHEND CLOSE G243,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.87
922011,NORTHEND CLOSE G243,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.88
922011,NORTHEND CLOSE G243,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.29
922011,NORTHEND CLOSE G243,2024-01-28T11:40:00.000+00:00,feeder,01,N Current (RMS),A,7.9
922011,NORTHEND CLOSE G243,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.7
922011,NORTHEND CLOSE G243,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.1
922011,NORTHEND CLOSE G243,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.4
922011,NORTHEND CLOSE G243,2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,12.6
922011,NORTHEND CLOSE G243,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
922011,NORTHEND CLOSE G243,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
922011,NORTHEND CLOSE G243,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
922011,NORTHEND CLOSE G243,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
922011,NORTHEND CLOSE G243,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
922011,NORTHEND CLOSE G243,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
922011,NORTHEND CLOSE G243,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
922011,NORTHEND CLOSE G243,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
922011,NORTHEND CLOSE G243,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
922011,NORTHEND CLOSE G243,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,59.71
922011,NORTHEND CLOSE G243,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,65.17
922011,NORTHEND CLOSE G243,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,87.71
922011,NORTHEND CLOSE G243,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,94.6
922011,NORTHEND CLOSE G243,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.6
922011,NORTHEND CLOSE G243,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,266.9
922011,NORTHEND CLOSE G243,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,358.2
922011,NORTHEND CLOSE G243,2024-01-28T11:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.68
922011,NORTHEND CLOSE G243,2024-01-28T11:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.39
922011,NORTHEND CLOSE G243,2024-01-28T11:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.05
922011,NORTHEND CLOSE G243,2024-01-28T11:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.56
922011,NORTHEND CLOSE G243,2024-01-28T11:30:00.000+00:00,feeder,06,L2 Active Power,kW,-0.9
922011,NORTHEND CLOSE G243,2024-01-28T11:30:00.000+00:00,feeder,06,L1 Active Power,kW,-0.02
922011,NORTHEND CLOSE G243,2024-01-28T11:30:00.000+00:00,feeder,06,N Current (RMS),A,14.6
922011,NORTHEND CLOSE G243,2024-01-28T11:30:00.000+00:00,feeder,06,L3 Current (RMS),A,21.6
922011,NORTHEND CLOSE G243,2024-01-28T11:30:00.000+00:00,feeder,06,L2 Current (RMS),A,7.2
922011,NORTHEND CLOSE G243,2024-01-28T11:30:00.000+00:00,feeder,06,L1 Current (RMS),A,5.7
922011,NORTHEND CLOSE G243,2024-01-28T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.2
922011,NORTHEND CLOSE G243,2024-01-28T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
922011,NORTHEND CLOSE G243,2024-01-28T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.24
922011,NORTHEND CLOSE G243,2024-01-28T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,20.25
922011,NORTHEND CLOSE G243,2024-01-28T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,24.94
922011,NORTHEND CLOSE G243,2024-01-28T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,48.31
922011,NORTHEND CLOSE G243,2024-01-28T11:30:00.000+00:00,feeder,05,N Current (RMS),A,66.5
922011,NORTHEND CLOSE G243,2024-01-28T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,83.9
922011,NORTHEND CLOSE G243,2024-01-28T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,102.2
922011,NORTHEND CLOSE G243,2024-01-28T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,195.6
922011,NORTHEND CLOSE G243,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.71
922011,NORTHEND CLOSE G243,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.81
922011,NORTHEND CLOSE G243,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.09
922011,NORTHEND CLOSE G243,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.6
922011,NORTHEND CLOSE G243,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.64
922011,NORTHEND CLOSE G243,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.09
922011,NORTHEND CLOSE G243,2024-01-28T11:30:00.000+00:00,feeder,04,N Current (RMS),A,31.2
922011,NORTHEND CLOSE G243,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,29.8
922011,NORTHEND CLOSE G243,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,69.9
922011,NORTHEND CLOSE G243,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,64.4
922011,NORTHEND CLOSE G243,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.54
922011,NORTHEND CLOSE G243,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
922011,NORTHEND CLOSE G243,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
922011,NORTHEND CLOSE G243,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.76
922011,NORTHEND CLOSE G243,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.79
922011,NORTHEND CLOSE G243,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.49
922011,NORTHEND CLOSE G243,2024-01-28T11:30:00.000+00:00,feeder,03,N Current (RMS),A,23.6
922011,NORTHEND CLOSE G243,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,44.5
922011,NORTHEND CLOSE G243,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.1
922011,NORTHEND CLOSE G243,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,52.0
