Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922011,NORTHEND CLOSE G243,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.32
922011,NORTHEND CLOSE G243,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.64
922011,NORTHEND CLOSE G243,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
922011,NORTHEND CLOSE G243,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.65
922011,NORTHEND CLOSE G243,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.1
922011,NORTHEND CLOSE G243,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
922011,NORTHEND CLOSE G243,2024-01-28T11:30:00.000+00:00,feeder,02,N Current (RMS),A,27.4
922011,NORTHEND CLOSE G243,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,52.8
922011,NORTHEND CLOSE G243,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,64.0
922011,NORTHEND CLOSE G243,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.2
922011,NORTHEND CLOSE G243,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.14
922011,NORTHEND CLOSE G243,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.56
922011,NORTHEND CLOSE G243,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.15
922011,NORTHEND CLOSE G243,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.49
922011,NORTHEND CLOSE G243,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.32
922011,NORTHEND CLOSE G243,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.27
922011,NORTHEND CLOSE G243,2024-01-28T11:30:00.000+00:00,feeder,01,N Current (RMS),A,11.0
922011,NORTHEND CLOSE G243,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.8
922011,NORTHEND CLOSE G243,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.4
922011,NORTHEND CLOSE G243,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.4
922011,NORTHEND CLOSE G243,2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,12.3
922011,NORTHEND CLOSE G243,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
922011,NORTHEND CLOSE G243,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
922011,NORTHEND CLOSE G243,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
922011,NORTHEND CLOSE G243,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
922011,NORTHEND CLOSE G243,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
922011,NORTHEND CLOSE G243,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
922011,NORTHEND CLOSE G243,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
922011,NORTHEND CLOSE G243,2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
922011,NORTHEND CLOSE G243,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
922011,NORTHEND CLOSE G243,2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,57.32
922011,NORTHEND CLOSE G243,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,67.89
922011,NORTHEND CLOSE G243,2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,83.14
922011,NORTHEND CLOSE G243,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,90.7
922011,NORTHEND CLOSE G243,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.9
922011,NORTHEND CLOSE G243,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,279.2
922011,NORTHEND CLOSE G243,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,339.9
922011,NORTHEND CLOSE G243,2024-01-28T11:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.71
922011,NORTHEND CLOSE G243,2024-01-28T11:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.11
922011,NORTHEND CLOSE G243,2024-01-28T11:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.23
922011,NORTHEND CLOSE G243,2024-01-28T11:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.49
922011,NORTHEND CLOSE G243,2024-01-28T11:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.39
922011,NORTHEND CLOSE G243,2024-01-28T11:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.33
922011,NORTHEND CLOSE G243,2024-01-28T11:20:00.000+00:00,feeder,06,N Current (RMS),A,13.9
922011,NORTHEND CLOSE G243,2024-01-28T11:20:00.000+00:00,feeder,06,L3 Current (RMS),A,22.4
922011,NORTHEND CLOSE G243,2024-01-28T11:20:00.000+00:00,feeder,06,L2 Current (RMS),A,13.4
922011,NORTHEND CLOSE G243,2024-01-28T11:20:00.000+00:00,feeder,06,L1 Current (RMS),A,10.8
922011,NORTHEND CLOSE G243,2024-01-28T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.95
922011,NORTHEND CLOSE G243,2024-01-28T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
922011,NORTHEND CLOSE G243,2024-01-28T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.01
922011,NORTHEND CLOSE G243,2024-01-28T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,28.97
922011,NORTHEND CLOSE G243,2024-01-28T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,30.69
922011,NORTHEND CLOSE G243,2024-01-28T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,42.29
922011,NORTHEND CLOSE G243,2024-01-28T11:20:00.000+00:00,feeder,05,N Current (RMS),A,40.0
922011,NORTHEND CLOSE G243,2024-01-28T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,119.1
922011,NORTHEND CLOSE G243,2024-01-28T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,126.3
922011,NORTHEND CLOSE G243,2024-01-28T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,171.4
922011,NORTHEND CLOSE G243,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.6
922011,NORTHEND CLOSE G243,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
922011,NORTHEND CLOSE G243,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.07
922011,NORTHEND CLOSE G243,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.24
922011,NORTHEND CLOSE G243,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,20.93
922011,NORTHEND CLOSE G243,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.56
922011,NORTHEND CLOSE G243,2024-01-28T11:20:00.000+00:00,feeder,04,N Current (RMS),A,30.6
922011,NORTHEND CLOSE G243,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,33.0
922011,NORTHEND CLOSE G243,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,86.4
922011,NORTHEND CLOSE G243,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,49.2
922011,NORTHEND CLOSE G243,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
922011,NORTHEND CLOSE G243,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
922011,NORTHEND CLOSE G243,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.52
922011,NORTHEND CLOSE G243,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.69
922011,NORTHEND CLOSE G243,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.86
922011,NORTHEND CLOSE G243,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.18
922011,NORTHEND CLOSE G243,2024-01-28T11:20:00.000+00:00,feeder,03,N Current (RMS),A,18.3
922011,NORTHEND CLOSE G243,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,36.2
922011,NORTHEND CLOSE G243,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.0
922011,NORTHEND CLOSE G243,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,44.0
922011,NORTHEND CLOSE G243,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
922011,NORTHEND CLOSE G243,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.55
922011,NORTHEND CLOSE G243,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
922011,NORTHEND CLOSE G243,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.88
922011,NORTHEND CLOSE G243,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.09
922011,NORTHEND CLOSE G243,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.6
922011,NORTHEND CLOSE G243,2024-01-28T11:20:00.000+00:00,feeder,02,N Current (RMS),A,32.0
922011,NORTHEND CLOSE G243,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,42.2
922011,NORTHEND CLOSE G243,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,74.2
922011,NORTHEND CLOSE G243,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.9
922011,NORTHEND CLOSE G243,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
922011,NORTHEND CLOSE G243,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.39
922011,NORTHEND CLOSE G243,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.34
922011,NORTHEND CLOSE G243,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.62
922011,NORTHEND CLOSE G243,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.02
922011,NORTHEND CLOSE G243,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.95
922011,NORTHEND CLOSE G243,2024-01-28T11:20:00.000+00:00,feeder,01,N Current (RMS),A,12.4
922011,NORTHEND CLOSE G243,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.8
922011,NORTHEND CLOSE G243,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.2
922011,NORTHEND CLOSE G243,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,9.2
922011,NORTHEND CLOSE G243,2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,12.0
922011,NORTHEND CLOSE G243,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
922011,NORTHEND CLOSE G243,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
922011,NORTHEND CLOSE G243,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
922011,NORTHEND CLOSE G243,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
922011,NORTHEND CLOSE G243,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
922011,NORTHEND CLOSE G243,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
922011,NORTHEND CLOSE G243,2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
922011,NORTHEND CLOSE G243,2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
922011,NORTHEND CLOSE G243,2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
922011,NORTHEND CLOSE G243,2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,62.89
922011,NORTHEND CLOSE G243,2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,85.99
922011,NORTHEND CLOSE G243,2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,73.92
922011,NORTHEND CLOSE G243,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,81.0
922011,NORTHEND CLOSE G243,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,258.0
922011,NORTHEND CLOSE G243,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,351.0
922011,NORTHEND CLOSE G243,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,302.4
922011,NORTHEND CLOSE G243,2024-01-28T11:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.71
922011,NORTHEND CLOSE G243,2024-01-28T11:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.34
922011,NORTHEND CLOSE G243,2024-01-28T11:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.09
922011,NORTHEND CLOSE G243,2024-01-28T11:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.61
922011,NORTHEND CLOSE G243,2024-01-28T11:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.1
922011,NORTHEND CLOSE G243,2024-01-28T11:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.66
922011,NORTHEND CLOSE G243,2024-01-28T11:10:00.000+00:00,feeder,06,N Current (RMS),A,14.3
922011,NORTHEND CLOSE G243,2024-01-28T11:10:00.000+00:00,feeder,06,L3 Current (RMS),A,23.3
922011,NORTHEND CLOSE G243,2024-01-28T11:10:00.000+00:00,feeder,06,L2 Current (RMS),A,11.8
922011,NORTHEND CLOSE G243,2024-01-28T11:10:00.000+00:00,feeder,06,L1 Current (RMS),A,12.7
922011,NORTHEND CLOSE G243,2024-01-28T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.19
922011,NORTHEND CLOSE G243,2024-01-28T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.35
922011,NORTHEND CLOSE G243,2024-01-28T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.21
922011,NORTHEND CLOSE G243,2024-01-28T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,31.9
922011,NORTHEND CLOSE G243,2024-01-28T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,37.21
922011,NORTHEND CLOSE G243,2024-01-28T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,32.23
922011,NORTHEND CLOSE G243,2024-01-28T11:10:00.000+00:00,feeder,05,N Current (RMS),A,26.5
922011,NORTHEND CLOSE G243,2024-01-28T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,129.2
922011,NORTHEND CLOSE G243,2024-01-28T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,151.7
922011,NORTHEND CLOSE G243,2024-01-28T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,131.0
922011,NORTHEND CLOSE G243,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.18
922011,NORTHEND CLOSE G243,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
922011,NORTHEND CLOSE G243,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.16
922011,NORTHEND CLOSE G243,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.12
922011,NORTHEND CLOSE G243,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,23.88
922011,NORTHEND CLOSE G243,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.69
922011,NORTHEND CLOSE G243,2024-01-28T11:10:00.000+00:00,feeder,04,N Current (RMS),A,36.3
922011,NORTHEND CLOSE G243,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,32.8
922011,NORTHEND CLOSE G243,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,98.1
922011,NORTHEND CLOSE G243,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,49.4
922011,NORTHEND CLOSE G243,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
922011,NORTHEND CLOSE G243,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
922011,NORTHEND CLOSE G243,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
922011,NORTHEND CLOSE G243,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.99
922011,NORTHEND CLOSE G243,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.55
922011,NORTHEND CLOSE G243,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.41
922011,NORTHEND CLOSE G243,2024-01-28T11:10:00.000+00:00,feeder,03,N Current (RMS),A,27.5
922011,NORTHEND CLOSE G243,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.8
922011,NORTHEND CLOSE G243,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.0
922011,NORTHEND CLOSE G243,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,58.3
922011,NORTHEND CLOSE G243,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
922011,NORTHEND CLOSE G243,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.65
922011,NORTHEND CLOSE G243,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
922011,NORTHEND CLOSE G243,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.15
922011,NORTHEND CLOSE G243,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.21
922011,NORTHEND CLOSE G243,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.88
922011,NORTHEND CLOSE G243,2024-01-28T11:10:00.000+00:00,feeder,02,N Current (RMS),A,39.3
922011,NORTHEND CLOSE G243,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,70.2
922011,NORTHEND CLOSE G243,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,71.0
922011,NORTHEND CLOSE G243,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.2
922011,NORTHEND CLOSE G243,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
922011,NORTHEND CLOSE G243,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.41
922011,NORTHEND CLOSE G243,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.28
922011,NORTHEND CLOSE G243,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.9
922011,NORTHEND CLOSE G243,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.26
922011,NORTHEND CLOSE G243,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.32
922011,NORTHEND CLOSE G243,2024-01-28T11:10:00.000+00:00,feeder,01,N Current (RMS),A,12.6
922011,NORTHEND CLOSE G243,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.0
922011,NORTHEND CLOSE G243,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.0
922011,NORTHEND CLOSE G243,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.9
922011,NORTHEND CLOSE G243,2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,11.8
922011,NORTHEND CLOSE G243,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
922011,NORTHEND CLOSE G243,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
922011,NORTHEND CLOSE G243,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
922011,NORTHEND CLOSE G243,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
922011,NORTHEND CLOSE G243,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
922011,NORTHEND CLOSE G243,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
922011,NORTHEND CLOSE G243,2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
922011,NORTHEND CLOSE G243,2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
922011,NORTHEND CLOSE G243,2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
922011,NORTHEND CLOSE G243,2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,72.67
922011,NORTHEND CLOSE G243,2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,94.22
922011,NORTHEND CLOSE G243,2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,65.19
922011,NORTHEND CLOSE G243,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,98.9
922011,NORTHEND CLOSE G243,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,295.9
922011,NORTHEND CLOSE G243,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,382.2
922011,NORTHEND CLOSE G243,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.7
922011,NORTHEND CLOSE G243,2024-01-28T11:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.9
922011,NORTHEND CLOSE G243,2024-01-28T11:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.26
922011,NORTHEND CLOSE G243,2024-01-28T11:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.24
922011,NORTHEND CLOSE G243,2024-01-28T11:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.91
922011,NORTHEND CLOSE G243,2024-01-28T11:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.17
922011,NORTHEND CLOSE G243,2024-01-28T11:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.27
922011,NORTHEND CLOSE G243,2024-01-28T11:00:00.000+00:00,feeder,06,N Current (RMS),A,16.4
922011,NORTHEND CLOSE G243,2024-01-28T11:00:00.000+00:00,feeder,06,L3 Current (RMS),A,24.5
922011,NORTHEND CLOSE G243,2024-01-28T11:00:00.000+00:00,feeder,06,L2 Current (RMS),A,15.1
922011,NORTHEND CLOSE G243,2024-01-28T11:00:00.000+00:00,feeder,06,L1 Current (RMS),A,10.9
922011,NORTHEND CLOSE G243,2024-01-28T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.35
922011,NORTHEND CLOSE G243,2024-01-28T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.12
922011,NORTHEND CLOSE G243,2024-01-28T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.59
922011,NORTHEND CLOSE G243,2024-01-28T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,21.31
922011,NORTHEND CLOSE G243,2024-01-28T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,33.24
922011,NORTHEND CLOSE G243,2024-01-28T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,26.41
922011,NORTHEND CLOSE G243,2024-01-28T11:00:00.000+00:00,feeder,05,N Current (RMS),A,28.5
922011,NORTHEND CLOSE G243,2024-01-28T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,87.2
922011,NORTHEND CLOSE G243,2024-01-28T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,134.9
922011,NORTHEND CLOSE G243,2024-01-28T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,107.0
922011,NORTHEND CLOSE G243,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.17
922011,NORTHEND CLOSE G243,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
922011,NORTHEND CLOSE G243,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.58
922011,NORTHEND CLOSE G243,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.18
922011,NORTHEND CLOSE G243,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,21.92
922011,NORTHEND CLOSE G243,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.31
922011,NORTHEND CLOSE G243,2024-01-28T11:00:00.000+00:00,feeder,04,N Current (RMS),A,32.9
922011,NORTHEND CLOSE G243,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,33.1
922011,NORTHEND CLOSE G243,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,89.2
922011,NORTHEND CLOSE G243,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,44.8
922011,NORTHEND CLOSE G243,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
922011,NORTHEND CLOSE G243,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
922011,NORTHEND CLOSE G243,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
922011,NORTHEND CLOSE G243,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.5
922011,NORTHEND CLOSE G243,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.52
922011,NORTHEND CLOSE G243,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.28
922011,NORTHEND CLOSE G243,2024-01-28T11:00:00.000+00:00,feeder,03,N Current (RMS),A,23.2
922011,NORTHEND CLOSE G243,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.9
922011,NORTHEND CLOSE G243,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,39.5
922011,NORTHEND CLOSE G243,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,54.9
922011,NORTHEND CLOSE G243,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
922011,NORTHEND CLOSE G243,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.27
922011,NORTHEND CLOSE G243,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
922011,NORTHEND CLOSE G243,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.15
922011,NORTHEND CLOSE G243,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.48
922011,NORTHEND CLOSE G243,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.12
922011,NORTHEND CLOSE G243,2024-01-28T11:00:00.000+00:00,feeder,02,N Current (RMS),A,27.3
922011,NORTHEND CLOSE G243,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,46.1
922011,NORTHEND CLOSE G243,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,57.8
922011,NORTHEND CLOSE G243,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.2
922011,NORTHEND CLOSE G243,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
922011,NORTHEND CLOSE G243,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.44
922011,NORTHEND CLOSE G243,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.3
922011,NORTHEND CLOSE G243,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.06
922011,NORTHEND CLOSE G243,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.68
922011,NORTHEND CLOSE G243,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.54
922011,NORTHEND CLOSE G243,2024-01-28T11:00:00.000+00:00,feeder,01,N Current (RMS),A,10.2
922011,NORTHEND CLOSE G243,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.4
922011,NORTHEND CLOSE G243,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.4
922011,NORTHEND CLOSE G243,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.9
922011,NORTHEND CLOSE G243,2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,11.6
922011,NORTHEND CLOSE G243,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
922011,NORTHEND CLOSE G243,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
922011,NORTHEND CLOSE G243,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
922011,NORTHEND CLOSE G243,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
922011,NORTHEND CLOSE G243,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
922011,NORTHEND CLOSE G243,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
922011,NORTHEND CLOSE G243,2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
922011,NORTHEND CLOSE G243,2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
922011,NORTHEND CLOSE G243,2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
922011,NORTHEND CLOSE G243,2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,54.12
922011,NORTHEND CLOSE G243,2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,86.01
922011,NORTHEND CLOSE G243,2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,58.95
922011,NORTHEND CLOSE G243,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,96.1
922011,NORTHEND CLOSE G243,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.9
922011,NORTHEND CLOSE G243,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,348.5
922011,NORTHEND CLOSE G243,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.9
922011,NORTHEND CLOSE G243,2024-01-28T10:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.83
922011,NORTHEND CLOSE G243,2024-01-28T10:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.63
922011,NORTHEND CLOSE G243,2024-01-28T10:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.55
922011,NORTHEND CLOSE G243,2024-01-28T10:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.96
922011,NORTHEND CLOSE G243,2024-01-28T10:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.12
922011,NORTHEND CLOSE G243,2024-01-28T10:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.02
922011,NORTHEND CLOSE G243,2024-01-28T10:50:00.000+00:00,feeder,06,N Current (RMS),A,13.2
922011,NORTHEND CLOSE G243,2024-01-28T10:50:00.000+00:00,feeder,06,L3 Current (RMS),A,21.4
922011,NORTHEND CLOSE G243,2024-01-28T10:50:00.000+00:00,feeder,06,L2 Current (RMS),A,5.2
922011,NORTHEND CLOSE G243,2024-01-28T10:50:00.000+00:00,feeder,06,L1 Current (RMS),A,6.2
922011,NORTHEND CLOSE G243,2024-01-28T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.29
922011,NORTHEND CLOSE G243,2024-01-28T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.07
922011,NORTHEND CLOSE G243,2024-01-28T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.95
922011,NORTHEND CLOSE G243,2024-01-28T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,25.72
922011,NORTHEND CLOSE G243,2024-01-28T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,26.66
922011,NORTHEND CLOSE G243,2024-01-28T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,22.74
922011,NORTHEND CLOSE G243,2024-01-28T10:50:00.000+00:00,feeder,05,N Current (RMS),A,28.4
922011,NORTHEND CLOSE G243,2024-01-28T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,104.8
922011,NORTHEND CLOSE G243,2024-01-28T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,108.9
922011,NORTHEND CLOSE G243,2024-01-28T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,92.7
922011,NORTHEND CLOSE G243,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.15
922011,NORTHEND CLOSE G243,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
922011,NORTHEND CLOSE G243,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.78
922011,NORTHEND CLOSE G243,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.17
922011,NORTHEND CLOSE G243,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,28.2
922011,NORTHEND CLOSE G243,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.38
922011,NORTHEND CLOSE G243,2024-01-28T10:50:00.000+00:00,feeder,04,N Current (RMS),A,41.4
922011,NORTHEND CLOSE G243,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,35.7
922011,NORTHEND CLOSE G243,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,114.2
922011,NORTHEND CLOSE G243,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,79.7
922011,NORTHEND CLOSE G243,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
922011,NORTHEND CLOSE G243,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
922011,NORTHEND CLOSE G243,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.58
922011,NORTHEND CLOSE G243,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.34
922011,NORTHEND CLOSE G243,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.8
922011,NORTHEND CLOSE G243,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.67
922011,NORTHEND CLOSE G243,2024-01-28T10:50:00.000+00:00,feeder,03,N Current (RMS),A,23.9
922011,NORTHEND CLOSE G243,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.2
922011,NORTHEND CLOSE G243,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.6
922011,NORTHEND CLOSE G243,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,55.8
922011,NORTHEND CLOSE G243,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
922011,NORTHEND CLOSE G243,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
922011,NORTHEND CLOSE G243,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
922011,NORTHEND CLOSE G243,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.7
922011,NORTHEND CLOSE G243,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.74
922011,NORTHEND CLOSE G243,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.72
922011,NORTHEND CLOSE G243,2024-01-28T10:50:00.000+00:00,feeder,02,N Current (RMS),A,31.7
922011,NORTHEND CLOSE G243,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,68.7
922011,NORTHEND CLOSE G243,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,69.6
922011,NORTHEND CLOSE G243,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.1
922011,NORTHEND CLOSE G243,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
922011,NORTHEND CLOSE G243,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.16
922011,NORTHEND CLOSE G243,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.15
922011,NORTHEND CLOSE G243,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.93
922011,NORTHEND CLOSE G243,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.06
922011,NORTHEND CLOSE G243,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.45
922011,NORTHEND CLOSE G243,2024-01-28T10:50:00.000+00:00,feeder,01,N Current (RMS),A,8.4
922011,NORTHEND CLOSE G243,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.6
922011,NORTHEND CLOSE G243,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.8
922011,NORTHEND CLOSE G243,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.0
922011,NORTHEND CLOSE G243,2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,11.5
922011,NORTHEND CLOSE G243,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
922011,NORTHEND CLOSE G243,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
922011,NORTHEND CLOSE G243,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
922011,NORTHEND CLOSE G243,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
922011,NORTHEND CLOSE G243,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
922011,NORTHEND CLOSE G243,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
922011,NORTHEND CLOSE G243,2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
922011,NORTHEND CLOSE G243,2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
922011,NORTHEND CLOSE G243,2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
922011,NORTHEND CLOSE G243,2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,62.81
922011,NORTHEND CLOSE G243,2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,83.58
922011,NORTHEND CLOSE G243,2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,63.99
922011,NORTHEND CLOSE G243,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,82.5
922011,NORTHEND CLOSE G243,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,257.1
922011,NORTHEND CLOSE G243,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,338.7
922011,NORTHEND CLOSE G243,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.9
922011,NORTHEND CLOSE G243,2024-01-28T10:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.87
922011,NORTHEND CLOSE G243,2024-01-28T10:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.18
922011,NORTHEND CLOSE G243,2024-01-28T10:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.28
922011,NORTHEND CLOSE G243,2024-01-28T10:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.59
922011,NORTHEND CLOSE G243,2024-01-28T10:40:00.000+00:00,feeder,06,L2 Active Power,kW,-0.83
922011,NORTHEND CLOSE G243,2024-01-28T10:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.24
922011,NORTHEND CLOSE G243,2024-01-28T10:40:00.000+00:00,feeder,06,N Current (RMS),A,12.0
922011,NORTHEND CLOSE G243,2024-01-28T10:40:00.000+00:00,feeder,06,L3 Current (RMS),A,21.2
922011,NORTHEND CLOSE G243,2024-01-28T10:40:00.000+00:00,feeder,06,L2 Current (RMS),A,7.1
922011,NORTHEND CLOSE G243,2024-01-28T10:40:00.000+00:00,feeder,06,L1 Current (RMS),A,6.7
922011,NORTHEND CLOSE G243,2024-01-28T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.21
922011,NORTHEND CLOSE G243,2024-01-28T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.1
922011,NORTHEND CLOSE G243,2024-01-28T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.68
922011,NORTHEND CLOSE G243,2024-01-28T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,25.03
922011,NORTHEND CLOSE G243,2024-01-28T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,20.73
922011,NORTHEND CLOSE G243,2024-01-28T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,25.89
922011,NORTHEND CLOSE G243,2024-01-28T10:40:00.000+00:00,feeder,05,N Current (RMS),A,30.3
922011,NORTHEND CLOSE G243,2024-01-28T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,103.3
922011,NORTHEND CLOSE G243,2024-01-28T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,85.2
922011,NORTHEND CLOSE G243,2024-01-28T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,105.4
922011,NORTHEND CLOSE G243,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.47
922011,NORTHEND CLOSE G243,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
922011,NORTHEND CLOSE G243,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.74
922011,NORTHEND CLOSE G243,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.38
922011,NORTHEND CLOSE G243,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.06
922011,NORTHEND CLOSE G243,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.3
922011,NORTHEND CLOSE G243,2024-01-28T10:40:00.000+00:00,feeder,04,N Current (RMS),A,28.9
922011,NORTHEND CLOSE G243,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,33.7
922011,NORTHEND CLOSE G243,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,76.4
922011,NORTHEND CLOSE G243,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,60.0
922011,NORTHEND CLOSE G243,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.54
922011,NORTHEND CLOSE G243,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
922011,NORTHEND CLOSE G243,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
922011,NORTHEND CLOSE G243,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.66
922011,NORTHEND CLOSE G243,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.71
922011,NORTHEND CLOSE G243,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.77
922011,NORTHEND CLOSE G243,2024-01-28T10:40:00.000+00:00,feeder,03,N Current (RMS),A,25.1
922011,NORTHEND CLOSE G243,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.8
922011,NORTHEND CLOSE G243,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.5
922011,NORTHEND CLOSE G243,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,48.2
922011,NORTHEND CLOSE G243,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
922011,NORTHEND CLOSE G243,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.45
922011,NORTHEND CLOSE G243,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
922011,NORTHEND CLOSE G243,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.15
922011,NORTHEND CLOSE G243,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.24
922011,NORTHEND CLOSE G243,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.89
922011,NORTHEND CLOSE G243,2024-01-28T10:40:00.000+00:00,feeder,02,N Current (RMS),A,26.4
922011,NORTHEND CLOSE G243,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,46.8
922011,NORTHEND CLOSE G243,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,55.6
922011,NORTHEND CLOSE G243,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.0
922011,NORTHEND CLOSE G243,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
922011,NORTHEND CLOSE G243,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
922011,NORTHEND CLOSE G243,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.27
922011,NORTHEND CLOSE G243,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.5
922011,NORTHEND CLOSE G243,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.5
922011,NORTHEND CLOSE G243,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.97
922011,NORTHEND CLOSE G243,2024-01-28T10:40:00.000+00:00,feeder,01,N Current (RMS),A,7.6
922011,NORTHEND CLOSE G243,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.6
922011,NORTHEND CLOSE G243,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.1
922011,NORTHEND CLOSE G243,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.6
922011,NORTHEND CLOSE G243,2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,11.3
922011,NORTHEND CLOSE G243,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
922011,NORTHEND CLOSE G243,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
922011,NORTHEND CLOSE G243,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
922011,NORTHEND CLOSE G243,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
922011,NORTHEND CLOSE G243,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
922011,NORTHEND CLOSE G243,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
922011,NORTHEND CLOSE G243,2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
922011,NORTHEND CLOSE G243,2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
922011,NORTHEND CLOSE G243,2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
922011,NORTHEND CLOSE G243,2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,58.32
922011,NORTHEND CLOSE G243,2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,60.4
922011,NORTHEND CLOSE G243,2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,62.06
922011,NORTHEND CLOSE G243,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
922011,NORTHEND CLOSE G243,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.3
922011,NORTHEND CLOSE G243,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.6
922011,NORTHEND CLOSE G243,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.9
922011,NORTHEND CLOSE G243,2024-01-28T10:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.98
922011,NORTHEND CLOSE G243,2024-01-28T10:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.37
922011,NORTHEND CLOSE G243,2024-01-28T10:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.97
922011,NORTHEND CLOSE G243,2024-01-28T10:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.34
922011,NORTHEND CLOSE G243,2024-01-28T10:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.78
922011,NORTHEND CLOSE G243,2024-01-28T10:30:00.000+00:00,feeder,06,L1 Active Power,kW,0.84
922011,NORTHEND CLOSE G243,2024-01-28T10:30:00.000+00:00,feeder,06,N Current (RMS),A,17.2
922011,NORTHEND CLOSE G243,2024-01-28T10:30:00.000+00:00,feeder,06,L3 Current (RMS),A,24.6
922011,NORTHEND CLOSE G243,2024-01-28T10:30:00.000+00:00,feeder,06,L2 Current (RMS),A,5.5
922011,NORTHEND CLOSE G243,2024-01-28T10:30:00.000+00:00,feeder,06,L1 Current (RMS),A,6.7
922011,NORTHEND CLOSE G243,2024-01-28T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.21
922011,NORTHEND CLOSE G243,2024-01-28T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.2
922011,NORTHEND CLOSE G243,2024-01-28T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.7
922011,NORTHEND CLOSE G243,2024-01-28T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,25.57
922011,NORTHEND CLOSE G243,2024-01-28T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,21.47
922011,NORTHEND CLOSE G243,2024-01-28T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,20.78
922011,NORTHEND CLOSE G243,2024-01-28T10:30:00.000+00:00,feeder,05,N Current (RMS),A,29.3
922011,NORTHEND CLOSE G243,2024-01-28T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,103.8
922011,NORTHEND CLOSE G243,2024-01-28T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,88.1
922011,NORTHEND CLOSE G243,2024-01-28T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,85.9
922011,NORTHEND CLOSE G243,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.08
922011,NORTHEND CLOSE G243,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
922011,NORTHEND CLOSE G243,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
922011,NORTHEND CLOSE G243,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.14
922011,NORTHEND CLOSE G243,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,22.02
922011,NORTHEND CLOSE G243,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.58
922011,NORTHEND CLOSE G243,2024-01-28T10:30:00.000+00:00,feeder,04,N Current (RMS),A,40.2
922011,NORTHEND CLOSE G243,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,32.9
922011,NORTHEND CLOSE G243,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,97.2
922011,NORTHEND CLOSE G243,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,68.3
922011,NORTHEND CLOSE G243,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.15
922011,NORTHEND CLOSE G243,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
922011,NORTHEND CLOSE G243,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
922011,NORTHEND CLOSE G243,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.22
922011,NORTHEND CLOSE G243,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.04
922011,NORTHEND CLOSE G243,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.7
922011,NORTHEND CLOSE G243,2024-01-28T10:30:00.000+00:00,feeder,03,N Current (RMS),A,23.2
922011,NORTHEND CLOSE G243,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,41.9
922011,NORTHEND CLOSE G243,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.0
922011,NORTHEND CLOSE G243,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,52.4
922011,NORTHEND CLOSE G243,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
922011,NORTHEND CLOSE G243,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.6
922011,NORTHEND CLOSE G243,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
922011,NORTHEND CLOSE G243,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.84
922011,NORTHEND CLOSE G243,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.45
922011,NORTHEND CLOSE G243,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.06
922011,NORTHEND CLOSE G243,2024-01-28T10:30:00.000+00:00,feeder,02,N Current (RMS),A,33.4
922011,NORTHEND CLOSE G243,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,53.8
922011,NORTHEND CLOSE G243,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,59.4
922011,NORTHEND CLOSE G243,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.6
922011,NORTHEND CLOSE G243,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
922011,NORTHEND CLOSE G243,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
922011,NORTHEND CLOSE G243,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.32
922011,NORTHEND CLOSE G243,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.99
922011,NORTHEND CLOSE G243,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.67
922011,NORTHEND CLOSE G243,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.87
922011,NORTHEND CLOSE G243,2024-01-28T10:30:00.000+00:00,feeder,01,N Current (RMS),A,8.2
922011,NORTHEND CLOSE G243,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.1
922011,NORTHEND CLOSE G243,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.0
922011,NORTHEND CLOSE G243,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.9
922011,NORTHEND CLOSE G243,2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,11.0
922011,NORTHEND CLOSE G243,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
922011,NORTHEND CLOSE G243,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
922011,NORTHEND CLOSE G243,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
922011,NORTHEND CLOSE G243,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
922011,NORTHEND CLOSE G243,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
922011,NORTHEND CLOSE G243,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
922011,NORTHEND CLOSE G243,2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
922011,NORTHEND CLOSE G243,2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
922011,NORTHEND CLOSE G243,2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
922011,NORTHEND CLOSE G243,2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,64.11
922011,NORTHEND CLOSE G243,2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,69.44
922011,NORTHEND CLOSE G243,2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,58.82
922011,NORTHEND CLOSE G243,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,84.3
922011,NORTHEND CLOSE G243,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,263.2
922011,NORTHEND CLOSE G243,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,285.5
922011,NORTHEND CLOSE G243,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.6
922011,NORTHEND CLOSE G243,2024-01-28T10:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.89
922011,NORTHEND CLOSE G243,2024-01-28T10:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.37
922011,NORTHEND CLOSE G243,2024-01-28T10:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.72
922011,NORTHEND CLOSE G243,2024-01-28T10:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.3
922011,NORTHEND CLOSE G243,2024-01-28T10:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.64
922011,NORTHEND CLOSE G243,2024-01-28T10:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.04
922011,NORTHEND CLOSE G243,2024-01-28T10:20:00.000+00:00,feeder,06,N Current (RMS),A,11.9
922011,NORTHEND CLOSE G243,2024-01-28T10:20:00.000+00:00,feeder,06,L3 Current (RMS),A,17.6
922011,NORTHEND CLOSE G243,2024-01-28T10:20:00.000+00:00,feeder,06,L2 Current (RMS),A,5.5
922011,NORTHEND CLOSE G243,2024-01-28T10:20:00.000+00:00,feeder,06,L1 Current (RMS),A,6.8
922011,NORTHEND CLOSE G243,2024-01-28T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.6
922011,NORTHEND CLOSE G243,2024-01-28T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.98
922011,NORTHEND CLOSE G243,2024-01-28T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.09
922011,NORTHEND CLOSE G243,2024-01-28T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,20.4
922011,NORTHEND CLOSE G243,2024-01-28T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,24.78
922011,NORTHEND CLOSE G243,2024-01-28T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,20.1
922011,NORTHEND CLOSE G243,2024-01-28T10:20:00.000+00:00,feeder,05,N Current (RMS),A,23.4
922011,NORTHEND CLOSE G243,2024-01-28T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,84.6
922011,NORTHEND CLOSE G243,2024-01-28T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,100.7
922011,NORTHEND CLOSE G243,2024-01-28T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,82.6
922011,NORTHEND CLOSE G243,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.87
922011,NORTHEND CLOSE G243,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
922011,NORTHEND CLOSE G243,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.79
