Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922011,NORTHEND CLOSE G243,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.51
922011,NORTHEND CLOSE G243,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.18
922011,NORTHEND CLOSE G243,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.16
922011,NORTHEND CLOSE G243,2024-01-28T10:20:00.000+00:00,feeder,04,N Current (RMS),A,31.7
922011,NORTHEND CLOSE G243,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.6
922011,NORTHEND CLOSE G243,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,76.2
922011,NORTHEND CLOSE G243,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,73.8
922011,NORTHEND CLOSE G243,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
922011,NORTHEND CLOSE G243,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
922011,NORTHEND CLOSE G243,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.17
922011,NORTHEND CLOSE G243,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.81
922011,NORTHEND CLOSE G243,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.75
922011,NORTHEND CLOSE G243,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,20.94
922011,NORTHEND CLOSE G243,2024-01-28T10:20:00.000+00:00,feeder,03,N Current (RMS),A,45.2
922011,NORTHEND CLOSE G243,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,44.4
922011,NORTHEND CLOSE G243,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.2
922011,NORTHEND CLOSE G243,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,89.8
922011,NORTHEND CLOSE G243,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
922011,NORTHEND CLOSE G243,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.52
922011,NORTHEND CLOSE G243,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
922011,NORTHEND CLOSE G243,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,28.97
922011,NORTHEND CLOSE G243,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.68
922011,NORTHEND CLOSE G243,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.64
922011,NORTHEND CLOSE G243,2024-01-28T10:20:00.000+00:00,feeder,02,N Current (RMS),A,62.8
922011,NORTHEND CLOSE G243,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,119.5
922011,NORTHEND CLOSE G243,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,49.3
922011,NORTHEND CLOSE G243,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
922011,NORTHEND CLOSE G243,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
922011,NORTHEND CLOSE G243,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.17
922011,NORTHEND CLOSE G243,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
922011,NORTHEND CLOSE G243,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.44
922011,NORTHEND CLOSE G243,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.95
922011,NORTHEND CLOSE G243,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.94
922011,NORTHEND CLOSE G243,2024-01-28T10:20:00.000+00:00,feeder,01,N Current (RMS),A,10.6
922011,NORTHEND CLOSE G243,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.7
922011,NORTHEND CLOSE G243,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.6
922011,NORTHEND CLOSE G243,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.1
922011,NORTHEND CLOSE G243,2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,10.7
922011,NORTHEND CLOSE G243,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
922011,NORTHEND CLOSE G243,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
922011,NORTHEND CLOSE G243,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
922011,NORTHEND CLOSE G243,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
922011,NORTHEND CLOSE G243,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
922011,NORTHEND CLOSE G243,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
922011,NORTHEND CLOSE G243,2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
922011,NORTHEND CLOSE G243,2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
922011,NORTHEND CLOSE G243,2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
922011,NORTHEND CLOSE G243,2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,72.42
922011,NORTHEND CLOSE G243,2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,66.97
922011,NORTHEND CLOSE G243,2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,65.84
922011,NORTHEND CLOSE G243,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
922011,NORTHEND CLOSE G243,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,295.2
922011,NORTHEND CLOSE G243,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,274.1
922011,NORTHEND CLOSE G243,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.4
922011,NORTHEND CLOSE G243,2024-01-28T10:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.88
922011,NORTHEND CLOSE G243,2024-01-28T10:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.09
922011,NORTHEND CLOSE G243,2024-01-28T10:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.9
922011,NORTHEND CLOSE G243,2024-01-28T10:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.13
922011,NORTHEND CLOSE G243,2024-01-28T10:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.37
922011,NORTHEND CLOSE G243,2024-01-28T10:10:00.000+00:00,feeder,06,L1 Active Power,kW,0.17
922011,NORTHEND CLOSE G243,2024-01-28T10:10:00.000+00:00,feeder,06,N Current (RMS),A,13.9
922011,NORTHEND CLOSE G243,2024-01-28T10:10:00.000+00:00,feeder,06,L3 Current (RMS),A,17.6
922011,NORTHEND CLOSE G243,2024-01-28T10:10:00.000+00:00,feeder,06,L2 Current (RMS),A,9.6
922011,NORTHEND CLOSE G243,2024-01-28T10:10:00.000+00:00,feeder,06,L1 Current (RMS),A,5.5
922011,NORTHEND CLOSE G243,2024-01-28T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.32
922011,NORTHEND CLOSE G243,2024-01-28T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.75
922011,NORTHEND CLOSE G243,2024-01-28T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.72
922011,NORTHEND CLOSE G243,2024-01-28T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,26.07
922011,NORTHEND CLOSE G243,2024-01-28T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,24.03
922011,NORTHEND CLOSE G243,2024-01-28T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,19.6
922011,NORTHEND CLOSE G243,2024-01-28T10:10:00.000+00:00,feeder,05,N Current (RMS),A,31.6
922011,NORTHEND CLOSE G243,2024-01-28T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,107.3
922011,NORTHEND CLOSE G243,2024-01-28T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,98.1
922011,NORTHEND CLOSE G243,2024-01-28T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,80.9
922011,NORTHEND CLOSE G243,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.64
922011,NORTHEND CLOSE G243,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
922011,NORTHEND CLOSE G243,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.66
922011,NORTHEND CLOSE G243,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.6
922011,NORTHEND CLOSE G243,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.16
922011,NORTHEND CLOSE G243,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
922011,NORTHEND CLOSE G243,2024-01-28T10:10:00.000+00:00,feeder,04,N Current (RMS),A,35.3
922011,NORTHEND CLOSE G243,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.4
922011,NORTHEND CLOSE G243,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,73.0
922011,NORTHEND CLOSE G243,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,49.5
922011,NORTHEND CLOSE G243,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
922011,NORTHEND CLOSE G243,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
922011,NORTHEND CLOSE G243,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.48
922011,NORTHEND CLOSE G243,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.53
922011,NORTHEND CLOSE G243,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.12
922011,NORTHEND CLOSE G243,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,28.14
922011,NORTHEND CLOSE G243,2024-01-28T10:10:00.000+00:00,feeder,03,N Current (RMS),A,62.6
922011,NORTHEND CLOSE G243,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.8
922011,NORTHEND CLOSE G243,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,41.5
922011,NORTHEND CLOSE G243,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,112.8
922011,NORTHEND CLOSE G243,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
922011,NORTHEND CLOSE G243,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.34
922011,NORTHEND CLOSE G243,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
922011,NORTHEND CLOSE G243,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,27.71
922011,NORTHEND CLOSE G243,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.22
922011,NORTHEND CLOSE G243,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.18
922011,NORTHEND CLOSE G243,2024-01-28T10:10:00.000+00:00,feeder,02,N Current (RMS),A,57.6
922011,NORTHEND CLOSE G243,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,113.1
922011,NORTHEND CLOSE G243,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,51.8
922011,NORTHEND CLOSE G243,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.5
922011,NORTHEND CLOSE G243,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
922011,NORTHEND CLOSE G243,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.14
922011,NORTHEND CLOSE G243,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.11
922011,NORTHEND CLOSE G243,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.51
922011,NORTHEND CLOSE G243,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.49
922011,NORTHEND CLOSE G243,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.43
922011,NORTHEND CLOSE G243,2024-01-28T10:10:00.000+00:00,feeder,01,N Current (RMS),A,10.5
922011,NORTHEND CLOSE G243,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.8
922011,NORTHEND CLOSE G243,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.2
922011,NORTHEND CLOSE G243,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.3
922011,NORTHEND CLOSE G243,2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,10.4
922011,NORTHEND CLOSE G243,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
922011,NORTHEND CLOSE G243,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
922011,NORTHEND CLOSE G243,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
922011,NORTHEND CLOSE G243,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
922011,NORTHEND CLOSE G243,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
922011,NORTHEND CLOSE G243,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
922011,NORTHEND CLOSE G243,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
922011,NORTHEND CLOSE G243,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
922011,NORTHEND CLOSE G243,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
922011,NORTHEND CLOSE G243,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,70.56
922011,NORTHEND CLOSE G243,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,68.39
922011,NORTHEND CLOSE G243,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,65.52
922011,NORTHEND CLOSE G243,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,72.1
922011,NORTHEND CLOSE G243,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,286.8
922011,NORTHEND CLOSE G243,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,278.2
922011,NORTHEND CLOSE G243,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.5
922011,NORTHEND CLOSE G243,2024-01-28T10:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.89
922011,NORTHEND CLOSE G243,2024-01-28T10:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.73
922011,NORTHEND CLOSE G243,2024-01-28T10:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.47
922011,NORTHEND CLOSE G243,2024-01-28T10:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.3
922011,NORTHEND CLOSE G243,2024-01-28T10:00:00.000+00:00,feeder,06,L2 Active Power,kW,-0.32
922011,NORTHEND CLOSE G243,2024-01-28T10:00:00.000+00:00,feeder,06,L1 Active Power,kW,0.62
922011,NORTHEND CLOSE G243,2024-01-28T10:00:00.000+00:00,feeder,06,N Current (RMS),A,15.2
922011,NORTHEND CLOSE G243,2024-01-28T10:00:00.000+00:00,feeder,06,L3 Current (RMS),A,22.9
922011,NORTHEND CLOSE G243,2024-01-28T10:00:00.000+00:00,feeder,06,L2 Current (RMS),A,5.3
922011,NORTHEND CLOSE G243,2024-01-28T10:00:00.000+00:00,feeder,06,L1 Current (RMS),A,5.4
922011,NORTHEND CLOSE G243,2024-01-28T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.08
922011,NORTHEND CLOSE G243,2024-01-28T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.08
922011,NORTHEND CLOSE G243,2024-01-28T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.94
922011,NORTHEND CLOSE G243,2024-01-28T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,26.08
922011,NORTHEND CLOSE G243,2024-01-28T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,19.47
922011,NORTHEND CLOSE G243,2024-01-28T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,22.14
922011,NORTHEND CLOSE G243,2024-01-28T10:00:00.000+00:00,feeder,05,N Current (RMS),A,31.9
922011,NORTHEND CLOSE G243,2024-01-28T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,108.0
922011,NORTHEND CLOSE G243,2024-01-28T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,79.4
922011,NORTHEND CLOSE G243,2024-01-28T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,90.5
922011,NORTHEND CLOSE G243,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.82
922011,NORTHEND CLOSE G243,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
922011,NORTHEND CLOSE G243,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.48
922011,NORTHEND CLOSE G243,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.85
922011,NORTHEND CLOSE G243,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.45
922011,NORTHEND CLOSE G243,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.33
922011,NORTHEND CLOSE G243,2024-01-28T10:00:00.000+00:00,feeder,04,N Current (RMS),A,37.3
922011,NORTHEND CLOSE G243,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.4
922011,NORTHEND CLOSE G243,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,70.0
922011,NORTHEND CLOSE G243,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,52.5
922011,NORTHEND CLOSE G243,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
922011,NORTHEND CLOSE G243,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.72
922011,NORTHEND CLOSE G243,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
922011,NORTHEND CLOSE G243,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.98
922011,NORTHEND CLOSE G243,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.07
922011,NORTHEND CLOSE G243,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,19.09
922011,NORTHEND CLOSE G243,2024-01-28T10:00:00.000+00:00,feeder,03,N Current (RMS),A,39.3
922011,NORTHEND CLOSE G243,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.0
922011,NORTHEND CLOSE G243,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,42.2
922011,NORTHEND CLOSE G243,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,80.6
922011,NORTHEND CLOSE G243,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
922011,NORTHEND CLOSE G243,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
922011,NORTHEND CLOSE G243,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
922011,NORTHEND CLOSE G243,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,21.53
922011,NORTHEND CLOSE G243,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.18
922011,NORTHEND CLOSE G243,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.41
922011,NORTHEND CLOSE G243,2024-01-28T10:00:00.000+00:00,feeder,02,N Current (RMS),A,44.2
922011,NORTHEND CLOSE G243,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,87.4
922011,NORTHEND CLOSE G243,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,52.0
922011,NORTHEND CLOSE G243,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.9
922011,NORTHEND CLOSE G243,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
922011,NORTHEND CLOSE G243,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
922011,NORTHEND CLOSE G243,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.13
922011,NORTHEND CLOSE G243,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.66
922011,NORTHEND CLOSE G243,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.72
922011,NORTHEND CLOSE G243,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.81
922011,NORTHEND CLOSE G243,2024-01-28T10:00:00.000+00:00,feeder,01,N Current (RMS),A,9.6
922011,NORTHEND CLOSE G243,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.1
922011,NORTHEND CLOSE G243,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.2
922011,NORTHEND CLOSE G243,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,8.5
922011,NORTHEND CLOSE G243,2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,10.1
922011,NORTHEND CLOSE G243,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
922011,NORTHEND CLOSE G243,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
922011,NORTHEND CLOSE G243,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
922011,NORTHEND CLOSE G243,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
922011,NORTHEND CLOSE G243,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
922011,NORTHEND CLOSE G243,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
922011,NORTHEND CLOSE G243,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
922011,NORTHEND CLOSE G243,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
922011,NORTHEND CLOSE G243,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
922011,NORTHEND CLOSE G243,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,65.4
922011,NORTHEND CLOSE G243,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,62.57
922011,NORTHEND CLOSE G243,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,61.39
922011,NORTHEND CLOSE G243,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
922011,NORTHEND CLOSE G243,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,266.3
922011,NORTHEND CLOSE G243,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.4
922011,NORTHEND CLOSE G243,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.4
922011,NORTHEND CLOSE G243,2024-01-28T09:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.99
922011,NORTHEND CLOSE G243,2024-01-28T09:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.47
922011,NORTHEND CLOSE G243,2024-01-28T09:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.86
922011,NORTHEND CLOSE G243,2024-01-28T09:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.56
922011,NORTHEND CLOSE G243,2024-01-28T09:50:00.000+00:00,feeder,06,L2 Active Power,kW,-0.28
922011,NORTHEND CLOSE G243,2024-01-28T09:50:00.000+00:00,feeder,06,L1 Active Power,kW,0.33
922011,NORTHEND CLOSE G243,2024-01-28T09:50:00.000+00:00,feeder,06,N Current (RMS),A,12.0
922011,NORTHEND CLOSE G243,2024-01-28T09:50:00.000+00:00,feeder,06,L3 Current (RMS),A,17.1
922011,NORTHEND CLOSE G243,2024-01-28T09:50:00.000+00:00,feeder,06,L2 Current (RMS),A,4.9
922011,NORTHEND CLOSE G243,2024-01-28T09:50:00.000+00:00,feeder,06,L1 Current (RMS),A,5.7
922011,NORTHEND CLOSE G243,2024-01-28T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.07
922011,NORTHEND CLOSE G243,2024-01-28T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.38
922011,NORTHEND CLOSE G243,2024-01-28T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.85
922011,NORTHEND CLOSE G243,2024-01-28T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,20.11
922011,NORTHEND CLOSE G243,2024-01-28T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,19.36
922011,NORTHEND CLOSE G243,2024-01-28T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,23.03
922011,NORTHEND CLOSE G243,2024-01-28T09:50:00.000+00:00,feeder,05,N Current (RMS),A,27.2
922011,NORTHEND CLOSE G243,2024-01-28T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,84.0
922011,NORTHEND CLOSE G243,2024-01-28T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,79.0
922011,NORTHEND CLOSE G243,2024-01-28T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,94.6
922011,NORTHEND CLOSE G243,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.55
922011,NORTHEND CLOSE G243,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
922011,NORTHEND CLOSE G243,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
922011,NORTHEND CLOSE G243,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.18
922011,NORTHEND CLOSE G243,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.86
922011,NORTHEND CLOSE G243,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.49
922011,NORTHEND CLOSE G243,2024-01-28T09:50:00.000+00:00,feeder,04,N Current (RMS),A,35.0
922011,NORTHEND CLOSE G243,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.4
922011,NORTHEND CLOSE G243,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,64.5
922011,NORTHEND CLOSE G243,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.9
922011,NORTHEND CLOSE G243,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
922011,NORTHEND CLOSE G243,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
922011,NORTHEND CLOSE G243,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
922011,NORTHEND CLOSE G243,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.04
922011,NORTHEND CLOSE G243,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.02
922011,NORTHEND CLOSE G243,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.83
922011,NORTHEND CLOSE G243,2024-01-28T09:50:00.000+00:00,feeder,03,N Current (RMS),A,31.2
922011,NORTHEND CLOSE G243,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,36.6
922011,NORTHEND CLOSE G243,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,44.8
922011,NORTHEND CLOSE G243,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,61.5
922011,NORTHEND CLOSE G243,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
922011,NORTHEND CLOSE G243,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.55
922011,NORTHEND CLOSE G243,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
922011,NORTHEND CLOSE G243,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,25.55
922011,NORTHEND CLOSE G243,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.75
922011,NORTHEND CLOSE G243,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.08
922011,NORTHEND CLOSE G243,2024-01-28T09:50:00.000+00:00,feeder,02,N Current (RMS),A,55.0
922011,NORTHEND CLOSE G243,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,104.9
922011,NORTHEND CLOSE G243,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,44.8
922011,NORTHEND CLOSE G243,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.6
922011,NORTHEND CLOSE G243,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
922011,NORTHEND CLOSE G243,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
922011,NORTHEND CLOSE G243,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
922011,NORTHEND CLOSE G243,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.26
922011,NORTHEND CLOSE G243,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.09
922011,NORTHEND CLOSE G243,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.68
922011,NORTHEND CLOSE G243,2024-01-28T09:50:00.000+00:00,feeder,01,N Current (RMS),A,7.2
922011,NORTHEND CLOSE G243,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.8
922011,NORTHEND CLOSE G243,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.5
922011,NORTHEND CLOSE G243,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.0
922011,NORTHEND CLOSE G243,2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,9.7
922011,NORTHEND CLOSE G243,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
922011,NORTHEND CLOSE G243,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
922011,NORTHEND CLOSE G243,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
922011,NORTHEND CLOSE G243,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
922011,NORTHEND CLOSE G243,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
922011,NORTHEND CLOSE G243,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
922011,NORTHEND CLOSE G243,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
922011,NORTHEND CLOSE G243,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
922011,NORTHEND CLOSE G243,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
922011,NORTHEND CLOSE G243,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,63.69
922011,NORTHEND CLOSE G243,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,57.8
922011,NORTHEND CLOSE G243,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,49.45
922011,NORTHEND CLOSE G243,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,88.5
922011,NORTHEND CLOSE G243,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,260.6
922011,NORTHEND CLOSE G243,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.9
922011,NORTHEND CLOSE G243,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
922011,NORTHEND CLOSE G243,2024-01-28T09:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.07
922011,NORTHEND CLOSE G243,2024-01-28T09:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.87
922011,NORTHEND CLOSE G243,2024-01-28T09:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.82
922011,NORTHEND CLOSE G243,2024-01-28T09:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.97
922011,NORTHEND CLOSE G243,2024-01-28T09:40:00.000+00:00,feeder,06,L2 Active Power,kW,-0.12
922011,NORTHEND CLOSE G243,2024-01-28T09:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.38
922011,NORTHEND CLOSE G243,2024-01-28T09:40:00.000+00:00,feeder,06,N Current (RMS),A,11.3
922011,NORTHEND CLOSE G243,2024-01-28T09:40:00.000+00:00,feeder,06,L3 Current (RMS),A,16.0
922011,NORTHEND CLOSE G243,2024-01-28T09:40:00.000+00:00,feeder,06,L2 Current (RMS),A,7.2
922011,NORTHEND CLOSE G243,2024-01-28T09:40:00.000+00:00,feeder,06,L1 Current (RMS),A,9.5
922011,NORTHEND CLOSE G243,2024-01-28T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.99
922011,NORTHEND CLOSE G243,2024-01-28T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.79
922011,NORTHEND CLOSE G243,2024-01-28T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.28
922011,NORTHEND CLOSE G243,2024-01-28T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,20.44
922011,NORTHEND CLOSE G243,2024-01-28T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,22.21
922011,NORTHEND CLOSE G243,2024-01-28T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,18.15
922011,NORTHEND CLOSE G243,2024-01-28T09:40:00.000+00:00,feeder,05,N Current (RMS),A,24.6
922011,NORTHEND CLOSE G243,2024-01-28T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,84.2
922011,NORTHEND CLOSE G243,2024-01-28T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,90.7
922011,NORTHEND CLOSE G243,2024-01-28T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,75.3
922011,NORTHEND CLOSE G243,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.46
922011,NORTHEND CLOSE G243,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
922011,NORTHEND CLOSE G243,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
922011,NORTHEND CLOSE G243,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.4
922011,NORTHEND CLOSE G243,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.18
922011,NORTHEND CLOSE G243,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.15
922011,NORTHEND CLOSE G243,2024-01-28T09:40:00.000+00:00,feeder,04,N Current (RMS),A,27.6
922011,NORTHEND CLOSE G243,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.0
922011,NORTHEND CLOSE G243,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,47.6
922011,NORTHEND CLOSE G243,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.3
922011,NORTHEND CLOSE G243,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
922011,NORTHEND CLOSE G243,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
922011,NORTHEND CLOSE G243,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
922011,NORTHEND CLOSE G243,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.85
922011,NORTHEND CLOSE G243,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.74
922011,NORTHEND CLOSE G243,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.7
922011,NORTHEND CLOSE G243,2024-01-28T09:40:00.000+00:00,feeder,03,N Current (RMS),A,31.7
922011,NORTHEND CLOSE G243,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,45.5
922011,NORTHEND CLOSE G243,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.9
922011,NORTHEND CLOSE G243,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,68.4
922011,NORTHEND CLOSE G243,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
922011,NORTHEND CLOSE G243,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.19
922011,NORTHEND CLOSE G243,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
922011,NORTHEND CLOSE G243,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.49
922011,NORTHEND CLOSE G243,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.59
922011,NORTHEND CLOSE G243,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.97
922011,NORTHEND CLOSE G243,2024-01-28T09:40:00.000+00:00,feeder,02,N Current (RMS),A,42.9
922011,NORTHEND CLOSE G243,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,59.6
922011,NORTHEND CLOSE G243,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,64.4
922011,NORTHEND CLOSE G243,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.3
922011,NORTHEND CLOSE G243,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
922011,NORTHEND CLOSE G243,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.2
922011,NORTHEND CLOSE G243,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.13
922011,NORTHEND CLOSE G243,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.35
922011,NORTHEND CLOSE G243,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.29
922011,NORTHEND CLOSE G243,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.93
922011,NORTHEND CLOSE G243,2024-01-28T09:40:00.000+00:00,feeder,01,N Current (RMS),A,10.3
922011,NORTHEND CLOSE G243,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,22.8
922011,NORTHEND CLOSE G243,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.8
922011,NORTHEND CLOSE G243,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.1
922011,NORTHEND CLOSE G243,2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,9.4
922011,NORTHEND CLOSE G243,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
922011,NORTHEND CLOSE G243,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
922011,NORTHEND CLOSE G243,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
922011,NORTHEND CLOSE G243,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
922011,NORTHEND CLOSE G243,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
922011,NORTHEND CLOSE G243,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
922011,NORTHEND CLOSE G243,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
922011,NORTHEND CLOSE G243,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
922011,NORTHEND CLOSE G243,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
922011,NORTHEND CLOSE G243,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,55.51
922011,NORTHEND CLOSE G243,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,59.89
922011,NORTHEND CLOSE G243,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,44.28
922011,NORTHEND CLOSE G243,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,85.2
922011,NORTHEND CLOSE G243,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.7
922011,NORTHEND CLOSE G243,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.8
922011,NORTHEND CLOSE G243,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
922011,NORTHEND CLOSE G243,2024-01-28T09:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.09
922011,NORTHEND CLOSE G243,2024-01-28T09:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.48
922011,NORTHEND CLOSE G243,2024-01-28T09:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.15
922011,NORTHEND CLOSE G243,2024-01-28T09:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.54
922011,NORTHEND CLOSE G243,2024-01-28T09:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.42
922011,NORTHEND CLOSE G243,2024-01-28T09:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.09
922011,NORTHEND CLOSE G243,2024-01-28T09:30:00.000+00:00,feeder,06,N Current (RMS),A,10.7
922011,NORTHEND CLOSE G243,2024-01-28T09:30:00.000+00:00,feeder,06,L3 Current (RMS),A,16.4
922011,NORTHEND CLOSE G243,2024-01-28T09:30:00.000+00:00,feeder,06,L2 Current (RMS),A,8.1
922011,NORTHEND CLOSE G243,2024-01-28T09:30:00.000+00:00,feeder,06,L1 Current (RMS),A,8.4
922011,NORTHEND CLOSE G243,2024-01-28T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.77
922011,NORTHEND CLOSE G243,2024-01-28T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.43
922011,NORTHEND CLOSE G243,2024-01-28T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.94
922011,NORTHEND CLOSE G243,2024-01-28T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,32.29
922011,NORTHEND CLOSE G243,2024-01-28T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,20.32
922011,NORTHEND CLOSE G243,2024-01-28T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,21.46
922011,NORTHEND CLOSE G243,2024-01-28T09:30:00.000+00:00,feeder,05,N Current (RMS),A,48.0
922011,NORTHEND CLOSE G243,2024-01-28T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,132.3
922011,NORTHEND CLOSE G243,2024-01-28T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,83.0
922011,NORTHEND CLOSE G243,2024-01-28T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,88.4
922011,NORTHEND CLOSE G243,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.22
922011,NORTHEND CLOSE G243,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
922011,NORTHEND CLOSE G243,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.37
922011,NORTHEND CLOSE G243,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.54
922011,NORTHEND CLOSE G243,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.64
922011,NORTHEND CLOSE G243,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.25
922011,NORTHEND CLOSE G243,2024-01-28T09:30:00.000+00:00,feeder,04,N Current (RMS),A,31.9
922011,NORTHEND CLOSE G243,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,35.2
922011,NORTHEND CLOSE G243,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,60.2
922011,NORTHEND CLOSE G243,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.0
922011,NORTHEND CLOSE G243,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
922011,NORTHEND CLOSE G243,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
922011,NORTHEND CLOSE G243,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.99
922011,NORTHEND CLOSE G243,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.07
922011,NORTHEND CLOSE G243,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.58
922011,NORTHEND CLOSE G243,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.94
922011,NORTHEND CLOSE G243,2024-01-28T09:30:00.000+00:00,feeder,03,N Current (RMS),A,33.5
922011,NORTHEND CLOSE G243,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,57.2
922011,NORTHEND CLOSE G243,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.9
922011,NORTHEND CLOSE G243,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,73.0
922011,NORTHEND CLOSE G243,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
922011,NORTHEND CLOSE G243,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
922011,NORTHEND CLOSE G243,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.85
922011,NORTHEND CLOSE G243,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.63
922011,NORTHEND CLOSE G243,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.32
922011,NORTHEND CLOSE G243,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.04
922011,NORTHEND CLOSE G243,2024-01-28T09:30:00.000+00:00,feeder,02,N Current (RMS),A,41.7
922011,NORTHEND CLOSE G243,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,73.4
922011,NORTHEND CLOSE G243,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,49.8
922011,NORTHEND CLOSE G243,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.8
922011,NORTHEND CLOSE G243,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
922011,NORTHEND CLOSE G243,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.31
922011,NORTHEND CLOSE G243,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
922011,NORTHEND CLOSE G243,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.79
922011,NORTHEND CLOSE G243,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.91
922011,NORTHEND CLOSE G243,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.56
922011,NORTHEND CLOSE G243,2024-01-28T09:30:00.000+00:00,feeder,01,N Current (RMS),A,22.9
922011,NORTHEND CLOSE G243,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,42.4
922011,NORTHEND CLOSE G243,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.8
922011,NORTHEND CLOSE G243,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.7
922011,NORTHEND CLOSE G243,2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,9.0
922011,NORTHEND CLOSE G243,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
922011,NORTHEND CLOSE G243,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
922011,NORTHEND CLOSE G243,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
922011,NORTHEND CLOSE G243,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
922011,NORTHEND CLOSE G243,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
922011,NORTHEND CLOSE G243,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
922011,NORTHEND CLOSE G243,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
922011,NORTHEND CLOSE G243,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
922011,NORTHEND CLOSE G243,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.61
922011,NORTHEND CLOSE G243,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,81.86
922011,NORTHEND CLOSE G243,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,56.2
922011,NORTHEND CLOSE G243,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,50.33
922011,NORTHEND CLOSE G243,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,123.6
922011,NORTHEND CLOSE G243,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,332.4
922011,NORTHEND CLOSE G243,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.7
922011,NORTHEND CLOSE G243,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
922011,NORTHEND CLOSE G243,2024-01-28T09:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.07
922011,NORTHEND CLOSE G243,2024-01-28T09:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.07
922011,NORTHEND CLOSE G243,2024-01-28T09:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.82
922011,NORTHEND CLOSE G243,2024-01-28T09:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.82
922011,NORTHEND CLOSE G243,2024-01-28T09:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.17
922011,NORTHEND CLOSE G243,2024-01-28T09:20:00.000+00:00,feeder,06,L1 Active Power,kW,0.89
922011,NORTHEND CLOSE G243,2024-01-28T09:20:00.000+00:00,feeder,06,N Current (RMS),A,11.4
922011,NORTHEND CLOSE G243,2024-01-28T09:20:00.000+00:00,feeder,06,L3 Current (RMS),A,17.9
922011,NORTHEND CLOSE G243,2024-01-28T09:20:00.000+00:00,feeder,06,L2 Current (RMS),A,6.0
922011,NORTHEND CLOSE G243,2024-01-28T09:20:00.000+00:00,feeder,06,L1 Current (RMS),A,6.7
922011,NORTHEND CLOSE G243,2024-01-28T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.83
922011,NORTHEND CLOSE G243,2024-01-28T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.32
922011,NORTHEND CLOSE G243,2024-01-28T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.54
922011,NORTHEND CLOSE G243,2024-01-28T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,33.8
922011,NORTHEND CLOSE G243,2024-01-28T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,19.99
922011,NORTHEND CLOSE G243,2024-01-28T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,18.57
922011,NORTHEND CLOSE G243,2024-01-28T09:20:00.000+00:00,feeder,05,N Current (RMS),A,50.2
922011,NORTHEND CLOSE G243,2024-01-28T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,136.6
922011,NORTHEND CLOSE G243,2024-01-28T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,81.4
922011,NORTHEND CLOSE G243,2024-01-28T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,76.8
922011,NORTHEND CLOSE G243,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.94
922011,NORTHEND CLOSE G243,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
922011,NORTHEND CLOSE G243,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.39
922011,NORTHEND CLOSE G243,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.8
922011,NORTHEND CLOSE G243,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,23.45
922011,NORTHEND CLOSE G243,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.05
922011,NORTHEND CLOSE G243,2024-01-28T09:20:00.000+00:00,feeder,04,N Current (RMS),A,46.6
922011,NORTHEND CLOSE G243,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,32.0
922011,NORTHEND CLOSE G243,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,96.4
922011,NORTHEND CLOSE G243,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.1
922011,NORTHEND CLOSE G243,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
922011,NORTHEND CLOSE G243,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
922011,NORTHEND CLOSE G243,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
922011,NORTHEND CLOSE G243,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.04
922011,NORTHEND CLOSE G243,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.44
922011,NORTHEND CLOSE G243,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,18.58
922011,NORTHEND CLOSE G243,2024-01-28T09:20:00.000+00:00,feeder,03,N Current (RMS),A,38.0
922011,NORTHEND CLOSE G243,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,56.6
922011,NORTHEND CLOSE G243,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.8
922011,NORTHEND CLOSE G243,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,75.8
922011,NORTHEND CLOSE G243,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
922011,NORTHEND CLOSE G243,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
922011,NORTHEND CLOSE G243,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
922011,NORTHEND CLOSE G243,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.3
922011,NORTHEND CLOSE G243,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.38
922011,NORTHEND CLOSE G243,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.31
922011,NORTHEND CLOSE G243,2024-01-28T09:20:00.000+00:00,feeder,02,N Current (RMS),A,38.3
922011,NORTHEND CLOSE G243,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,71.0
922011,NORTHEND CLOSE G243,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.4
922011,NORTHEND CLOSE G243,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.3
922011,NORTHEND CLOSE G243,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
922011,NORTHEND CLOSE G243,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.66
922011,NORTHEND CLOSE G243,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
922011,NORTHEND CLOSE G243,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.01
922011,NORTHEND CLOSE G243,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.66
922011,NORTHEND CLOSE G243,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.8
922011,NORTHEND CLOSE G243,2024-01-28T09:20:00.000+00:00,feeder,01,N Current (RMS),A,12.4
922011,NORTHEND CLOSE G243,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.4
922011,NORTHEND CLOSE G243,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.6
922011,NORTHEND CLOSE G243,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.1
922011,NORTHEND CLOSE G243,2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,8.7
922011,NORTHEND CLOSE G243,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
922011,NORTHEND CLOSE G243,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
922011,NORTHEND CLOSE G243,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
922011,NORTHEND CLOSE G243,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
922011,NORTHEND CLOSE G243,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
922011,NORTHEND CLOSE G243,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
922011,NORTHEND CLOSE G243,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
922011,NORTHEND CLOSE G243,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
922011,NORTHEND CLOSE G243,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.42
922011,NORTHEND CLOSE G243,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,78.79
922011,NORTHEND CLOSE G243,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,60.1
922011,NORTHEND CLOSE G243,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,46.2
922011,NORTHEND CLOSE G243,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,116.4
922011,NORTHEND CLOSE G243,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,317.8
922011,NORTHEND CLOSE G243,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.9
922011,NORTHEND CLOSE G243,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
922011,NORTHEND CLOSE G243,2024-01-28T09:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.97
922011,NORTHEND CLOSE G243,2024-01-28T09:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.44
922011,NORTHEND CLOSE G243,2024-01-28T09:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.95
922011,NORTHEND CLOSE G243,2024-01-28T09:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.97
922011,NORTHEND CLOSE G243,2024-01-28T09:10:00.000+00:00,feeder,06,L2 Active Power,kW,1.14
922011,NORTHEND CLOSE G243,2024-01-28T09:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.16
