Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922011,NORTHEND CLOSE G243,2024-01-28T09:10:00.000+00:00,feeder,06,N Current (RMS),A,12.5
922011,NORTHEND CLOSE G243,2024-01-28T09:10:00.000+00:00,feeder,06,L3 Current (RMS),A,17.0
922011,NORTHEND CLOSE G243,2024-01-28T09:10:00.000+00:00,feeder,06,L2 Current (RMS),A,7.0
922011,NORTHEND CLOSE G243,2024-01-28T09:10:00.000+00:00,feeder,06,L1 Current (RMS),A,9.7
922011,NORTHEND CLOSE G243,2024-01-28T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.84
922011,NORTHEND CLOSE G243,2024-01-28T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.45
922011,NORTHEND CLOSE G243,2024-01-28T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.79
922011,NORTHEND CLOSE G243,2024-01-28T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,27.14
922011,NORTHEND CLOSE G243,2024-01-28T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,22.66
922011,NORTHEND CLOSE G243,2024-01-28T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,20.66
922011,NORTHEND CLOSE G243,2024-01-28T09:10:00.000+00:00,feeder,05,N Current (RMS),A,30.9
922011,NORTHEND CLOSE G243,2024-01-28T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,109.5
922011,NORTHEND CLOSE G243,2024-01-28T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,91.8
922011,NORTHEND CLOSE G243,2024-01-28T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,84.8
922011,NORTHEND CLOSE G243,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
922011,NORTHEND CLOSE G243,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
922011,NORTHEND CLOSE G243,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.59
922011,NORTHEND CLOSE G243,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.74
922011,NORTHEND CLOSE G243,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.66
922011,NORTHEND CLOSE G243,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.29
922011,NORTHEND CLOSE G243,2024-01-28T09:10:00.000+00:00,feeder,04,N Current (RMS),A,22.1
922011,NORTHEND CLOSE G243,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,36.9
922011,NORTHEND CLOSE G243,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,45.4
922011,NORTHEND CLOSE G243,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,33.4
922011,NORTHEND CLOSE G243,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
922011,NORTHEND CLOSE G243,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
922011,NORTHEND CLOSE G243,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
922011,NORTHEND CLOSE G243,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.91
922011,NORTHEND CLOSE G243,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.3
922011,NORTHEND CLOSE G243,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.76
922011,NORTHEND CLOSE G243,2024-01-28T09:10:00.000+00:00,feeder,03,N Current (RMS),A,26.5
922011,NORTHEND CLOSE G243,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,56.4
922011,NORTHEND CLOSE G243,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.4
922011,NORTHEND CLOSE G243,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,57.2
922011,NORTHEND CLOSE G243,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
922011,NORTHEND CLOSE G243,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
922011,NORTHEND CLOSE G243,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
922011,NORTHEND CLOSE G243,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.93
922011,NORTHEND CLOSE G243,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.6
922011,NORTHEND CLOSE G243,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.09
922011,NORTHEND CLOSE G243,2024-01-28T09:10:00.000+00:00,feeder,02,N Current (RMS),A,32.2
922011,NORTHEND CLOSE G243,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,60.6
922011,NORTHEND CLOSE G243,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
922011,NORTHEND CLOSE G243,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.3
922011,NORTHEND CLOSE G243,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
922011,NORTHEND CLOSE G243,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.68
922011,NORTHEND CLOSE G243,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
922011,NORTHEND CLOSE G243,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.02
922011,NORTHEND CLOSE G243,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.85
922011,NORTHEND CLOSE G243,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.09
922011,NORTHEND CLOSE G243,2024-01-28T09:10:00.000+00:00,feeder,01,N Current (RMS),A,14.8
922011,NORTHEND CLOSE G243,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.3
922011,NORTHEND CLOSE G243,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.8
922011,NORTHEND CLOSE G243,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.0
922011,NORTHEND CLOSE G243,2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,8.5
922011,NORTHEND CLOSE G243,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
922011,NORTHEND CLOSE G243,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
922011,NORTHEND CLOSE G243,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
922011,NORTHEND CLOSE G243,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
922011,NORTHEND CLOSE G243,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
922011,NORTHEND CLOSE G243,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
922011,NORTHEND CLOSE G243,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
922011,NORTHEND CLOSE G243,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
922011,NORTHEND CLOSE G243,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
922011,NORTHEND CLOSE G243,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,73.71
922011,NORTHEND CLOSE G243,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,52.22
922011,NORTHEND CLOSE G243,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,47.06
922011,NORTHEND CLOSE G243,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,110.4
922011,NORTHEND CLOSE G243,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,297.7
922011,NORTHEND CLOSE G243,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.2
922011,NORTHEND CLOSE G243,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
922011,NORTHEND CLOSE G243,2024-01-28T09:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.67
922011,NORTHEND CLOSE G243,2024-01-28T09:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.37
922011,NORTHEND CLOSE G243,2024-01-28T09:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.66
922011,NORTHEND CLOSE G243,2024-01-28T09:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.36
922011,NORTHEND CLOSE G243,2024-01-28T09:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.76
922011,NORTHEND CLOSE G243,2024-01-28T09:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.32
922011,NORTHEND CLOSE G243,2024-01-28T09:00:00.000+00:00,feeder,06,N Current (RMS),A,15.4
922011,NORTHEND CLOSE G243,2024-01-28T09:00:00.000+00:00,feeder,06,L3 Current (RMS),A,22.6
922011,NORTHEND CLOSE G243,2024-01-28T09:00:00.000+00:00,feeder,06,L2 Current (RMS),A,12.6
922011,NORTHEND CLOSE G243,2024-01-28T09:00:00.000+00:00,feeder,06,L1 Current (RMS),A,7.3
922011,NORTHEND CLOSE G243,2024-01-28T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.59
922011,NORTHEND CLOSE G243,2024-01-28T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.54
922011,NORTHEND CLOSE G243,2024-01-28T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.99
922011,NORTHEND CLOSE G243,2024-01-28T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,18.36
922011,NORTHEND CLOSE G243,2024-01-28T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,20.35
922011,NORTHEND CLOSE G243,2024-01-28T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,21.23
922011,NORTHEND CLOSE G243,2024-01-28T09:00:00.000+00:00,feeder,05,N Current (RMS),A,21.7
922011,NORTHEND CLOSE G243,2024-01-28T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,74.7
922011,NORTHEND CLOSE G243,2024-01-28T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,82.5
922011,NORTHEND CLOSE G243,2024-01-28T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,86.6
922011,NORTHEND CLOSE G243,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.06
922011,NORTHEND CLOSE G243,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
922011,NORTHEND CLOSE G243,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.65
922011,NORTHEND CLOSE G243,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.53
922011,NORTHEND CLOSE G243,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.7
922011,NORTHEND CLOSE G243,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.94
922011,NORTHEND CLOSE G243,2024-01-28T09:00:00.000+00:00,feeder,04,N Current (RMS),A,26.2
922011,NORTHEND CLOSE G243,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,35.6
922011,NORTHEND CLOSE G243,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,67.7
922011,NORTHEND CLOSE G243,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,50.6
922011,NORTHEND CLOSE G243,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
922011,NORTHEND CLOSE G243,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
922011,NORTHEND CLOSE G243,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
922011,NORTHEND CLOSE G243,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.51
922011,NORTHEND CLOSE G243,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.38
922011,NORTHEND CLOSE G243,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.17
922011,NORTHEND CLOSE G243,2024-01-28T09:00:00.000+00:00,feeder,03,N Current (RMS),A,18.4
922011,NORTHEND CLOSE G243,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,51.0
922011,NORTHEND CLOSE G243,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,34.8
922011,NORTHEND CLOSE G243,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,41.7
922011,NORTHEND CLOSE G243,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
922011,NORTHEND CLOSE G243,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
922011,NORTHEND CLOSE G243,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
922011,NORTHEND CLOSE G243,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.9
922011,NORTHEND CLOSE G243,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.42
922011,NORTHEND CLOSE G243,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.62
922011,NORTHEND CLOSE G243,2024-01-28T09:00:00.000+00:00,feeder,02,N Current (RMS),A,28.2
922011,NORTHEND CLOSE G243,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,56.4
922011,NORTHEND CLOSE G243,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.5
922011,NORTHEND CLOSE G243,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.7
922011,NORTHEND CLOSE G243,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
922011,NORTHEND CLOSE G243,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.42
922011,NORTHEND CLOSE G243,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.19
922011,NORTHEND CLOSE G243,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.33
922011,NORTHEND CLOSE G243,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.97
922011,NORTHEND CLOSE G243,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.36
922011,NORTHEND CLOSE G243,2024-01-28T09:00:00.000+00:00,feeder,01,N Current (RMS),A,15.4
922011,NORTHEND CLOSE G243,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,26.2
922011,NORTHEND CLOSE G243,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,28.7
922011,NORTHEND CLOSE G243,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.3
922011,NORTHEND CLOSE G243,2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,8.3
922011,NORTHEND CLOSE G243,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
922011,NORTHEND CLOSE G243,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
922011,NORTHEND CLOSE G243,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
922011,NORTHEND CLOSE G243,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
922011,NORTHEND CLOSE G243,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
922011,NORTHEND CLOSE G243,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
922011,NORTHEND CLOSE G243,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
922011,NORTHEND CLOSE G243,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
922011,NORTHEND CLOSE G243,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
922011,NORTHEND CLOSE G243,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,63.0
922011,NORTHEND CLOSE G243,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,60.58
922011,NORTHEND CLOSE G243,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,48.64
922011,NORTHEND CLOSE G243,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,87.6
922011,NORTHEND CLOSE G243,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,257.0
922011,NORTHEND CLOSE G243,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.6
922011,NORTHEND CLOSE G243,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
922011,NORTHEND CLOSE G243,2024-01-28T08:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.75
922011,NORTHEND CLOSE G243,2024-01-28T08:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.57
922011,NORTHEND CLOSE G243,2024-01-28T08:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.72
922011,NORTHEND CLOSE G243,2024-01-28T08:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.13
922011,NORTHEND CLOSE G243,2024-01-28T08:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.39
922011,NORTHEND CLOSE G243,2024-01-28T08:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.74
922011,NORTHEND CLOSE G243,2024-01-28T08:50:00.000+00:00,feeder,06,N Current (RMS),A,12.8
922011,NORTHEND CLOSE G243,2024-01-28T08:50:00.000+00:00,feeder,06,L3 Current (RMS),A,21.7
922011,NORTHEND CLOSE G243,2024-01-28T08:50:00.000+00:00,feeder,06,L2 Current (RMS),A,10.6
922011,NORTHEND CLOSE G243,2024-01-28T08:50:00.000+00:00,feeder,06,L1 Current (RMS),A,8.8
922011,NORTHEND CLOSE G243,2024-01-28T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.39
922011,NORTHEND CLOSE G243,2024-01-28T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.3
922011,NORTHEND CLOSE G243,2024-01-28T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.99
922011,NORTHEND CLOSE G243,2024-01-28T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,19.0
922011,NORTHEND CLOSE G243,2024-01-28T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,21.26
922011,NORTHEND CLOSE G243,2024-01-28T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,21.36
922011,NORTHEND CLOSE G243,2024-01-28T08:50:00.000+00:00,feeder,05,N Current (RMS),A,21.5
922011,NORTHEND CLOSE G243,2024-01-28T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,77.9
922011,NORTHEND CLOSE G243,2024-01-28T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,86.7
922011,NORTHEND CLOSE G243,2024-01-28T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,88.7
922011,NORTHEND CLOSE G243,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.43
922011,NORTHEND CLOSE G243,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
922011,NORTHEND CLOSE G243,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.84
922011,NORTHEND CLOSE G243,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.44
922011,NORTHEND CLOSE G243,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.01
922011,NORTHEND CLOSE G243,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.38
922011,NORTHEND CLOSE G243,2024-01-28T08:50:00.000+00:00,feeder,04,N Current (RMS),A,23.5
922011,NORTHEND CLOSE G243,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.2
922011,NORTHEND CLOSE G243,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,65.8
922011,NORTHEND CLOSE G243,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,50.0
922011,NORTHEND CLOSE G243,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
922011,NORTHEND CLOSE G243,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
922011,NORTHEND CLOSE G243,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
922011,NORTHEND CLOSE G243,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.2
922011,NORTHEND CLOSE G243,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.65
922011,NORTHEND CLOSE G243,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.82
922011,NORTHEND CLOSE G243,2024-01-28T08:50:00.000+00:00,feeder,03,N Current (RMS),A,22.9
922011,NORTHEND CLOSE G243,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,58.6
922011,NORTHEND CLOSE G243,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,36.1
922011,NORTHEND CLOSE G243,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,48.4
922011,NORTHEND CLOSE G243,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
922011,NORTHEND CLOSE G243,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
922011,NORTHEND CLOSE G243,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
922011,NORTHEND CLOSE G243,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.99
922011,NORTHEND CLOSE G243,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.35
922011,NORTHEND CLOSE G243,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.75
922011,NORTHEND CLOSE G243,2024-01-28T08:50:00.000+00:00,feeder,02,N Current (RMS),A,28.4
922011,NORTHEND CLOSE G243,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,57.4
922011,NORTHEND CLOSE G243,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.6
922011,NORTHEND CLOSE G243,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.8
922011,NORTHEND CLOSE G243,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
922011,NORTHEND CLOSE G243,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.12
922011,NORTHEND CLOSE G243,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
922011,NORTHEND CLOSE G243,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.32
922011,NORTHEND CLOSE G243,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.45
922011,NORTHEND CLOSE G243,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.6
922011,NORTHEND CLOSE G243,2024-01-28T08:50:00.000+00:00,feeder,01,N Current (RMS),A,18.4
922011,NORTHEND CLOSE G243,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,30.2
922011,NORTHEND CLOSE G243,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.4
922011,NORTHEND CLOSE G243,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,3.5
922011,NORTHEND CLOSE G243,2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,8.1
922011,NORTHEND CLOSE G243,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
922011,NORTHEND CLOSE G243,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
922011,NORTHEND CLOSE G243,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
922011,NORTHEND CLOSE G243,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
922011,NORTHEND CLOSE G243,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
922011,NORTHEND CLOSE G243,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
922011,NORTHEND CLOSE G243,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
922011,NORTHEND CLOSE G243,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
922011,NORTHEND CLOSE G243,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
922011,NORTHEND CLOSE G243,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,62.08
922011,NORTHEND CLOSE G243,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,63.11
922011,NORTHEND CLOSE G243,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,50.64
922011,NORTHEND CLOSE G243,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,83.8
922011,NORTHEND CLOSE G243,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,255.1
922011,NORTHEND CLOSE G243,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.9
922011,NORTHEND CLOSE G243,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.3
922011,NORTHEND CLOSE G243,2024-01-28T08:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.82
922011,NORTHEND CLOSE G243,2024-01-28T08:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.34
922011,NORTHEND CLOSE G243,2024-01-28T08:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.5
922011,NORTHEND CLOSE G243,2024-01-28T08:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.38
922011,NORTHEND CLOSE G243,2024-01-28T08:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.68
922011,NORTHEND CLOSE G243,2024-01-28T08:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.02
922011,NORTHEND CLOSE G243,2024-01-28T08:40:00.000+00:00,feeder,06,N Current (RMS),A,18.2
922011,NORTHEND CLOSE G243,2024-01-28T08:40:00.000+00:00,feeder,06,L3 Current (RMS),A,27.0
922011,NORTHEND CLOSE G243,2024-01-28T08:40:00.000+00:00,feeder,06,L2 Current (RMS),A,20.2
922011,NORTHEND CLOSE G243,2024-01-28T08:40:00.000+00:00,feeder,06,L1 Current (RMS),A,9.5
922011,NORTHEND CLOSE G243,2024-01-28T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.46
922011,NORTHEND CLOSE G243,2024-01-28T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.74
922011,NORTHEND CLOSE G243,2024-01-28T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.26
922011,NORTHEND CLOSE G243,2024-01-28T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,17.02
922011,NORTHEND CLOSE G243,2024-01-28T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,18.83
922011,NORTHEND CLOSE G243,2024-01-28T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,19.54
922011,NORTHEND CLOSE G243,2024-01-28T08:40:00.000+00:00,feeder,05,N Current (RMS),A,19.8
922011,NORTHEND CLOSE G243,2024-01-28T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,69.7
922011,NORTHEND CLOSE G243,2024-01-28T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,77.2
922011,NORTHEND CLOSE G243,2024-01-28T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,80.4
922011,NORTHEND CLOSE G243,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.39
922011,NORTHEND CLOSE G243,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
922011,NORTHEND CLOSE G243,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.79
922011,NORTHEND CLOSE G243,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.56
922011,NORTHEND CLOSE G243,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.24
922011,NORTHEND CLOSE G243,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.15
922011,NORTHEND CLOSE G243,2024-01-28T08:40:00.000+00:00,feeder,04,N Current (RMS),A,21.7
922011,NORTHEND CLOSE G243,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,30.0
922011,NORTHEND CLOSE G243,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,67.2
922011,NORTHEND CLOSE G243,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,51.6
922011,NORTHEND CLOSE G243,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
922011,NORTHEND CLOSE G243,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
922011,NORTHEND CLOSE G243,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
922011,NORTHEND CLOSE G243,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.17
922011,NORTHEND CLOSE G243,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.89
922011,NORTHEND CLOSE G243,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.14
922011,NORTHEND CLOSE G243,2024-01-28T08:40:00.000+00:00,feeder,03,N Current (RMS),A,16.6
922011,NORTHEND CLOSE G243,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,45.8
922011,NORTHEND CLOSE G243,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,36.8
922011,NORTHEND CLOSE G243,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.9
922011,NORTHEND CLOSE G243,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
922011,NORTHEND CLOSE G243,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
922011,NORTHEND CLOSE G243,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
922011,NORTHEND CLOSE G243,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.39
922011,NORTHEND CLOSE G243,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.53
922011,NORTHEND CLOSE G243,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.79
922011,NORTHEND CLOSE G243,2024-01-28T08:40:00.000+00:00,feeder,02,N Current (RMS),A,26.1
922011,NORTHEND CLOSE G243,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.0
922011,NORTHEND CLOSE G243,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,45.2
922011,NORTHEND CLOSE G243,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.0
922011,NORTHEND CLOSE G243,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
922011,NORTHEND CLOSE G243,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.12
922011,NORTHEND CLOSE G243,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
922011,NORTHEND CLOSE G243,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.12
922011,NORTHEND CLOSE G243,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.33
922011,NORTHEND CLOSE G243,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.58
922011,NORTHEND CLOSE G243,2024-01-28T08:40:00.000+00:00,feeder,01,N Current (RMS),A,28.9
922011,NORTHEND CLOSE G243,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,51.9
922011,NORTHEND CLOSE G243,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.8
922011,NORTHEND CLOSE G243,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,3.4
922011,NORTHEND CLOSE G243,2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,8.0
922011,NORTHEND CLOSE G243,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
922011,NORTHEND CLOSE G243,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
922011,NORTHEND CLOSE G243,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
922011,NORTHEND CLOSE G243,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
922011,NORTHEND CLOSE G243,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
922011,NORTHEND CLOSE G243,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
922011,NORTHEND CLOSE G243,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
922011,NORTHEND CLOSE G243,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
922011,NORTHEND CLOSE G243,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
922011,NORTHEND CLOSE G243,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,61.64
922011,NORTHEND CLOSE G243,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,63.51
922011,NORTHEND CLOSE G243,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,47.22
922011,NORTHEND CLOSE G243,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,88.3
922011,NORTHEND CLOSE G243,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.7
922011,NORTHEND CLOSE G243,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,259.8
922011,NORTHEND CLOSE G243,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
922011,NORTHEND CLOSE G243,2024-01-28T08:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.68
922011,NORTHEND CLOSE G243,2024-01-28T08:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.36
922011,NORTHEND CLOSE G243,2024-01-28T08:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.54
922011,NORTHEND CLOSE G243,2024-01-28T08:30:00.000+00:00,feeder,06,L3 Active Power,kW,7.43
922011,NORTHEND CLOSE G243,2024-01-28T08:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
922011,NORTHEND CLOSE G243,2024-01-28T08:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.09
922011,NORTHEND CLOSE G243,2024-01-28T08:30:00.000+00:00,feeder,06,N Current (RMS),A,18.0
922011,NORTHEND CLOSE G243,2024-01-28T08:30:00.000+00:00,feeder,06,L3 Current (RMS),A,34.3
922011,NORTHEND CLOSE G243,2024-01-28T08:30:00.000+00:00,feeder,06,L2 Current (RMS),A,12.7
922011,NORTHEND CLOSE G243,2024-01-28T08:30:00.000+00:00,feeder,06,L1 Current (RMS),A,14.3
922011,NORTHEND CLOSE G243,2024-01-28T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.08
922011,NORTHEND CLOSE G243,2024-01-28T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.32
922011,NORTHEND CLOSE G243,2024-01-28T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.2
922011,NORTHEND CLOSE G243,2024-01-28T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,16.92
922011,NORTHEND CLOSE G243,2024-01-28T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,19.81
922011,NORTHEND CLOSE G243,2024-01-28T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,19.06
922011,NORTHEND CLOSE G243,2024-01-28T08:30:00.000+00:00,feeder,05,N Current (RMS),A,20.0
922011,NORTHEND CLOSE G243,2024-01-28T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,69.0
922011,NORTHEND CLOSE G243,2024-01-28T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,81.2
922011,NORTHEND CLOSE G243,2024-01-28T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,78.2
922011,NORTHEND CLOSE G243,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.26
922011,NORTHEND CLOSE G243,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
922011,NORTHEND CLOSE G243,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.16
922011,NORTHEND CLOSE G243,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.43
922011,NORTHEND CLOSE G243,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.17
922011,NORTHEND CLOSE G243,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.74
922011,NORTHEND CLOSE G243,2024-01-28T08:30:00.000+00:00,feeder,04,N Current (RMS),A,18.8
922011,NORTHEND CLOSE G243,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,30.0
922011,NORTHEND CLOSE G243,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,50.6
922011,NORTHEND CLOSE G243,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,47.5
922011,NORTHEND CLOSE G243,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
922011,NORTHEND CLOSE G243,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
922011,NORTHEND CLOSE G243,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
922011,NORTHEND CLOSE G243,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.36
922011,NORTHEND CLOSE G243,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
922011,NORTHEND CLOSE G243,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.97
922011,NORTHEND CLOSE G243,2024-01-28T08:30:00.000+00:00,feeder,03,N Current (RMS),A,15.8
922011,NORTHEND CLOSE G243,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,42.2
922011,NORTHEND CLOSE G243,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.9
922011,NORTHEND CLOSE G243,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,41.0
922011,NORTHEND CLOSE G243,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
922011,NORTHEND CLOSE G243,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
922011,NORTHEND CLOSE G243,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.77
922011,NORTHEND CLOSE G243,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.83
922011,NORTHEND CLOSE G243,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.57
922011,NORTHEND CLOSE G243,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.12
922011,NORTHEND CLOSE G243,2024-01-28T08:30:00.000+00:00,feeder,02,N Current (RMS),A,20.9
922011,NORTHEND CLOSE G243,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.4
922011,NORTHEND CLOSE G243,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.1
922011,NORTHEND CLOSE G243,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.6
922011,NORTHEND CLOSE G243,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
922011,NORTHEND CLOSE G243,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.16
922011,NORTHEND CLOSE G243,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
922011,NORTHEND CLOSE G243,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.28
922011,NORTHEND CLOSE G243,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.48
922011,NORTHEND CLOSE G243,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.62
922011,NORTHEND CLOSE G243,2024-01-28T08:30:00.000+00:00,feeder,01,N Current (RMS),A,27.0
922011,NORTHEND CLOSE G243,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,45.2
922011,NORTHEND CLOSE G243,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.1
922011,NORTHEND CLOSE G243,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,3.8
922011,NORTHEND CLOSE G243,2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,7.8
922011,NORTHEND CLOSE G243,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
922011,NORTHEND CLOSE G243,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
922011,NORTHEND CLOSE G243,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
922011,NORTHEND CLOSE G243,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
922011,NORTHEND CLOSE G243,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
922011,NORTHEND CLOSE G243,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
922011,NORTHEND CLOSE G243,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
922011,NORTHEND CLOSE G243,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
922011,NORTHEND CLOSE G243,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.26
922011,NORTHEND CLOSE G243,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,59.25
922011,NORTHEND CLOSE G243,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,52.03
922011,NORTHEND CLOSE G243,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,46.61
922011,NORTHEND CLOSE G243,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,83.0
922011,NORTHEND CLOSE G243,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.7
922011,NORTHEND CLOSE G243,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.2
922011,NORTHEND CLOSE G243,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
922011,NORTHEND CLOSE G243,2024-01-28T08:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.87
922011,NORTHEND CLOSE G243,2024-01-28T08:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.34
922011,NORTHEND CLOSE G243,2024-01-28T08:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.62
922011,NORTHEND CLOSE G243,2024-01-28T08:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.32
922011,NORTHEND CLOSE G243,2024-01-28T08:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.56
922011,NORTHEND CLOSE G243,2024-01-28T08:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.38
922011,NORTHEND CLOSE G243,2024-01-28T08:20:00.000+00:00,feeder,06,N Current (RMS),A,17.3
922011,NORTHEND CLOSE G243,2024-01-28T08:20:00.000+00:00,feeder,06,L3 Current (RMS),A,25.8
922011,NORTHEND CLOSE G243,2024-01-28T08:20:00.000+00:00,feeder,06,L2 Current (RMS),A,20.4
922011,NORTHEND CLOSE G243,2024-01-28T08:20:00.000+00:00,feeder,06,L1 Current (RMS),A,10.8
922011,NORTHEND CLOSE G243,2024-01-28T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.18
922011,NORTHEND CLOSE G243,2024-01-28T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.19
922011,NORTHEND CLOSE G243,2024-01-28T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.82
922011,NORTHEND CLOSE G243,2024-01-28T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,18.25
922011,NORTHEND CLOSE G243,2024-01-28T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,22.2
922011,NORTHEND CLOSE G243,2024-01-28T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,18.72
922011,NORTHEND CLOSE G243,2024-01-28T08:20:00.000+00:00,feeder,05,N Current (RMS),A,18.8
922011,NORTHEND CLOSE G243,2024-01-28T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,74.0
922011,NORTHEND CLOSE G243,2024-01-28T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,90.6
922011,NORTHEND CLOSE G243,2024-01-28T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,76.6
922011,NORTHEND CLOSE G243,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.94
922011,NORTHEND CLOSE G243,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
922011,NORTHEND CLOSE G243,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.27
922011,NORTHEND CLOSE G243,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.81
922011,NORTHEND CLOSE G243,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.06
922011,NORTHEND CLOSE G243,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.67
922011,NORTHEND CLOSE G243,2024-01-28T08:20:00.000+00:00,feeder,04,N Current (RMS),A,30.8
922011,NORTHEND CLOSE G243,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,52.7
922011,NORTHEND CLOSE G243,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,66.0
922011,NORTHEND CLOSE G243,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,39.4
922011,NORTHEND CLOSE G243,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
922011,NORTHEND CLOSE G243,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
922011,NORTHEND CLOSE G243,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
922011,NORTHEND CLOSE G243,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.59
922011,NORTHEND CLOSE G243,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.93
922011,NORTHEND CLOSE G243,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.01
922011,NORTHEND CLOSE G243,2024-01-28T08:20:00.000+00:00,feeder,03,N Current (RMS),A,18.7
922011,NORTHEND CLOSE G243,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,39.9
922011,NORTHEND CLOSE G243,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.5
922011,NORTHEND CLOSE G243,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,40.8
922011,NORTHEND CLOSE G243,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
922011,NORTHEND CLOSE G243,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
922011,NORTHEND CLOSE G243,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
922011,NORTHEND CLOSE G243,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.63
922011,NORTHEND CLOSE G243,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.44
922011,NORTHEND CLOSE G243,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.57
922011,NORTHEND CLOSE G243,2024-01-28T08:20:00.000+00:00,feeder,02,N Current (RMS),A,22.9
922011,NORTHEND CLOSE G243,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,48.5
922011,NORTHEND CLOSE G243,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.2
922011,NORTHEND CLOSE G243,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.9
922011,NORTHEND CLOSE G243,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
922011,NORTHEND CLOSE G243,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.26
922011,NORTHEND CLOSE G243,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
922011,NORTHEND CLOSE G243,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.02
922011,NORTHEND CLOSE G243,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.64
922011,NORTHEND CLOSE G243,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.52
922011,NORTHEND CLOSE G243,2024-01-28T08:20:00.000+00:00,feeder,01,N Current (RMS),A,30.4
922011,NORTHEND CLOSE G243,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,51.6
922011,NORTHEND CLOSE G243,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.0
922011,NORTHEND CLOSE G243,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.0
922011,NORTHEND CLOSE G243,2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,7.8
922011,NORTHEND CLOSE G243,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
922011,NORTHEND CLOSE G243,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
922011,NORTHEND CLOSE G243,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
922011,NORTHEND CLOSE G243,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
922011,NORTHEND CLOSE G243,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
922011,NORTHEND CLOSE G243,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
922011,NORTHEND CLOSE G243,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
922011,NORTHEND CLOSE G243,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
922011,NORTHEND CLOSE G243,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
922011,NORTHEND CLOSE G243,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,67.63
922011,NORTHEND CLOSE G243,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,59.84
922011,NORTHEND CLOSE G243,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,43.88
922011,NORTHEND CLOSE G243,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,99.4
922011,NORTHEND CLOSE G243,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,278.4
922011,NORTHEND CLOSE G243,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.8
922011,NORTHEND CLOSE G243,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
922011,NORTHEND CLOSE G243,2024-01-28T08:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.8
922011,NORTHEND CLOSE G243,2024-01-28T08:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.28
922011,NORTHEND CLOSE G243,2024-01-28T08:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.67
922011,NORTHEND CLOSE G243,2024-01-28T08:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.11
922011,NORTHEND CLOSE G243,2024-01-28T08:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.76
922011,NORTHEND CLOSE G243,2024-01-28T08:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.08
922011,NORTHEND CLOSE G243,2024-01-28T08:10:00.000+00:00,feeder,06,N Current (RMS),A,12.6
922011,NORTHEND CLOSE G243,2024-01-28T08:10:00.000+00:00,feeder,06,L3 Current (RMS),A,21.6
922011,NORTHEND CLOSE G243,2024-01-28T08:10:00.000+00:00,feeder,06,L2 Current (RMS),A,15.7
922011,NORTHEND CLOSE G243,2024-01-28T08:10:00.000+00:00,feeder,06,L1 Current (RMS),A,14.1
922011,NORTHEND CLOSE G243,2024-01-28T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.82
922011,NORTHEND CLOSE G243,2024-01-28T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.09
922011,NORTHEND CLOSE G243,2024-01-28T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.89
922011,NORTHEND CLOSE G243,2024-01-28T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,16.79
922011,NORTHEND CLOSE G243,2024-01-28T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,21.23
922011,NORTHEND CLOSE G243,2024-01-28T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,17.74
922011,NORTHEND CLOSE G243,2024-01-28T08:10:00.000+00:00,feeder,05,N Current (RMS),A,18.2
922011,NORTHEND CLOSE G243,2024-01-28T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,68.8
922011,NORTHEND CLOSE G243,2024-01-28T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,86.7
922011,NORTHEND CLOSE G243,2024-01-28T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,73.1
922011,NORTHEND CLOSE G243,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.67
922011,NORTHEND CLOSE G243,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
922011,NORTHEND CLOSE G243,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.44
922011,NORTHEND CLOSE G243,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.46
922011,NORTHEND CLOSE G243,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.44
922011,NORTHEND CLOSE G243,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.43
922011,NORTHEND CLOSE G243,2024-01-28T08:10:00.000+00:00,feeder,04,N Current (RMS),A,15.3
922011,NORTHEND CLOSE G243,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.9
922011,NORTHEND CLOSE G243,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,39.7
922011,NORTHEND CLOSE G243,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,32.8
922011,NORTHEND CLOSE G243,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
922011,NORTHEND CLOSE G243,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
922011,NORTHEND CLOSE G243,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
922011,NORTHEND CLOSE G243,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.36
922011,NORTHEND CLOSE G243,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.29
922011,NORTHEND CLOSE G243,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.37
922011,NORTHEND CLOSE G243,2024-01-28T08:10:00.000+00:00,feeder,03,N Current (RMS),A,15.5
922011,NORTHEND CLOSE G243,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.7
922011,NORTHEND CLOSE G243,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.8
922011,NORTHEND CLOSE G243,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,38.5
922011,NORTHEND CLOSE G243,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
922011,NORTHEND CLOSE G243,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
922011,NORTHEND CLOSE G243,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
922011,NORTHEND CLOSE G243,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.09
922011,NORTHEND CLOSE G243,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.87
922011,NORTHEND CLOSE G243,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.16
922011,NORTHEND CLOSE G243,2024-01-28T08:10:00.000+00:00,feeder,02,N Current (RMS),A,19.8
922011,NORTHEND CLOSE G243,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.1
922011,NORTHEND CLOSE G243,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.6
922011,NORTHEND CLOSE G243,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.8
922011,NORTHEND CLOSE G243,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
922011,NORTHEND CLOSE G243,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.08
922011,NORTHEND CLOSE G243,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
922011,NORTHEND CLOSE G243,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.86
922011,NORTHEND CLOSE G243,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.24
922011,NORTHEND CLOSE G243,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.53
922011,NORTHEND CLOSE G243,2024-01-28T08:10:00.000+00:00,feeder,01,N Current (RMS),A,20.2
922011,NORTHEND CLOSE G243,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,36.2
922011,NORTHEND CLOSE G243,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.8
922011,NORTHEND CLOSE G243,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.7
922011,NORTHEND CLOSE G243,2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,7.7
922011,NORTHEND CLOSE G243,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
922011,NORTHEND CLOSE G243,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
922011,NORTHEND CLOSE G243,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
922011,NORTHEND CLOSE G243,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
922011,NORTHEND CLOSE G243,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
