Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922011,NORTHEND CLOSE G243,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
922011,NORTHEND CLOSE G243,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
922011,NORTHEND CLOSE G243,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
922011,NORTHEND CLOSE G243,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
922011,NORTHEND CLOSE G243,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,50.67
922011,NORTHEND CLOSE G243,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,50.84
922011,NORTHEND CLOSE G243,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,42.31
922011,NORTHEND CLOSE G243,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
922011,NORTHEND CLOSE G243,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.1
922011,NORTHEND CLOSE G243,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.4
922011,NORTHEND CLOSE G243,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
922011,NORTHEND CLOSE G243,2024-01-28T08:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.73
922011,NORTHEND CLOSE G243,2024-01-28T08:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.63
922011,NORTHEND CLOSE G243,2024-01-28T08:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.78
922011,NORTHEND CLOSE G243,2024-01-28T08:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.9
922011,NORTHEND CLOSE G243,2024-01-28T08:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.44
922011,NORTHEND CLOSE G243,2024-01-28T08:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.75
922011,NORTHEND CLOSE G243,2024-01-28T08:00:00.000+00:00,feeder,06,N Current (RMS),A,11.9
922011,NORTHEND CLOSE G243,2024-01-28T08:00:00.000+00:00,feeder,06,L3 Current (RMS),A,20.5
922011,NORTHEND CLOSE G243,2024-01-28T08:00:00.000+00:00,feeder,06,L2 Current (RMS),A,14.6
922011,NORTHEND CLOSE G243,2024-01-28T08:00:00.000+00:00,feeder,06,L1 Current (RMS),A,12.7
922011,NORTHEND CLOSE G243,2024-01-28T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.05
922011,NORTHEND CLOSE G243,2024-01-28T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.56
922011,NORTHEND CLOSE G243,2024-01-28T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.75
922011,NORTHEND CLOSE G243,2024-01-28T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,14.16
922011,NORTHEND CLOSE G243,2024-01-28T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,26.31
922011,NORTHEND CLOSE G243,2024-01-28T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,16.26
922011,NORTHEND CLOSE G243,2024-01-28T08:00:00.000+00:00,feeder,05,N Current (RMS),A,31.9
922011,NORTHEND CLOSE G243,2024-01-28T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,57.8
922011,NORTHEND CLOSE G243,2024-01-28T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,107.3
922011,NORTHEND CLOSE G243,2024-01-28T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,66.8
922011,NORTHEND CLOSE G243,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.91
922011,NORTHEND CLOSE G243,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.55
922011,NORTHEND CLOSE G243,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.19
922011,NORTHEND CLOSE G243,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.85
922011,NORTHEND CLOSE G243,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.14
922011,NORTHEND CLOSE G243,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.67
922011,NORTHEND CLOSE G243,2024-01-28T08:00:00.000+00:00,feeder,04,N Current (RMS),A,18.7
922011,NORTHEND CLOSE G243,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.4
922011,NORTHEND CLOSE G243,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,46.4
922011,NORTHEND CLOSE G243,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.0
922011,NORTHEND CLOSE G243,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
922011,NORTHEND CLOSE G243,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
922011,NORTHEND CLOSE G243,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
922011,NORTHEND CLOSE G243,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.99
922011,NORTHEND CLOSE G243,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.87
922011,NORTHEND CLOSE G243,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.1
922011,NORTHEND CLOSE G243,2024-01-28T08:00:00.000+00:00,feeder,03,N Current (RMS),A,19.2
922011,NORTHEND CLOSE G243,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,49.2
922011,NORTHEND CLOSE G243,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.0
922011,NORTHEND CLOSE G243,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,46.4
922011,NORTHEND CLOSE G243,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
922011,NORTHEND CLOSE G243,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
922011,NORTHEND CLOSE G243,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
922011,NORTHEND CLOSE G243,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.34
922011,NORTHEND CLOSE G243,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.76
922011,NORTHEND CLOSE G243,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.18
922011,NORTHEND CLOSE G243,2024-01-28T08:00:00.000+00:00,feeder,02,N Current (RMS),A,14.9
922011,NORTHEND CLOSE G243,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.9
922011,NORTHEND CLOSE G243,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.4
922011,NORTHEND CLOSE G243,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.3
922011,NORTHEND CLOSE G243,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
922011,NORTHEND CLOSE G243,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.15
922011,NORTHEND CLOSE G243,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
922011,NORTHEND CLOSE G243,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.22
922011,NORTHEND CLOSE G243,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.22
922011,NORTHEND CLOSE G243,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.83
922011,NORTHEND CLOSE G243,2024-01-28T08:00:00.000+00:00,feeder,01,N Current (RMS),A,13.7
922011,NORTHEND CLOSE G243,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.5
922011,NORTHEND CLOSE G243,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.0
922011,NORTHEND CLOSE G243,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.1
922011,NORTHEND CLOSE G243,2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,7.6
922011,NORTHEND CLOSE G243,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
922011,NORTHEND CLOSE G243,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
922011,NORTHEND CLOSE G243,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
922011,NORTHEND CLOSE G243,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
922011,NORTHEND CLOSE G243,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
922011,NORTHEND CLOSE G243,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
922011,NORTHEND CLOSE G243,2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
922011,NORTHEND CLOSE G243,2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
922011,NORTHEND CLOSE G243,2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
922011,NORTHEND CLOSE G243,2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,47.46
922011,NORTHEND CLOSE G243,2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,56.74
922011,NORTHEND CLOSE G243,2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,39.78
922011,NORTHEND CLOSE G243,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
922011,NORTHEND CLOSE G243,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
922011,NORTHEND CLOSE G243,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.0
922011,NORTHEND CLOSE G243,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
922011,NORTHEND CLOSE G243,2024-01-28T07:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.75
922011,NORTHEND CLOSE G243,2024-01-28T07:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.32
922011,NORTHEND CLOSE G243,2024-01-28T07:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.69
922011,NORTHEND CLOSE G243,2024-01-28T07:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.03
922011,NORTHEND CLOSE G243,2024-01-28T07:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.49
922011,NORTHEND CLOSE G243,2024-01-28T07:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.83
922011,NORTHEND CLOSE G243,2024-01-28T07:50:00.000+00:00,feeder,06,N Current (RMS),A,12.2
922011,NORTHEND CLOSE G243,2024-01-28T07:50:00.000+00:00,feeder,06,L3 Current (RMS),A,21.0
922011,NORTHEND CLOSE G243,2024-01-28T07:50:00.000+00:00,feeder,06,L2 Current (RMS),A,14.4
922011,NORTHEND CLOSE G243,2024-01-28T07:50:00.000+00:00,feeder,06,L1 Current (RMS),A,13.2
922011,NORTHEND CLOSE G243,2024-01-28T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.81
922011,NORTHEND CLOSE G243,2024-01-28T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.99
922011,NORTHEND CLOSE G243,2024-01-28T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.25
922011,NORTHEND CLOSE G243,2024-01-28T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,15.72
922011,NORTHEND CLOSE G243,2024-01-28T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,27.91
922011,NORTHEND CLOSE G243,2024-01-28T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,18.27
922011,NORTHEND CLOSE G243,2024-01-28T07:50:00.000+00:00,feeder,05,N Current (RMS),A,32.3
922011,NORTHEND CLOSE G243,2024-01-28T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,65.2
922011,NORTHEND CLOSE G243,2024-01-28T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,113.2
922011,NORTHEND CLOSE G243,2024-01-28T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,74.4
922011,NORTHEND CLOSE G243,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
922011,NORTHEND CLOSE G243,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.79
922011,NORTHEND CLOSE G243,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
922011,NORTHEND CLOSE G243,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.12
922011,NORTHEND CLOSE G243,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.29
922011,NORTHEND CLOSE G243,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.39
922011,NORTHEND CLOSE G243,2024-01-28T07:50:00.000+00:00,feeder,04,N Current (RMS),A,15.9
922011,NORTHEND CLOSE G243,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.8
922011,NORTHEND CLOSE G243,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,40.2
922011,NORTHEND CLOSE G243,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,39.4
922011,NORTHEND CLOSE G243,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
922011,NORTHEND CLOSE G243,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
922011,NORTHEND CLOSE G243,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
922011,NORTHEND CLOSE G243,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.21
922011,NORTHEND CLOSE G243,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.29
922011,NORTHEND CLOSE G243,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.36
922011,NORTHEND CLOSE G243,2024-01-28T07:50:00.000+00:00,feeder,03,N Current (RMS),A,16.8
922011,NORTHEND CLOSE G243,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.9
922011,NORTHEND CLOSE G243,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.4
922011,NORTHEND CLOSE G243,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,45.8
922011,NORTHEND CLOSE G243,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
922011,NORTHEND CLOSE G243,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
922011,NORTHEND CLOSE G243,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
922011,NORTHEND CLOSE G243,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.98
922011,NORTHEND CLOSE G243,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.02
922011,NORTHEND CLOSE G243,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.28
922011,NORTHEND CLOSE G243,2024-01-28T07:50:00.000+00:00,feeder,02,N Current (RMS),A,15.0
922011,NORTHEND CLOSE G243,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.5
922011,NORTHEND CLOSE G243,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.5
922011,NORTHEND CLOSE G243,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
922011,NORTHEND CLOSE G243,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
922011,NORTHEND CLOSE G243,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.08
922011,NORTHEND CLOSE G243,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.14
922011,NORTHEND CLOSE G243,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.46
922011,NORTHEND CLOSE G243,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.59
922011,NORTHEND CLOSE G243,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.71
922011,NORTHEND CLOSE G243,2024-01-28T07:50:00.000+00:00,feeder,01,N Current (RMS),A,7.7
922011,NORTHEND CLOSE G243,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.7
922011,NORTHEND CLOSE G243,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.5
922011,NORTHEND CLOSE G243,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,3.6
922011,NORTHEND CLOSE G243,2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,7.6
922011,NORTHEND CLOSE G243,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
922011,NORTHEND CLOSE G243,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
922011,NORTHEND CLOSE G243,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
922011,NORTHEND CLOSE G243,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
922011,NORTHEND CLOSE G243,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
922011,NORTHEND CLOSE G243,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
922011,NORTHEND CLOSE G243,2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
922011,NORTHEND CLOSE G243,2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
922011,NORTHEND CLOSE G243,2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
922011,NORTHEND CLOSE G243,2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,42.52
922011,NORTHEND CLOSE G243,2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,54.59
922011,NORTHEND CLOSE G243,2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,45.83
922011,NORTHEND CLOSE G243,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
922011,NORTHEND CLOSE G243,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
922011,NORTHEND CLOSE G243,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.9
922011,NORTHEND CLOSE G243,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
922011,NORTHEND CLOSE G243,2024-01-28T07:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.99
922011,NORTHEND CLOSE G243,2024-01-28T07:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.21
922011,NORTHEND CLOSE G243,2024-01-28T07:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.5
922011,NORTHEND CLOSE G243,2024-01-28T07:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.58
922011,NORTHEND CLOSE G243,2024-01-28T07:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.31
922011,NORTHEND CLOSE G243,2024-01-28T07:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.65
922011,NORTHEND CLOSE G243,2024-01-28T07:40:00.000+00:00,feeder,06,N Current (RMS),A,14.9
922011,NORTHEND CLOSE G243,2024-01-28T07:40:00.000+00:00,feeder,06,L3 Current (RMS),A,23.7
922011,NORTHEND CLOSE G243,2024-01-28T07:40:00.000+00:00,feeder,06,L2 Current (RMS),A,18.0
922011,NORTHEND CLOSE G243,2024-01-28T07:40:00.000+00:00,feeder,06,L1 Current (RMS),A,11.8
922011,NORTHEND CLOSE G243,2024-01-28T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.02
922011,NORTHEND CLOSE G243,2024-01-28T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.78
922011,NORTHEND CLOSE G243,2024-01-28T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.6
922011,NORTHEND CLOSE G243,2024-01-28T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,18.56
922011,NORTHEND CLOSE G243,2024-01-28T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,16.95
922011,NORTHEND CLOSE G243,2024-01-28T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,17.34
922011,NORTHEND CLOSE G243,2024-01-28T07:40:00.000+00:00,feeder,05,N Current (RMS),A,18.4
922011,NORTHEND CLOSE G243,2024-01-28T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,75.5
922011,NORTHEND CLOSE G243,2024-01-28T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,69.9
922011,NORTHEND CLOSE G243,2024-01-28T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,70.8
922011,NORTHEND CLOSE G243,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
922011,NORTHEND CLOSE G243,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.88
922011,NORTHEND CLOSE G243,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.77
922011,NORTHEND CLOSE G243,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.04
922011,NORTHEND CLOSE G243,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.1
922011,NORTHEND CLOSE G243,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.56
922011,NORTHEND CLOSE G243,2024-01-28T07:40:00.000+00:00,feeder,04,N Current (RMS),A,15.8
922011,NORTHEND CLOSE G243,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.8
922011,NORTHEND CLOSE G243,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,40.0
922011,NORTHEND CLOSE G243,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,34.0
922011,NORTHEND CLOSE G243,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
922011,NORTHEND CLOSE G243,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
922011,NORTHEND CLOSE G243,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
922011,NORTHEND CLOSE G243,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.26
922011,NORTHEND CLOSE G243,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.06
922011,NORTHEND CLOSE G243,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.79
922011,NORTHEND CLOSE G243,2024-01-28T07:40:00.000+00:00,feeder,03,N Current (RMS),A,21.7
922011,NORTHEND CLOSE G243,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.4
922011,NORTHEND CLOSE G243,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
922011,NORTHEND CLOSE G243,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,47.7
922011,NORTHEND CLOSE G243,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
922011,NORTHEND CLOSE G243,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
922011,NORTHEND CLOSE G243,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
922011,NORTHEND CLOSE G243,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.09
922011,NORTHEND CLOSE G243,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.44
922011,NORTHEND CLOSE G243,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.47
922011,NORTHEND CLOSE G243,2024-01-28T07:40:00.000+00:00,feeder,02,N Current (RMS),A,12.9
922011,NORTHEND CLOSE G243,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.4
922011,NORTHEND CLOSE G243,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.8
922011,NORTHEND CLOSE G243,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.9
922011,NORTHEND CLOSE G243,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
922011,NORTHEND CLOSE G243,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
922011,NORTHEND CLOSE G243,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
922011,NORTHEND CLOSE G243,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.34
922011,NORTHEND CLOSE G243,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.95
922011,NORTHEND CLOSE G243,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.82
922011,NORTHEND CLOSE G243,2024-01-28T07:40:00.000+00:00,feeder,01,N Current (RMS),A,8.4
922011,NORTHEND CLOSE G243,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.2
922011,NORTHEND CLOSE G243,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.6
922011,NORTHEND CLOSE G243,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.0
922011,NORTHEND CLOSE G243,2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,7.6
922011,NORTHEND CLOSE G243,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
922011,NORTHEND CLOSE G243,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
922011,NORTHEND CLOSE G243,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
922011,NORTHEND CLOSE G243,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
922011,NORTHEND CLOSE G243,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
922011,NORTHEND CLOSE G243,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
922011,NORTHEND CLOSE G243,2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
922011,NORTHEND CLOSE G243,2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
922011,NORTHEND CLOSE G243,2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
922011,NORTHEND CLOSE G243,2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,48.88
922011,NORTHEND CLOSE G243,2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,42.81
922011,NORTHEND CLOSE G243,2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,45.63
922011,NORTHEND CLOSE G243,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
922011,NORTHEND CLOSE G243,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
922011,NORTHEND CLOSE G243,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
922011,NORTHEND CLOSE G243,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
922011,NORTHEND CLOSE G243,2024-01-28T07:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.03
922011,NORTHEND CLOSE G243,2024-01-28T07:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.19
922011,NORTHEND CLOSE G243,2024-01-28T07:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.52
922011,NORTHEND CLOSE G243,2024-01-28T07:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.95
922011,NORTHEND CLOSE G243,2024-01-28T07:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.74
922011,NORTHEND CLOSE G243,2024-01-28T07:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.79
922011,NORTHEND CLOSE G243,2024-01-28T07:30:00.000+00:00,feeder,06,N Current (RMS),A,14.3
922011,NORTHEND CLOSE G243,2024-01-28T07:30:00.000+00:00,feeder,06,L3 Current (RMS),A,21.3
922011,NORTHEND CLOSE G243,2024-01-28T07:30:00.000+00:00,feeder,06,L2 Current (RMS),A,25.6
922011,NORTHEND CLOSE G243,2024-01-28T07:30:00.000+00:00,feeder,06,L1 Current (RMS),A,21.8
922011,NORTHEND CLOSE G243,2024-01-28T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.69
922011,NORTHEND CLOSE G243,2024-01-28T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.05
922011,NORTHEND CLOSE G243,2024-01-28T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.66
922011,NORTHEND CLOSE G243,2024-01-28T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.65
922011,NORTHEND CLOSE G243,2024-01-28T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.6
922011,NORTHEND CLOSE G243,2024-01-28T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,18.44
922011,NORTHEND CLOSE G243,2024-01-28T07:30:00.000+00:00,feeder,05,N Current (RMS),A,19.8
922011,NORTHEND CLOSE G243,2024-01-28T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,55.9
922011,NORTHEND CLOSE G243,2024-01-28T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,56.0
922011,NORTHEND CLOSE G243,2024-01-28T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,75.4
922011,NORTHEND CLOSE G243,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.6
922011,NORTHEND CLOSE G243,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.61
922011,NORTHEND CLOSE G243,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.12
922011,NORTHEND CLOSE G243,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.89
922011,NORTHEND CLOSE G243,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.25
922011,NORTHEND CLOSE G243,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.73
922011,NORTHEND CLOSE G243,2024-01-28T07:30:00.000+00:00,feeder,04,N Current (RMS),A,19.2
922011,NORTHEND CLOSE G243,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,33.6
922011,NORTHEND CLOSE G243,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,39.1
922011,NORTHEND CLOSE G243,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,34.9
922011,NORTHEND CLOSE G243,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
922011,NORTHEND CLOSE G243,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
922011,NORTHEND CLOSE G243,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
922011,NORTHEND CLOSE G243,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.86
922011,NORTHEND CLOSE G243,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.26
922011,NORTHEND CLOSE G243,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.19
922011,NORTHEND CLOSE G243,2024-01-28T07:30:00.000+00:00,feeder,03,N Current (RMS),A,20.7
922011,NORTHEND CLOSE G243,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.0
922011,NORTHEND CLOSE G243,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.7
922011,NORTHEND CLOSE G243,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,42.0
922011,NORTHEND CLOSE G243,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
922011,NORTHEND CLOSE G243,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
922011,NORTHEND CLOSE G243,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
922011,NORTHEND CLOSE G243,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.03
922011,NORTHEND CLOSE G243,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.36
922011,NORTHEND CLOSE G243,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.18
922011,NORTHEND CLOSE G243,2024-01-28T07:30:00.000+00:00,feeder,02,N Current (RMS),A,14.0
922011,NORTHEND CLOSE G243,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.5
922011,NORTHEND CLOSE G243,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.1
922011,NORTHEND CLOSE G243,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.6
922011,NORTHEND CLOSE G243,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
922011,NORTHEND CLOSE G243,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
922011,NORTHEND CLOSE G243,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
922011,NORTHEND CLOSE G243,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.29
922011,NORTHEND CLOSE G243,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.85
922011,NORTHEND CLOSE G243,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.14
922011,NORTHEND CLOSE G243,2024-01-28T07:30:00.000+00:00,feeder,01,N Current (RMS),A,5.6
922011,NORTHEND CLOSE G243,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,13.9
922011,NORTHEND CLOSE G243,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.3
922011,NORTHEND CLOSE G243,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.1
922011,NORTHEND CLOSE G243,2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,7.5
922011,NORTHEND CLOSE G243,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
922011,NORTHEND CLOSE G243,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
922011,NORTHEND CLOSE G243,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
922011,NORTHEND CLOSE G243,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
922011,NORTHEND CLOSE G243,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
922011,NORTHEND CLOSE G243,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
922011,NORTHEND CLOSE G243,2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
922011,NORTHEND CLOSE G243,2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
922011,NORTHEND CLOSE G243,2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
922011,NORTHEND CLOSE G243,2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,45.67
922011,NORTHEND CLOSE G243,2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,42.04
922011,NORTHEND CLOSE G243,2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,48.47
922011,NORTHEND CLOSE G243,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
922011,NORTHEND CLOSE G243,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
922011,NORTHEND CLOSE G243,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
922011,NORTHEND CLOSE G243,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
922011,NORTHEND CLOSE G243,2024-01-28T07:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.11
922011,NORTHEND CLOSE G243,2024-01-28T07:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.09
922011,NORTHEND CLOSE G243,2024-01-28T07:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.51
922011,NORTHEND CLOSE G243,2024-01-28T07:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.72
922011,NORTHEND CLOSE G243,2024-01-28T07:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.31
922011,NORTHEND CLOSE G243,2024-01-28T07:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.71
922011,NORTHEND CLOSE G243,2024-01-28T07:20:00.000+00:00,feeder,06,N Current (RMS),A,18.6
922011,NORTHEND CLOSE G243,2024-01-28T07:20:00.000+00:00,feeder,06,L3 Current (RMS),A,24.4
922011,NORTHEND CLOSE G243,2024-01-28T07:20:00.000+00:00,feeder,06,L2 Current (RMS),A,31.3
922011,NORTHEND CLOSE G243,2024-01-28T07:20:00.000+00:00,feeder,06,L1 Current (RMS),A,20.8
922011,NORTHEND CLOSE G243,2024-01-28T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.82
922011,NORTHEND CLOSE G243,2024-01-28T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.8
922011,NORTHEND CLOSE G243,2024-01-28T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.52
922011,NORTHEND CLOSE G243,2024-01-28T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,14.06
922011,NORTHEND CLOSE G243,2024-01-28T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.2
922011,NORTHEND CLOSE G243,2024-01-28T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,16.36
922011,NORTHEND CLOSE G243,2024-01-28T07:20:00.000+00:00,feeder,05,N Current (RMS),A,15.9
922011,NORTHEND CLOSE G243,2024-01-28T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,57.1
922011,NORTHEND CLOSE G243,2024-01-28T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,58.6
922011,NORTHEND CLOSE G243,2024-01-28T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,66.7
922011,NORTHEND CLOSE G243,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.72
922011,NORTHEND CLOSE G243,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.78
922011,NORTHEND CLOSE G243,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.15
922011,NORTHEND CLOSE G243,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.58
922011,NORTHEND CLOSE G243,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.16
922011,NORTHEND CLOSE G243,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.96
922011,NORTHEND CLOSE G243,2024-01-28T07:20:00.000+00:00,feeder,04,N Current (RMS),A,25.3
922011,NORTHEND CLOSE G243,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,42.8
922011,NORTHEND CLOSE G243,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,39.6
922011,NORTHEND CLOSE G243,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,31.7
922011,NORTHEND CLOSE G243,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
922011,NORTHEND CLOSE G243,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
922011,NORTHEND CLOSE G243,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.51
922011,NORTHEND CLOSE G243,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.29
922011,NORTHEND CLOSE G243,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.49
922011,NORTHEND CLOSE G243,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.57
922011,NORTHEND CLOSE G243,2024-01-28T07:20:00.000+00:00,feeder,03,N Current (RMS),A,19.0
922011,NORTHEND CLOSE G243,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.7
922011,NORTHEND CLOSE G243,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.0
922011,NORTHEND CLOSE G243,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.4
922011,NORTHEND CLOSE G243,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
922011,NORTHEND CLOSE G243,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
922011,NORTHEND CLOSE G243,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
922011,NORTHEND CLOSE G243,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.76
922011,NORTHEND CLOSE G243,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.17
922011,NORTHEND CLOSE G243,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.67
922011,NORTHEND CLOSE G243,2024-01-28T07:20:00.000+00:00,feeder,02,N Current (RMS),A,12.1
922011,NORTHEND CLOSE G243,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.6
922011,NORTHEND CLOSE G243,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.8
922011,NORTHEND CLOSE G243,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.0
922011,NORTHEND CLOSE G243,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
922011,NORTHEND CLOSE G243,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.02
922011,NORTHEND CLOSE G243,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.26
922011,NORTHEND CLOSE G243,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.38
922011,NORTHEND CLOSE G243,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.4
922011,NORTHEND CLOSE G243,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.44
922011,NORTHEND CLOSE G243,2024-01-28T07:20:00.000+00:00,feeder,01,N Current (RMS),A,5.1
922011,NORTHEND CLOSE G243,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.1
922011,NORTHEND CLOSE G243,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.0
922011,NORTHEND CLOSE G243,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.1
922011,NORTHEND CLOSE G243,2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,7.5
922011,NORTHEND CLOSE G243,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
922011,NORTHEND CLOSE G243,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
922011,NORTHEND CLOSE G243,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
922011,NORTHEND CLOSE G243,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
922011,NORTHEND CLOSE G243,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
922011,NORTHEND CLOSE G243,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
922011,NORTHEND CLOSE G243,2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
922011,NORTHEND CLOSE G243,2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
922011,NORTHEND CLOSE G243,2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
922011,NORTHEND CLOSE G243,2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,46.8
922011,NORTHEND CLOSE G243,2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,42.72
922011,NORTHEND CLOSE G243,2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,42.71
922011,NORTHEND CLOSE G243,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
922011,NORTHEND CLOSE G243,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
922011,NORTHEND CLOSE G243,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
922011,NORTHEND CLOSE G243,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
922011,NORTHEND CLOSE G243,2024-01-28T07:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.93
922011,NORTHEND CLOSE G243,2024-01-28T07:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.25
922011,NORTHEND CLOSE G243,2024-01-28T07:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.82
922011,NORTHEND CLOSE G243,2024-01-28T07:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.44
922011,NORTHEND CLOSE G243,2024-01-28T07:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.57
922011,NORTHEND CLOSE G243,2024-01-28T07:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.67
922011,NORTHEND CLOSE G243,2024-01-28T07:10:00.000+00:00,feeder,06,N Current (RMS),A,17.6
922011,NORTHEND CLOSE G243,2024-01-28T07:10:00.000+00:00,feeder,06,L3 Current (RMS),A,23.2
922011,NORTHEND CLOSE G243,2024-01-28T07:10:00.000+00:00,feeder,06,L2 Current (RMS),A,23.3
922011,NORTHEND CLOSE G243,2024-01-28T07:10:00.000+00:00,feeder,06,L1 Current (RMS),A,12.1
922011,NORTHEND CLOSE G243,2024-01-28T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.33
922011,NORTHEND CLOSE G243,2024-01-28T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.3
922011,NORTHEND CLOSE G243,2024-01-28T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.62
922011,NORTHEND CLOSE G243,2024-01-28T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,15.09
922011,NORTHEND CLOSE G243,2024-01-28T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.36
922011,NORTHEND CLOSE G243,2024-01-28T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,17.35
922011,NORTHEND CLOSE G243,2024-01-28T07:10:00.000+00:00,feeder,05,N Current (RMS),A,17.1
922011,NORTHEND CLOSE G243,2024-01-28T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,61.5
922011,NORTHEND CLOSE G243,2024-01-28T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,58.7
922011,NORTHEND CLOSE G243,2024-01-28T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,70.7
922011,NORTHEND CLOSE G243,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.83
922011,NORTHEND CLOSE G243,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.66
922011,NORTHEND CLOSE G243,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.06
922011,NORTHEND CLOSE G243,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.31
922011,NORTHEND CLOSE G243,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.99
922011,NORTHEND CLOSE G243,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.22
922011,NORTHEND CLOSE G243,2024-01-28T07:10:00.000+00:00,feeder,04,N Current (RMS),A,13.4
922011,NORTHEND CLOSE G243,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.8
922011,NORTHEND CLOSE G243,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,38.3
922011,NORTHEND CLOSE G243,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,32.6
922011,NORTHEND CLOSE G243,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
922011,NORTHEND CLOSE G243,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
922011,NORTHEND CLOSE G243,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
922011,NORTHEND CLOSE G243,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.34
922011,NORTHEND CLOSE G243,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.2
922011,NORTHEND CLOSE G243,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.87
922011,NORTHEND CLOSE G243,2024-01-28T07:10:00.000+00:00,feeder,03,N Current (RMS),A,22.4
922011,NORTHEND CLOSE G243,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,38.3
922011,NORTHEND CLOSE G243,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.0
922011,NORTHEND CLOSE G243,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.2
922011,NORTHEND CLOSE G243,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
922011,NORTHEND CLOSE G243,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
922011,NORTHEND CLOSE G243,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
922011,NORTHEND CLOSE G243,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.06
922011,NORTHEND CLOSE G243,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.54
922011,NORTHEND CLOSE G243,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.02
922011,NORTHEND CLOSE G243,2024-01-28T07:10:00.000+00:00,feeder,02,N Current (RMS),A,20.2
922011,NORTHEND CLOSE G243,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,41.2
922011,NORTHEND CLOSE G243,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.0
922011,NORTHEND CLOSE G243,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.5
922011,NORTHEND CLOSE G243,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
922011,NORTHEND CLOSE G243,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
922011,NORTHEND CLOSE G243,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
922011,NORTHEND CLOSE G243,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.06
922011,NORTHEND CLOSE G243,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.24
922011,NORTHEND CLOSE G243,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.24
922011,NORTHEND CLOSE G243,2024-01-28T07:10:00.000+00:00,feeder,01,N Current (RMS),A,7.3
922011,NORTHEND CLOSE G243,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.3
922011,NORTHEND CLOSE G243,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.4
922011,NORTHEND CLOSE G243,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.4
922011,NORTHEND CLOSE G243,2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,7.6
922011,NORTHEND CLOSE G243,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
922011,NORTHEND CLOSE G243,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
922011,NORTHEND CLOSE G243,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
922011,NORTHEND CLOSE G243,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
922011,NORTHEND CLOSE G243,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
922011,NORTHEND CLOSE G243,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
922011,NORTHEND CLOSE G243,2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
922011,NORTHEND CLOSE G243,2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
922011,NORTHEND CLOSE G243,2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
922011,NORTHEND CLOSE G243,2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,47.31
922011,NORTHEND CLOSE G243,2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,40.91
922011,NORTHEND CLOSE G243,2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,40.38
922011,NORTHEND CLOSE G243,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
922011,NORTHEND CLOSE G243,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
922011,NORTHEND CLOSE G243,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
922011,NORTHEND CLOSE G243,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
922011,NORTHEND CLOSE G243,2024-01-28T07:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.91
922011,NORTHEND CLOSE G243,2024-01-28T07:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.01
922011,NORTHEND CLOSE G243,2024-01-28T07:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.52
922011,NORTHEND CLOSE G243,2024-01-28T07:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.89
922011,NORTHEND CLOSE G243,2024-01-28T07:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.06
922011,NORTHEND CLOSE G243,2024-01-28T07:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.87
922011,NORTHEND CLOSE G243,2024-01-28T07:00:00.000+00:00,feeder,06,N Current (RMS),A,13.0
922011,NORTHEND CLOSE G243,2024-01-28T07:00:00.000+00:00,feeder,06,L3 Current (RMS),A,21.0
922011,NORTHEND CLOSE G243,2024-01-28T07:00:00.000+00:00,feeder,06,L2 Current (RMS),A,16.6
922011,NORTHEND CLOSE G243,2024-01-28T07:00:00.000+00:00,feeder,06,L1 Current (RMS),A,12.5
922011,NORTHEND CLOSE G243,2024-01-28T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.04
922011,NORTHEND CLOSE G243,2024-01-28T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.34
922011,NORTHEND CLOSE G243,2024-01-28T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.5
922011,NORTHEND CLOSE G243,2024-01-28T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,14.63
922011,NORTHEND CLOSE G243,2024-01-28T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,15.06
922011,NORTHEND CLOSE G243,2024-01-28T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,16.86
922011,NORTHEND CLOSE G243,2024-01-28T07:00:00.000+00:00,feeder,05,N Current (RMS),A,17.0
922011,NORTHEND CLOSE G243,2024-01-28T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,59.6
922011,NORTHEND CLOSE G243,2024-01-28T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,61.5
922011,NORTHEND CLOSE G243,2024-01-28T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,68.9
922011,NORTHEND CLOSE G243,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.67
922011,NORTHEND CLOSE G243,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.45
922011,NORTHEND CLOSE G243,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.2
922011,NORTHEND CLOSE G243,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.09
922011,NORTHEND CLOSE G243,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.68
922011,NORTHEND CLOSE G243,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.99
922011,NORTHEND CLOSE G243,2024-01-28T07:00:00.000+00:00,feeder,04,N Current (RMS),A,13.0
922011,NORTHEND CLOSE G243,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.4
922011,NORTHEND CLOSE G243,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,33.1
922011,NORTHEND CLOSE G243,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,32.0
922011,NORTHEND CLOSE G243,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
922011,NORTHEND CLOSE G243,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
922011,NORTHEND CLOSE G243,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
922011,NORTHEND CLOSE G243,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.89
922011,NORTHEND CLOSE G243,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.74
922011,NORTHEND CLOSE G243,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.77
922011,NORTHEND CLOSE G243,2024-01-28T07:00:00.000+00:00,feeder,03,N Current (RMS),A,22.9
922011,NORTHEND CLOSE G243,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,40.2
922011,NORTHEND CLOSE G243,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.6
922011,NORTHEND CLOSE G243,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,40.2
922011,NORTHEND CLOSE G243,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
922011,NORTHEND CLOSE G243,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
922011,NORTHEND CLOSE G243,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
922011,NORTHEND CLOSE G243,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.4
922011,NORTHEND CLOSE G243,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.73
922011,NORTHEND CLOSE G243,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.75
922011,NORTHEND CLOSE G243,2024-01-28T07:00:00.000+00:00,feeder,02,N Current (RMS),A,22.6
922011,NORTHEND CLOSE G243,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,43.2
922011,NORTHEND CLOSE G243,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.9
