Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922011,NORTHEND CLOSE G243,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.2
922011,NORTHEND CLOSE G243,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
922011,NORTHEND CLOSE G243,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
922011,NORTHEND CLOSE G243,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
922011,NORTHEND CLOSE G243,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.35
922011,NORTHEND CLOSE G243,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.2
922011,NORTHEND CLOSE G243,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.59
922011,NORTHEND CLOSE G243,2024-01-28T07:00:00.000+00:00,feeder,01,N Current (RMS),A,15.7
922011,NORTHEND CLOSE G243,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.9
922011,NORTHEND CLOSE G243,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.2
922011,NORTHEND CLOSE G243,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.8
922011,NORTHEND CLOSE G243,2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,7.5
922011,NORTHEND CLOSE G243,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
922011,NORTHEND CLOSE G243,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
922011,NORTHEND CLOSE G243,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
922011,NORTHEND CLOSE G243,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
922011,NORTHEND CLOSE G243,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
922011,NORTHEND CLOSE G243,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
922011,NORTHEND CLOSE G243,2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
922011,NORTHEND CLOSE G243,2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
922011,NORTHEND CLOSE G243,2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
922011,NORTHEND CLOSE G243,2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,45.25
922011,NORTHEND CLOSE G243,2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,39.47
922011,NORTHEND CLOSE G243,2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,44.84
922011,NORTHEND CLOSE G243,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
922011,NORTHEND CLOSE G243,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
922011,NORTHEND CLOSE G243,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
922011,NORTHEND CLOSE G243,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
922011,NORTHEND CLOSE G243,2024-01-28T06:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.84
922011,NORTHEND CLOSE G243,2024-01-28T06:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.31
922011,NORTHEND CLOSE G243,2024-01-28T06:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.66
922011,NORTHEND CLOSE G243,2024-01-28T06:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.28
922011,NORTHEND CLOSE G243,2024-01-28T06:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.61
922011,NORTHEND CLOSE G243,2024-01-28T06:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.43
922011,NORTHEND CLOSE G243,2024-01-28T06:50:00.000+00:00,feeder,06,N Current (RMS),A,11.1
922011,NORTHEND CLOSE G243,2024-01-28T06:50:00.000+00:00,feeder,06,L3 Current (RMS),A,21.9
922011,NORTHEND CLOSE G243,2024-01-28T06:50:00.000+00:00,feeder,06,L2 Current (RMS),A,14.7
922011,NORTHEND CLOSE G243,2024-01-28T06:50:00.000+00:00,feeder,06,L1 Current (RMS),A,15.2
922011,NORTHEND CLOSE G243,2024-01-28T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
922011,NORTHEND CLOSE G243,2024-01-28T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.92
922011,NORTHEND CLOSE G243,2024-01-28T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.87
922011,NORTHEND CLOSE G243,2024-01-28T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.31
922011,NORTHEND CLOSE G243,2024-01-28T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,15.16
922011,NORTHEND CLOSE G243,2024-01-28T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,14.21
922011,NORTHEND CLOSE G243,2024-01-28T06:50:00.000+00:00,feeder,05,N Current (RMS),A,15.6
922011,NORTHEND CLOSE G243,2024-01-28T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,50.2
922011,NORTHEND CLOSE G243,2024-01-28T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,62.1
922011,NORTHEND CLOSE G243,2024-01-28T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,58.3
922011,NORTHEND CLOSE G243,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.73
922011,NORTHEND CLOSE G243,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.02
922011,NORTHEND CLOSE G243,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.3
922011,NORTHEND CLOSE G243,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.07
922011,NORTHEND CLOSE G243,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.08
922011,NORTHEND CLOSE G243,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.85
922011,NORTHEND CLOSE G243,2024-01-28T06:50:00.000+00:00,feeder,04,N Current (RMS),A,14.1
922011,NORTHEND CLOSE G243,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.3
922011,NORTHEND CLOSE G243,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,39.3
922011,NORTHEND CLOSE G243,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.1
922011,NORTHEND CLOSE G243,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
922011,NORTHEND CLOSE G243,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
922011,NORTHEND CLOSE G243,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.51
922011,NORTHEND CLOSE G243,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.34
922011,NORTHEND CLOSE G243,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.26
922011,NORTHEND CLOSE G243,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.06
922011,NORTHEND CLOSE G243,2024-01-28T06:50:00.000+00:00,feeder,03,N Current (RMS),A,26.1
922011,NORTHEND CLOSE G243,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,42.2
922011,NORTHEND CLOSE G243,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.8
922011,NORTHEND CLOSE G243,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.6
922011,NORTHEND CLOSE G243,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
922011,NORTHEND CLOSE G243,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
922011,NORTHEND CLOSE G243,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
922011,NORTHEND CLOSE G243,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.32
922011,NORTHEND CLOSE G243,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.91
922011,NORTHEND CLOSE G243,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.92
922011,NORTHEND CLOSE G243,2024-01-28T06:50:00.000+00:00,feeder,02,N Current (RMS),A,17.2
922011,NORTHEND CLOSE G243,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.6
922011,NORTHEND CLOSE G243,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.7
922011,NORTHEND CLOSE G243,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.7
922011,NORTHEND CLOSE G243,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
922011,NORTHEND CLOSE G243,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
922011,NORTHEND CLOSE G243,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
922011,NORTHEND CLOSE G243,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.34
922011,NORTHEND CLOSE G243,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.17
922011,NORTHEND CLOSE G243,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.23
922011,NORTHEND CLOSE G243,2024-01-28T06:50:00.000+00:00,feeder,01,N Current (RMS),A,13.6
922011,NORTHEND CLOSE G243,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.8
922011,NORTHEND CLOSE G243,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.1
922011,NORTHEND CLOSE G243,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.5
922011,NORTHEND CLOSE G243,2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,7.5
922011,NORTHEND CLOSE G243,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
922011,NORTHEND CLOSE G243,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.63
922011,NORTHEND CLOSE G243,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
922011,NORTHEND CLOSE G243,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
922011,NORTHEND CLOSE G243,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
922011,NORTHEND CLOSE G243,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
922011,NORTHEND CLOSE G243,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
922011,NORTHEND CLOSE G243,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
922011,NORTHEND CLOSE G243,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.87
922011,NORTHEND CLOSE G243,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,41.67
922011,NORTHEND CLOSE G243,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,38.18
922011,NORTHEND CLOSE G243,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,39.71
922011,NORTHEND CLOSE G243,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
922011,NORTHEND CLOSE G243,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
922011,NORTHEND CLOSE G243,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
922011,NORTHEND CLOSE G243,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
922011,NORTHEND CLOSE G243,2024-01-28T06:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.96
922011,NORTHEND CLOSE G243,2024-01-28T06:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.1
922011,NORTHEND CLOSE G243,2024-01-28T06:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.41
922011,NORTHEND CLOSE G243,2024-01-28T06:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.44
922011,NORTHEND CLOSE G243,2024-01-28T06:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.54
922011,NORTHEND CLOSE G243,2024-01-28T06:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.06
922011,NORTHEND CLOSE G243,2024-01-28T06:40:00.000+00:00,feeder,06,N Current (RMS),A,14.3
922011,NORTHEND CLOSE G243,2024-01-28T06:40:00.000+00:00,feeder,06,L3 Current (RMS),A,22.8
922011,NORTHEND CLOSE G243,2024-01-28T06:40:00.000+00:00,feeder,06,L2 Current (RMS),A,18.8
922011,NORTHEND CLOSE G243,2024-01-28T06:40:00.000+00:00,feeder,06,L1 Current (RMS),A,13.1
922011,NORTHEND CLOSE G243,2024-01-28T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
922011,NORTHEND CLOSE G243,2024-01-28T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.53
922011,NORTHEND CLOSE G243,2024-01-28T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.82
922011,NORTHEND CLOSE G243,2024-01-28T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.23
922011,NORTHEND CLOSE G243,2024-01-28T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.06
922011,NORTHEND CLOSE G243,2024-01-28T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,15.17
922011,NORTHEND CLOSE G243,2024-01-28T06:40:00.000+00:00,feeder,05,N Current (RMS),A,15.9
922011,NORTHEND CLOSE G243,2024-01-28T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,45.8
922011,NORTHEND CLOSE G243,2024-01-28T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,57.1
922011,NORTHEND CLOSE G243,2024-01-28T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,61.5
922011,NORTHEND CLOSE G243,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.8
922011,NORTHEND CLOSE G243,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
922011,NORTHEND CLOSE G243,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.06
922011,NORTHEND CLOSE G243,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.2
922011,NORTHEND CLOSE G243,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.87
922011,NORTHEND CLOSE G243,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.45
922011,NORTHEND CLOSE G243,2024-01-28T06:40:00.000+00:00,feeder,04,N Current (RMS),A,25.4
922011,NORTHEND CLOSE G243,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.6
922011,NORTHEND CLOSE G243,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,33.7
922011,NORTHEND CLOSE G243,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,51.3
922011,NORTHEND CLOSE G243,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
922011,NORTHEND CLOSE G243,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
922011,NORTHEND CLOSE G243,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
922011,NORTHEND CLOSE G243,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.12
922011,NORTHEND CLOSE G243,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.78
922011,NORTHEND CLOSE G243,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.74
922011,NORTHEND CLOSE G243,2024-01-28T06:40:00.000+00:00,feeder,03,N Current (RMS),A,25.0
922011,NORTHEND CLOSE G243,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,41.1
922011,NORTHEND CLOSE G243,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.3
922011,NORTHEND CLOSE G243,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,35.7
922011,NORTHEND CLOSE G243,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
922011,NORTHEND CLOSE G243,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
922011,NORTHEND CLOSE G243,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
922011,NORTHEND CLOSE G243,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.06
922011,NORTHEND CLOSE G243,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.89
922011,NORTHEND CLOSE G243,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.88
922011,NORTHEND CLOSE G243,2024-01-28T06:40:00.000+00:00,feeder,02,N Current (RMS),A,19.9
922011,NORTHEND CLOSE G243,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,43.9
922011,NORTHEND CLOSE G243,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.8
922011,NORTHEND CLOSE G243,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
922011,NORTHEND CLOSE G243,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
922011,NORTHEND CLOSE G243,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
922011,NORTHEND CLOSE G243,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
922011,NORTHEND CLOSE G243,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.76
922011,NORTHEND CLOSE G243,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.2
922011,NORTHEND CLOSE G243,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.11
922011,NORTHEND CLOSE G243,2024-01-28T06:40:00.000+00:00,feeder,01,N Current (RMS),A,6.5
922011,NORTHEND CLOSE G243,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.7
922011,NORTHEND CLOSE G243,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.2
922011,NORTHEND CLOSE G243,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.8
922011,NORTHEND CLOSE G243,2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,7.5
922011,NORTHEND CLOSE G243,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
922011,NORTHEND CLOSE G243,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.6
922011,NORTHEND CLOSE G243,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
922011,NORTHEND CLOSE G243,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
922011,NORTHEND CLOSE G243,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
922011,NORTHEND CLOSE G243,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.88
922011,NORTHEND CLOSE G243,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
922011,NORTHEND CLOSE G243,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
922011,NORTHEND CLOSE G243,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
922011,NORTHEND CLOSE G243,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,42.8
922011,NORTHEND CLOSE G243,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,36.34
922011,NORTHEND CLOSE G243,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,41.41
922011,NORTHEND CLOSE G243,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
922011,NORTHEND CLOSE G243,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
922011,NORTHEND CLOSE G243,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
922011,NORTHEND CLOSE G243,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
922011,NORTHEND CLOSE G243,2024-01-28T06:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.07
922011,NORTHEND CLOSE G243,2024-01-28T06:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.03
922011,NORTHEND CLOSE G243,2024-01-28T06:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.74
922011,NORTHEND CLOSE G243,2024-01-28T06:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.94
922011,NORTHEND CLOSE G243,2024-01-28T06:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.71
922011,NORTHEND CLOSE G243,2024-01-28T06:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.85
922011,NORTHEND CLOSE G243,2024-01-28T06:30:00.000+00:00,feeder,06,N Current (RMS),A,11.8
922011,NORTHEND CLOSE G243,2024-01-28T06:30:00.000+00:00,feeder,06,L3 Current (RMS),A,21.1
922011,NORTHEND CLOSE G243,2024-01-28T06:30:00.000+00:00,feeder,06,L2 Current (RMS),A,15.0
922011,NORTHEND CLOSE G243,2024-01-28T06:30:00.000+00:00,feeder,06,L1 Current (RMS),A,12.5
922011,NORTHEND CLOSE G243,2024-01-28T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.16
922011,NORTHEND CLOSE G243,2024-01-28T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.84
922011,NORTHEND CLOSE G243,2024-01-28T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.84
922011,NORTHEND CLOSE G243,2024-01-28T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.81
922011,NORTHEND CLOSE G243,2024-01-28T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.68
922011,NORTHEND CLOSE G243,2024-01-28T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,21.2
922011,NORTHEND CLOSE G243,2024-01-28T06:30:00.000+00:00,feeder,05,N Current (RMS),A,28.4
922011,NORTHEND CLOSE G243,2024-01-28T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,48.0
922011,NORTHEND CLOSE G243,2024-01-28T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,55.6
922011,NORTHEND CLOSE G243,2024-01-28T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,86.9
922011,NORTHEND CLOSE G243,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
922011,NORTHEND CLOSE G243,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
922011,NORTHEND CLOSE G243,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.06
922011,NORTHEND CLOSE G243,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.13
922011,NORTHEND CLOSE G243,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.34
922011,NORTHEND CLOSE G243,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.55
922011,NORTHEND CLOSE G243,2024-01-28T06:30:00.000+00:00,feeder,04,N Current (RMS),A,17.3
922011,NORTHEND CLOSE G243,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.1
922011,NORTHEND CLOSE G243,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.4
922011,NORTHEND CLOSE G243,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,43.8
922011,NORTHEND CLOSE G243,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
922011,NORTHEND CLOSE G243,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
922011,NORTHEND CLOSE G243,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
922011,NORTHEND CLOSE G243,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.9
922011,NORTHEND CLOSE G243,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.3
922011,NORTHEND CLOSE G243,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.27
922011,NORTHEND CLOSE G243,2024-01-28T06:30:00.000+00:00,feeder,03,N Current (RMS),A,24.0
922011,NORTHEND CLOSE G243,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.4
922011,NORTHEND CLOSE G243,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.9
922011,NORTHEND CLOSE G243,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,41.7
922011,NORTHEND CLOSE G243,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
922011,NORTHEND CLOSE G243,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
922011,NORTHEND CLOSE G243,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
922011,NORTHEND CLOSE G243,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.88
922011,NORTHEND CLOSE G243,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.74
922011,NORTHEND CLOSE G243,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.89
922011,NORTHEND CLOSE G243,2024-01-28T06:30:00.000+00:00,feeder,02,N Current (RMS),A,13.6
922011,NORTHEND CLOSE G243,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.5
922011,NORTHEND CLOSE G243,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.9
922011,NORTHEND CLOSE G243,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.3
922011,NORTHEND CLOSE G243,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
922011,NORTHEND CLOSE G243,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
922011,NORTHEND CLOSE G243,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
922011,NORTHEND CLOSE G243,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.58
922011,NORTHEND CLOSE G243,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.33
922011,NORTHEND CLOSE G243,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.21
922011,NORTHEND CLOSE G243,2024-01-28T06:30:00.000+00:00,feeder,01,N Current (RMS),A,6.4
922011,NORTHEND CLOSE G243,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.1
922011,NORTHEND CLOSE G243,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.6
922011,NORTHEND CLOSE G243,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.2
922011,NORTHEND CLOSE G243,2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,7.6
922011,NORTHEND CLOSE G243,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
922011,NORTHEND CLOSE G243,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.11
922011,NORTHEND CLOSE G243,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
922011,NORTHEND CLOSE G243,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.53
922011,NORTHEND CLOSE G243,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
922011,NORTHEND CLOSE G243,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.31
922011,NORTHEND CLOSE G243,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
922011,NORTHEND CLOSE G243,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
922011,NORTHEND CLOSE G243,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
922011,NORTHEND CLOSE G243,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,39.24
922011,NORTHEND CLOSE G243,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,36.1
922011,NORTHEND CLOSE G243,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,47.97
922011,NORTHEND CLOSE G243,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
922011,NORTHEND CLOSE G243,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
922011,NORTHEND CLOSE G243,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
922011,NORTHEND CLOSE G243,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
922011,NORTHEND CLOSE G243,2024-01-28T06:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.08
922011,NORTHEND CLOSE G243,2024-01-28T06:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.19
922011,NORTHEND CLOSE G243,2024-01-28T06:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.44
922011,NORTHEND CLOSE G243,2024-01-28T06:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.6
922011,NORTHEND CLOSE G243,2024-01-28T06:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.88
922011,NORTHEND CLOSE G243,2024-01-28T06:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.05
922011,NORTHEND CLOSE G243,2024-01-28T06:20:00.000+00:00,feeder,06,N Current (RMS),A,12.0
922011,NORTHEND CLOSE G243,2024-01-28T06:20:00.000+00:00,feeder,06,L3 Current (RMS),A,20.2
922011,NORTHEND CLOSE G243,2024-01-28T06:20:00.000+00:00,feeder,06,L2 Current (RMS),A,15.8
922011,NORTHEND CLOSE G243,2024-01-28T06:20:00.000+00:00,feeder,06,L1 Current (RMS),A,13.1
922011,NORTHEND CLOSE G243,2024-01-28T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.14
922011,NORTHEND CLOSE G243,2024-01-28T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.97
922011,NORTHEND CLOSE G243,2024-01-28T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.9
922011,NORTHEND CLOSE G243,2024-01-28T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.2
922011,NORTHEND CLOSE G243,2024-01-28T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.58
922011,NORTHEND CLOSE G243,2024-01-28T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,18.6
922011,NORTHEND CLOSE G243,2024-01-28T06:20:00.000+00:00,feeder,05,N Current (RMS),A,23.7
922011,NORTHEND CLOSE G243,2024-01-28T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,45.6
922011,NORTHEND CLOSE G243,2024-01-28T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,59.4
922011,NORTHEND CLOSE G243,2024-01-28T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,77.5
922011,NORTHEND CLOSE G243,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.63
922011,NORTHEND CLOSE G243,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.8
922011,NORTHEND CLOSE G243,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.65
922011,NORTHEND CLOSE G243,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.07
922011,NORTHEND CLOSE G243,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.09
922011,NORTHEND CLOSE G243,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.15
922011,NORTHEND CLOSE G243,2024-01-28T06:20:00.000+00:00,feeder,04,N Current (RMS),A,11.4
922011,NORTHEND CLOSE G243,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.1
922011,NORTHEND CLOSE G243,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,30.1
922011,NORTHEND CLOSE G243,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,24.4
922011,NORTHEND CLOSE G243,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
922011,NORTHEND CLOSE G243,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
922011,NORTHEND CLOSE G243,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
922011,NORTHEND CLOSE G243,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.5
922011,NORTHEND CLOSE G243,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.19
922011,NORTHEND CLOSE G243,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.11
922011,NORTHEND CLOSE G243,2024-01-28T06:20:00.000+00:00,feeder,03,N Current (RMS),A,20.9
922011,NORTHEND CLOSE G243,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,34.6
922011,NORTHEND CLOSE G243,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.5
922011,NORTHEND CLOSE G243,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,36.8
922011,NORTHEND CLOSE G243,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
922011,NORTHEND CLOSE G243,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
922011,NORTHEND CLOSE G243,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
922011,NORTHEND CLOSE G243,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.92
922011,NORTHEND CLOSE G243,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.39
922011,NORTHEND CLOSE G243,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.27
922011,NORTHEND CLOSE G243,2024-01-28T06:20:00.000+00:00,feeder,02,N Current (RMS),A,12.9
922011,NORTHEND CLOSE G243,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.9
922011,NORTHEND CLOSE G243,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.4
922011,NORTHEND CLOSE G243,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.6
922011,NORTHEND CLOSE G243,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
922011,NORTHEND CLOSE G243,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
922011,NORTHEND CLOSE G243,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
922011,NORTHEND CLOSE G243,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.92
922011,NORTHEND CLOSE G243,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.32
922011,NORTHEND CLOSE G243,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.25
922011,NORTHEND CLOSE G243,2024-01-28T06:20:00.000+00:00,feeder,01,N Current (RMS),A,4.5
922011,NORTHEND CLOSE G243,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.3
922011,NORTHEND CLOSE G243,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.6
922011,NORTHEND CLOSE G243,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.4
922011,NORTHEND CLOSE G243,2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,7.6
922011,NORTHEND CLOSE G243,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
922011,NORTHEND CLOSE G243,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.27
922011,NORTHEND CLOSE G243,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
922011,NORTHEND CLOSE G243,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
922011,NORTHEND CLOSE G243,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
922011,NORTHEND CLOSE G243,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.42
922011,NORTHEND CLOSE G243,2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
922011,NORTHEND CLOSE G243,2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
922011,NORTHEND CLOSE G243,2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
922011,NORTHEND CLOSE G243,2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,36.22
922011,NORTHEND CLOSE G243,2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,35.45
922011,NORTHEND CLOSE G243,2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,40.44
922011,NORTHEND CLOSE G243,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
922011,NORTHEND CLOSE G243,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
922011,NORTHEND CLOSE G243,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
922011,NORTHEND CLOSE G243,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
922011,NORTHEND CLOSE G243,2024-01-28T06:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.88
922011,NORTHEND CLOSE G243,2024-01-28T06:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.34
922011,NORTHEND CLOSE G243,2024-01-28T06:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.7
922011,NORTHEND CLOSE G243,2024-01-28T06:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.8
922011,NORTHEND CLOSE G243,2024-01-28T06:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.55
922011,NORTHEND CLOSE G243,2024-01-28T06:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.92
922011,NORTHEND CLOSE G243,2024-01-28T06:10:00.000+00:00,feeder,06,N Current (RMS),A,12.8
922011,NORTHEND CLOSE G243,2024-01-28T06:10:00.000+00:00,feeder,06,L3 Current (RMS),A,20.5
922011,NORTHEND CLOSE G243,2024-01-28T06:10:00.000+00:00,feeder,06,L2 Current (RMS),A,18.8
922011,NORTHEND CLOSE G243,2024-01-28T06:10:00.000+00:00,feeder,06,L1 Current (RMS),A,12.8
922011,NORTHEND CLOSE G243,2024-01-28T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.13
922011,NORTHEND CLOSE G243,2024-01-28T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.84
922011,NORTHEND CLOSE G243,2024-01-28T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.58
922011,NORTHEND CLOSE G243,2024-01-28T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,14.78
922011,NORTHEND CLOSE G243,2024-01-28T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,15.2
922011,NORTHEND CLOSE G243,2024-01-28T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,22.04
922011,NORTHEND CLOSE G243,2024-01-28T06:10:00.000+00:00,feeder,05,N Current (RMS),A,28.3
922011,NORTHEND CLOSE G243,2024-01-28T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,62.2
922011,NORTHEND CLOSE G243,2024-01-28T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,62.1
922011,NORTHEND CLOSE G243,2024-01-28T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,89.7
922011,NORTHEND CLOSE G243,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.85
922011,NORTHEND CLOSE G243,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.67
922011,NORTHEND CLOSE G243,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.22
922011,NORTHEND CLOSE G243,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.21
922011,NORTHEND CLOSE G243,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.62
922011,NORTHEND CLOSE G243,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.71
922011,NORTHEND CLOSE G243,2024-01-28T06:10:00.000+00:00,feeder,04,N Current (RMS),A,14.1
922011,NORTHEND CLOSE G243,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.7
922011,NORTHEND CLOSE G243,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,32.4
922011,NORTHEND CLOSE G243,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,30.5
922011,NORTHEND CLOSE G243,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
922011,NORTHEND CLOSE G243,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
922011,NORTHEND CLOSE G243,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
922011,NORTHEND CLOSE G243,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.51
922011,NORTHEND CLOSE G243,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
922011,NORTHEND CLOSE G243,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.79
922011,NORTHEND CLOSE G243,2024-01-28T06:10:00.000+00:00,feeder,03,N Current (RMS),A,18.5
922011,NORTHEND CLOSE G243,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.0
922011,NORTHEND CLOSE G243,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.5
922011,NORTHEND CLOSE G243,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.1
922011,NORTHEND CLOSE G243,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
922011,NORTHEND CLOSE G243,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
922011,NORTHEND CLOSE G243,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
922011,NORTHEND CLOSE G243,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.87
922011,NORTHEND CLOSE G243,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.38
922011,NORTHEND CLOSE G243,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.46
922011,NORTHEND CLOSE G243,2024-01-28T06:10:00.000+00:00,feeder,02,N Current (RMS),A,15.4
922011,NORTHEND CLOSE G243,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.1
922011,NORTHEND CLOSE G243,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
922011,NORTHEND CLOSE G243,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.5
922011,NORTHEND CLOSE G243,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
922011,NORTHEND CLOSE G243,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
922011,NORTHEND CLOSE G243,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
922011,NORTHEND CLOSE G243,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.88
922011,NORTHEND CLOSE G243,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.18
922011,NORTHEND CLOSE G243,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.26
922011,NORTHEND CLOSE G243,2024-01-28T06:10:00.000+00:00,feeder,01,N Current (RMS),A,4.3
922011,NORTHEND CLOSE G243,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.1
922011,NORTHEND CLOSE G243,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.3
922011,NORTHEND CLOSE G243,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.5
922011,NORTHEND CLOSE G243,2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,7.6
922011,NORTHEND CLOSE G243,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
922011,NORTHEND CLOSE G243,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
922011,NORTHEND CLOSE G243,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
922011,NORTHEND CLOSE G243,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
922011,NORTHEND CLOSE G243,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
922011,NORTHEND CLOSE G243,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
922011,NORTHEND CLOSE G243,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
922011,NORTHEND CLOSE G243,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
922011,NORTHEND CLOSE G243,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
922011,NORTHEND CLOSE G243,2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,39.06
922011,NORTHEND CLOSE G243,2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,35.93
922011,NORTHEND CLOSE G243,2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,43.18
922011,NORTHEND CLOSE G243,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
922011,NORTHEND CLOSE G243,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
922011,NORTHEND CLOSE G243,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
922011,NORTHEND CLOSE G243,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
922011,NORTHEND CLOSE G243,2024-01-28T06:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.98
922011,NORTHEND CLOSE G243,2024-01-28T06:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.17
922011,NORTHEND CLOSE G243,2024-01-28T06:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.41
922011,NORTHEND CLOSE G243,2024-01-28T06:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.73
922011,NORTHEND CLOSE G243,2024-01-28T06:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.22
922011,NORTHEND CLOSE G243,2024-01-28T06:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.15
922011,NORTHEND CLOSE G243,2024-01-28T06:00:00.000+00:00,feeder,06,N Current (RMS),A,12.8
922011,NORTHEND CLOSE G243,2024-01-28T06:00:00.000+00:00,feeder,06,L3 Current (RMS),A,20.6
922011,NORTHEND CLOSE G243,2024-01-28T06:00:00.000+00:00,feeder,06,L2 Current (RMS),A,17.7
922011,NORTHEND CLOSE G243,2024-01-28T06:00:00.000+00:00,feeder,06,L1 Current (RMS),A,13.5
922011,NORTHEND CLOSE G243,2024-01-28T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.3
922011,NORTHEND CLOSE G243,2024-01-28T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.08
922011,NORTHEND CLOSE G243,2024-01-28T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.55
922011,NORTHEND CLOSE G243,2024-01-28T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.32
922011,NORTHEND CLOSE G243,2024-01-28T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,16.16
922011,NORTHEND CLOSE G243,2024-01-28T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,21.19
922011,NORTHEND CLOSE G243,2024-01-28T06:00:00.000+00:00,feeder,05,N Current (RMS),A,22.7
922011,NORTHEND CLOSE G243,2024-01-28T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,50.4
922011,NORTHEND CLOSE G243,2024-01-28T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,65.8
922011,NORTHEND CLOSE G243,2024-01-28T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,85.7
922011,NORTHEND CLOSE G243,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.83
922011,NORTHEND CLOSE G243,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.68
922011,NORTHEND CLOSE G243,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.19
922011,NORTHEND CLOSE G243,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.5
922011,NORTHEND CLOSE G243,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.86
922011,NORTHEND CLOSE G243,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.56
922011,NORTHEND CLOSE G243,2024-01-28T06:00:00.000+00:00,feeder,04,N Current (RMS),A,12.9
922011,NORTHEND CLOSE G243,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.7
922011,NORTHEND CLOSE G243,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,33.3
922011,NORTHEND CLOSE G243,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.2
922011,NORTHEND CLOSE G243,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
922011,NORTHEND CLOSE G243,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
922011,NORTHEND CLOSE G243,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
922011,NORTHEND CLOSE G243,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.28
922011,NORTHEND CLOSE G243,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.97
922011,NORTHEND CLOSE G243,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.77
922011,NORTHEND CLOSE G243,2024-01-28T06:00:00.000+00:00,feeder,03,N Current (RMS),A,38.9
922011,NORTHEND CLOSE G243,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.9
922011,NORTHEND CLOSE G243,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.2
922011,NORTHEND CLOSE G243,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,63.6
922011,NORTHEND CLOSE G243,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
922011,NORTHEND CLOSE G243,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
922011,NORTHEND CLOSE G243,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
922011,NORTHEND CLOSE G243,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.09
922011,NORTHEND CLOSE G243,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.56
922011,NORTHEND CLOSE G243,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.51
922011,NORTHEND CLOSE G243,2024-01-28T06:00:00.000+00:00,feeder,02,N Current (RMS),A,13.2
922011,NORTHEND CLOSE G243,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.6
922011,NORTHEND CLOSE G243,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.8
922011,NORTHEND CLOSE G243,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.7
922011,NORTHEND CLOSE G243,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
922011,NORTHEND CLOSE G243,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
922011,NORTHEND CLOSE G243,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
922011,NORTHEND CLOSE G243,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.73
922011,NORTHEND CLOSE G243,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.21
922011,NORTHEND CLOSE G243,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.31
922011,NORTHEND CLOSE G243,2024-01-28T06:00:00.000+00:00,feeder,01,N Current (RMS),A,4.9
922011,NORTHEND CLOSE G243,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.4
922011,NORTHEND CLOSE G243,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.4
922011,NORTHEND CLOSE G243,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.0
922011,NORTHEND CLOSE G243,2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,7.6
922011,NORTHEND CLOSE G243,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
922011,NORTHEND CLOSE G243,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.02
922011,NORTHEND CLOSE G243,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
922011,NORTHEND CLOSE G243,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
922011,NORTHEND CLOSE G243,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
922011,NORTHEND CLOSE G243,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
922011,NORTHEND CLOSE G243,2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
922011,NORTHEND CLOSE G243,2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
922011,NORTHEND CLOSE G243,2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
922011,NORTHEND CLOSE G243,2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,32.64
922011,NORTHEND CLOSE G243,2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,35.98
922011,NORTHEND CLOSE G243,2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,49.49
922011,NORTHEND CLOSE G243,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
922011,NORTHEND CLOSE G243,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
922011,NORTHEND CLOSE G243,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
922011,NORTHEND CLOSE G243,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
922011,NORTHEND CLOSE G243,2024-01-28T05:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.96
922011,NORTHEND CLOSE G243,2024-01-28T05:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.17
922011,NORTHEND CLOSE G243,2024-01-28T05:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.85
922011,NORTHEND CLOSE G243,2024-01-28T05:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.89
922011,NORTHEND CLOSE G243,2024-01-28T05:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.58
922011,NORTHEND CLOSE G243,2024-01-28T05:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.91
922011,NORTHEND CLOSE G243,2024-01-28T05:50:00.000+00:00,feeder,06,N Current (RMS),A,11.7
922011,NORTHEND CLOSE G243,2024-01-28T05:50:00.000+00:00,feeder,06,L3 Current (RMS),A,21.0
922011,NORTHEND CLOSE G243,2024-01-28T05:50:00.000+00:00,feeder,06,L2 Current (RMS),A,14.6
922011,NORTHEND CLOSE G243,2024-01-28T05:50:00.000+00:00,feeder,06,L1 Current (RMS),A,12.9
922011,NORTHEND CLOSE G243,2024-01-28T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
922011,NORTHEND CLOSE G243,2024-01-28T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.28
922011,NORTHEND CLOSE G243,2024-01-28T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.89
922011,NORTHEND CLOSE G243,2024-01-28T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.21
922011,NORTHEND CLOSE G243,2024-01-28T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,15.32
922011,NORTHEND CLOSE G243,2024-01-28T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.34
922011,NORTHEND CLOSE G243,2024-01-28T05:50:00.000+00:00,feeder,05,N Current (RMS),A,16.5
922011,NORTHEND CLOSE G243,2024-01-28T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,41.7
922011,NORTHEND CLOSE G243,2024-01-28T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,62.2
922011,NORTHEND CLOSE G243,2024-01-28T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,47.1
922011,NORTHEND CLOSE G243,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.64
922011,NORTHEND CLOSE G243,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.71
922011,NORTHEND CLOSE G243,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.3
922011,NORTHEND CLOSE G243,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.75
922011,NORTHEND CLOSE G243,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.32
922011,NORTHEND CLOSE G243,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.54
922011,NORTHEND CLOSE G243,2024-01-28T05:50:00.000+00:00,feeder,04,N Current (RMS),A,17.1
922011,NORTHEND CLOSE G243,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.0
922011,NORTHEND CLOSE G243,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,31.5
922011,NORTHEND CLOSE G243,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,40.2
922011,NORTHEND CLOSE G243,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
922011,NORTHEND CLOSE G243,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
