Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922011,NORTHEND CLOSE G243,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
922011,NORTHEND CLOSE G243,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.29
922011,NORTHEND CLOSE G243,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.25
922011,NORTHEND CLOSE G243,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.81
922011,NORTHEND CLOSE G243,2024-01-28T05:50:00.000+00:00,feeder,03,N Current (RMS),A,24.0
922011,NORTHEND CLOSE G243,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.6
922011,NORTHEND CLOSE G243,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.0
922011,NORTHEND CLOSE G243,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,43.2
922011,NORTHEND CLOSE G243,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
922011,NORTHEND CLOSE G243,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
922011,NORTHEND CLOSE G243,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
922011,NORTHEND CLOSE G243,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.96
922011,NORTHEND CLOSE G243,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.64
922011,NORTHEND CLOSE G243,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.72
922011,NORTHEND CLOSE G243,2024-01-28T05:50:00.000+00:00,feeder,02,N Current (RMS),A,12.1
922011,NORTHEND CLOSE G243,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.0
922011,NORTHEND CLOSE G243,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.2
922011,NORTHEND CLOSE G243,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.7
922011,NORTHEND CLOSE G243,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
922011,NORTHEND CLOSE G243,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
922011,NORTHEND CLOSE G243,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
922011,NORTHEND CLOSE G243,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.71
922011,NORTHEND CLOSE G243,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.29
922011,NORTHEND CLOSE G243,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.41
922011,NORTHEND CLOSE G243,2024-01-28T05:50:00.000+00:00,feeder,01,N Current (RMS),A,3.6
922011,NORTHEND CLOSE G243,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.2
922011,NORTHEND CLOSE G243,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.6
922011,NORTHEND CLOSE G243,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.0
922011,NORTHEND CLOSE G243,2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,7.6
922011,NORTHEND CLOSE G243,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
922011,NORTHEND CLOSE G243,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.97
922011,NORTHEND CLOSE G243,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
922011,NORTHEND CLOSE G243,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.09
922011,NORTHEND CLOSE G243,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
922011,NORTHEND CLOSE G243,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.83
922011,NORTHEND CLOSE G243,2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
922011,NORTHEND CLOSE G243,2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
922011,NORTHEND CLOSE G243,2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
922011,NORTHEND CLOSE G243,2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,30.81
922011,NORTHEND CLOSE G243,2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,34.41
922011,NORTHEND CLOSE G243,2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,37.72
922011,NORTHEND CLOSE G243,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
922011,NORTHEND CLOSE G243,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
922011,NORTHEND CLOSE G243,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
922011,NORTHEND CLOSE G243,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
922011,NORTHEND CLOSE G243,2024-01-28T05:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.92
922011,NORTHEND CLOSE G243,2024-01-28T05:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.23
922011,NORTHEND CLOSE G243,2024-01-28T05:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.61
922011,NORTHEND CLOSE G243,2024-01-28T05:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.86
922011,NORTHEND CLOSE G243,2024-01-28T05:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.29
922011,NORTHEND CLOSE G243,2024-01-28T05:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.95
922011,NORTHEND CLOSE G243,2024-01-28T05:40:00.000+00:00,feeder,06,N Current (RMS),A,23.2
922011,NORTHEND CLOSE G243,2024-01-28T05:40:00.000+00:00,feeder,06,L3 Current (RMS),A,27.8
922011,NORTHEND CLOSE G243,2024-01-28T05:40:00.000+00:00,feeder,06,L2 Current (RMS),A,31.2
922011,NORTHEND CLOSE G243,2024-01-28T05:40:00.000+00:00,feeder,06,L1 Current (RMS),A,12.8
922011,NORTHEND CLOSE G243,2024-01-28T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.52
922011,NORTHEND CLOSE G243,2024-01-28T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.26
922011,NORTHEND CLOSE G243,2024-01-28T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.99
922011,NORTHEND CLOSE G243,2024-01-28T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.38
922011,NORTHEND CLOSE G243,2024-01-28T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,16.13
922011,NORTHEND CLOSE G243,2024-01-28T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.19
922011,NORTHEND CLOSE G243,2024-01-28T05:40:00.000+00:00,feeder,05,N Current (RMS),A,15.9
922011,NORTHEND CLOSE G243,2024-01-28T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,42.3
922011,NORTHEND CLOSE G243,2024-01-28T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,65.3
922011,NORTHEND CLOSE G243,2024-01-28T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,50.1
922011,NORTHEND CLOSE G243,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.63
922011,NORTHEND CLOSE G243,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.84
922011,NORTHEND CLOSE G243,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.92
922011,NORTHEND CLOSE G243,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.03
922011,NORTHEND CLOSE G243,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.35
922011,NORTHEND CLOSE G243,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.11
922011,NORTHEND CLOSE G243,2024-01-28T05:40:00.000+00:00,feeder,04,N Current (RMS),A,13.5
922011,NORTHEND CLOSE G243,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.0
922011,NORTHEND CLOSE G243,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,31.8
922011,NORTHEND CLOSE G243,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,32.8
922011,NORTHEND CLOSE G243,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
922011,NORTHEND CLOSE G243,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
922011,NORTHEND CLOSE G243,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.13
922011,NORTHEND CLOSE G243,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.55
922011,NORTHEND CLOSE G243,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.51
922011,NORTHEND CLOSE G243,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.45
922011,NORTHEND CLOSE G243,2024-01-28T05:40:00.000+00:00,feeder,03,N Current (RMS),A,19.7
922011,NORTHEND CLOSE G243,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.6
922011,NORTHEND CLOSE G243,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.0
922011,NORTHEND CLOSE G243,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,40.6
922011,NORTHEND CLOSE G243,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
922011,NORTHEND CLOSE G243,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
922011,NORTHEND CLOSE G243,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
922011,NORTHEND CLOSE G243,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.36
922011,NORTHEND CLOSE G243,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.75
922011,NORTHEND CLOSE G243,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.84
922011,NORTHEND CLOSE G243,2024-01-28T05:40:00.000+00:00,feeder,02,N Current (RMS),A,11.6
922011,NORTHEND CLOSE G243,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.7
922011,NORTHEND CLOSE G243,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.7
922011,NORTHEND CLOSE G243,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.7
922011,NORTHEND CLOSE G243,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
922011,NORTHEND CLOSE G243,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
922011,NORTHEND CLOSE G243,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.11
922011,NORTHEND CLOSE G243,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.83
922011,NORTHEND CLOSE G243,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.42
922011,NORTHEND CLOSE G243,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
922011,NORTHEND CLOSE G243,2024-01-28T05:40:00.000+00:00,feeder,01,N Current (RMS),A,15.8
922011,NORTHEND CLOSE G243,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.6
922011,NORTHEND CLOSE G243,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.0
922011,NORTHEND CLOSE G243,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.7
922011,NORTHEND CLOSE G243,2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,7.6
922011,NORTHEND CLOSE G243,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
922011,NORTHEND CLOSE G243,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.24
922011,NORTHEND CLOSE G243,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
922011,NORTHEND CLOSE G243,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.42
922011,NORTHEND CLOSE G243,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
922011,NORTHEND CLOSE G243,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.26
922011,NORTHEND CLOSE G243,2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
922011,NORTHEND CLOSE G243,2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
922011,NORTHEND CLOSE G243,2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
922011,NORTHEND CLOSE G243,2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,34.01
922011,NORTHEND CLOSE G243,2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,39.46
922011,NORTHEND CLOSE G243,2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,40.54
922011,NORTHEND CLOSE G243,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
922011,NORTHEND CLOSE G243,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
922011,NORTHEND CLOSE G243,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
922011,NORTHEND CLOSE G243,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
922011,NORTHEND CLOSE G243,2024-01-28T05:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.83
922011,NORTHEND CLOSE G243,2024-01-28T05:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.16
922011,NORTHEND CLOSE G243,2024-01-28T05:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.92
922011,NORTHEND CLOSE G243,2024-01-28T05:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.34
922011,NORTHEND CLOSE G243,2024-01-28T05:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.39
922011,NORTHEND CLOSE G243,2024-01-28T05:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.25
922011,NORTHEND CLOSE G243,2024-01-28T05:30:00.000+00:00,feeder,06,N Current (RMS),A,22.0
922011,NORTHEND CLOSE G243,2024-01-28T05:30:00.000+00:00,feeder,06,L3 Current (RMS),A,25.6
922011,NORTHEND CLOSE G243,2024-01-28T05:30:00.000+00:00,feeder,06,L2 Current (RMS),A,34.2
922011,NORTHEND CLOSE G243,2024-01-28T05:30:00.000+00:00,feeder,06,L1 Current (RMS),A,19.0
922011,NORTHEND CLOSE G243,2024-01-28T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.13
922011,NORTHEND CLOSE G243,2024-01-28T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.45
922011,NORTHEND CLOSE G243,2024-01-28T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.7
922011,NORTHEND CLOSE G243,2024-01-28T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.69
922011,NORTHEND CLOSE G243,2024-01-28T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.85
922011,NORTHEND CLOSE G243,2024-01-28T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,16.47
922011,NORTHEND CLOSE G243,2024-01-28T05:30:00.000+00:00,feeder,05,N Current (RMS),A,19.4
922011,NORTHEND CLOSE G243,2024-01-28T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,43.4
922011,NORTHEND CLOSE G243,2024-01-28T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,60.1
922011,NORTHEND CLOSE G243,2024-01-28T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,68.2
922011,NORTHEND CLOSE G243,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.55
922011,NORTHEND CLOSE G243,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.48
922011,NORTHEND CLOSE G243,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.07
922011,NORTHEND CLOSE G243,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.98
922011,NORTHEND CLOSE G243,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.76
922011,NORTHEND CLOSE G243,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.41
922011,NORTHEND CLOSE G243,2024-01-28T05:30:00.000+00:00,feeder,04,N Current (RMS),A,11.1
922011,NORTHEND CLOSE G243,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.0
922011,NORTHEND CLOSE G243,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,30.0
922011,NORTHEND CLOSE G243,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.6
922011,NORTHEND CLOSE G243,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
922011,NORTHEND CLOSE G243,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
922011,NORTHEND CLOSE G243,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
922011,NORTHEND CLOSE G243,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.78
922011,NORTHEND CLOSE G243,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.58
922011,NORTHEND CLOSE G243,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.28
922011,NORTHEND CLOSE G243,2024-01-28T05:30:00.000+00:00,feeder,03,N Current (RMS),A,14.9
922011,NORTHEND CLOSE G243,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.4
922011,NORTHEND CLOSE G243,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.7
922011,NORTHEND CLOSE G243,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,37.5
922011,NORTHEND CLOSE G243,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
922011,NORTHEND CLOSE G243,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
922011,NORTHEND CLOSE G243,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
922011,NORTHEND CLOSE G243,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.65
922011,NORTHEND CLOSE G243,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.02
922011,NORTHEND CLOSE G243,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.79
922011,NORTHEND CLOSE G243,2024-01-28T05:30:00.000+00:00,feeder,02,N Current (RMS),A,11.3
922011,NORTHEND CLOSE G243,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.7
922011,NORTHEND CLOSE G243,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
922011,NORTHEND CLOSE G243,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.7
922011,NORTHEND CLOSE G243,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
922011,NORTHEND CLOSE G243,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
922011,NORTHEND CLOSE G243,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
922011,NORTHEND CLOSE G243,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.97
922011,NORTHEND CLOSE G243,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.4
922011,NORTHEND CLOSE G243,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.06
922011,NORTHEND CLOSE G243,2024-01-28T05:30:00.000+00:00,feeder,01,N Current (RMS),A,8.7
922011,NORTHEND CLOSE G243,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.0
922011,NORTHEND CLOSE G243,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.9
922011,NORTHEND CLOSE G243,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.3
922011,NORTHEND CLOSE G243,2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,7.6
922011,NORTHEND CLOSE G243,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
922011,NORTHEND CLOSE G243,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.58
922011,NORTHEND CLOSE G243,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
922011,NORTHEND CLOSE G243,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.84
922011,NORTHEND CLOSE G243,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
922011,NORTHEND CLOSE G243,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.63
922011,NORTHEND CLOSE G243,2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
922011,NORTHEND CLOSE G243,2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
922011,NORTHEND CLOSE G243,2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
922011,NORTHEND CLOSE G243,2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,33.42
922011,NORTHEND CLOSE G243,2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
922011,NORTHEND CLOSE G243,2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,39.27
922011,NORTHEND CLOSE G243,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
922011,NORTHEND CLOSE G243,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
922011,NORTHEND CLOSE G243,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
922011,NORTHEND CLOSE G243,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
922011,NORTHEND CLOSE G243,2024-01-28T05:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.93
922011,NORTHEND CLOSE G243,2024-01-28T05:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.49
922011,NORTHEND CLOSE G243,2024-01-28T05:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.48
922011,NORTHEND CLOSE G243,2024-01-28T05:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.05
922011,NORTHEND CLOSE G243,2024-01-28T05:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.5
922011,NORTHEND CLOSE G243,2024-01-28T05:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.5
922011,NORTHEND CLOSE G243,2024-01-28T05:20:00.000+00:00,feeder,06,N Current (RMS),A,11.2
922011,NORTHEND CLOSE G243,2024-01-28T05:20:00.000+00:00,feeder,06,L3 Current (RMS),A,25.3
922011,NORTHEND CLOSE G243,2024-01-28T05:20:00.000+00:00,feeder,06,L2 Current (RMS),A,15.4
922011,NORTHEND CLOSE G243,2024-01-28T05:20:00.000+00:00,feeder,06,L1 Current (RMS),A,15.5
922011,NORTHEND CLOSE G243,2024-01-28T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.19
922011,NORTHEND CLOSE G243,2024-01-28T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.31
922011,NORTHEND CLOSE G243,2024-01-28T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.13
922011,NORTHEND CLOSE G243,2024-01-28T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.95
922011,NORTHEND CLOSE G243,2024-01-28T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.87
922011,NORTHEND CLOSE G243,2024-01-28T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,20.5
922011,NORTHEND CLOSE G243,2024-01-28T05:20:00.000+00:00,feeder,05,N Current (RMS),A,23.5
922011,NORTHEND CLOSE G243,2024-01-28T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,44.4
922011,NORTHEND CLOSE G243,2024-01-28T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,60.2
922011,NORTHEND CLOSE G243,2024-01-28T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,82.5
922011,NORTHEND CLOSE G243,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
922011,NORTHEND CLOSE G243,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.22
922011,NORTHEND CLOSE G243,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.03
922011,NORTHEND CLOSE G243,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.77
922011,NORTHEND CLOSE G243,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.88
922011,NORTHEND CLOSE G243,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.42
922011,NORTHEND CLOSE G243,2024-01-28T05:20:00.000+00:00,feeder,04,N Current (RMS),A,11.6
922011,NORTHEND CLOSE G243,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.6
922011,NORTHEND CLOSE G243,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,30.7
922011,NORTHEND CLOSE G243,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.8
922011,NORTHEND CLOSE G243,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
922011,NORTHEND CLOSE G243,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
922011,NORTHEND CLOSE G243,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
922011,NORTHEND CLOSE G243,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.56
922011,NORTHEND CLOSE G243,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.91
922011,NORTHEND CLOSE G243,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.33
922011,NORTHEND CLOSE G243,2024-01-28T05:20:00.000+00:00,feeder,03,N Current (RMS),A,13.6
922011,NORTHEND CLOSE G243,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
922011,NORTHEND CLOSE G243,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.4
922011,NORTHEND CLOSE G243,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.9
922011,NORTHEND CLOSE G243,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
922011,NORTHEND CLOSE G243,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
922011,NORTHEND CLOSE G243,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
922011,NORTHEND CLOSE G243,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.73
922011,NORTHEND CLOSE G243,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.89
922011,NORTHEND CLOSE G243,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.61
922011,NORTHEND CLOSE G243,2024-01-28T05:20:00.000+00:00,feeder,02,N Current (RMS),A,10.9
922011,NORTHEND CLOSE G243,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.2
922011,NORTHEND CLOSE G243,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.6
922011,NORTHEND CLOSE G243,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.5
922011,NORTHEND CLOSE G243,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
922011,NORTHEND CLOSE G243,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
922011,NORTHEND CLOSE G243,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
922011,NORTHEND CLOSE G243,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.81
922011,NORTHEND CLOSE G243,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.42
922011,NORTHEND CLOSE G243,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.14
922011,NORTHEND CLOSE G243,2024-01-28T05:20:00.000+00:00,feeder,01,N Current (RMS),A,4.5
922011,NORTHEND CLOSE G243,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.6
922011,NORTHEND CLOSE G243,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.0
922011,NORTHEND CLOSE G243,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.0
922011,NORTHEND CLOSE G243,2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,7.6
922011,NORTHEND CLOSE G243,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
922011,NORTHEND CLOSE G243,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.26
922011,NORTHEND CLOSE G243,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
922011,NORTHEND CLOSE G243,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.53
922011,NORTHEND CLOSE G243,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
922011,NORTHEND CLOSE G243,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.11
922011,NORTHEND CLOSE G243,2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
922011,NORTHEND CLOSE G243,2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
922011,NORTHEND CLOSE G243,2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
922011,NORTHEND CLOSE G243,2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,32.88
922011,NORTHEND CLOSE G243,2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,35.48
922011,NORTHEND CLOSE G243,2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,41.51
922011,NORTHEND CLOSE G243,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
922011,NORTHEND CLOSE G243,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
922011,NORTHEND CLOSE G243,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
922011,NORTHEND CLOSE G243,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
922011,NORTHEND CLOSE G243,2024-01-28T05:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.01
922011,NORTHEND CLOSE G243,2024-01-28T05:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.06
922011,NORTHEND CLOSE G243,2024-01-28T05:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.72
922011,NORTHEND CLOSE G243,2024-01-28T05:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.89
922011,NORTHEND CLOSE G243,2024-01-28T05:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.92
922011,NORTHEND CLOSE G243,2024-01-28T05:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.79
922011,NORTHEND CLOSE G243,2024-01-28T05:10:00.000+00:00,feeder,06,N Current (RMS),A,13.1
922011,NORTHEND CLOSE G243,2024-01-28T05:10:00.000+00:00,feeder,06,L3 Current (RMS),A,21.2
922011,NORTHEND CLOSE G243,2024-01-28T05:10:00.000+00:00,feeder,06,L2 Current (RMS),A,16.6
922011,NORTHEND CLOSE G243,2024-01-28T05:10:00.000+00:00,feeder,06,L1 Current (RMS),A,12.3
922011,NORTHEND CLOSE G243,2024-01-28T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
922011,NORTHEND CLOSE G243,2024-01-28T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.59
922011,NORTHEND CLOSE G243,2024-01-28T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.88
922011,NORTHEND CLOSE G243,2024-01-28T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.43
922011,NORTHEND CLOSE G243,2024-01-28T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.3
922011,NORTHEND CLOSE G243,2024-01-28T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,19.4
922011,NORTHEND CLOSE G243,2024-01-28T05:10:00.000+00:00,feeder,05,N Current (RMS),A,24.4
922011,NORTHEND CLOSE G243,2024-01-28T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,42.4
922011,NORTHEND CLOSE G243,2024-01-28T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,58.5
922011,NORTHEND CLOSE G243,2024-01-28T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,79.2
922011,NORTHEND CLOSE G243,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.6
922011,NORTHEND CLOSE G243,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.92
922011,NORTHEND CLOSE G243,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.23
922011,NORTHEND CLOSE G243,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.66
922011,NORTHEND CLOSE G243,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.61
922011,NORTHEND CLOSE G243,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.42
922011,NORTHEND CLOSE G243,2024-01-28T05:10:00.000+00:00,feeder,04,N Current (RMS),A,11.0
922011,NORTHEND CLOSE G243,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.5
922011,NORTHEND CLOSE G243,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.9
922011,NORTHEND CLOSE G243,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.3
922011,NORTHEND CLOSE G243,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
922011,NORTHEND CLOSE G243,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
922011,NORTHEND CLOSE G243,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
922011,NORTHEND CLOSE G243,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.12
922011,NORTHEND CLOSE G243,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.58
922011,NORTHEND CLOSE G243,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.29
922011,NORTHEND CLOSE G243,2024-01-28T05:10:00.000+00:00,feeder,03,N Current (RMS),A,14.3
922011,NORTHEND CLOSE G243,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.3
922011,NORTHEND CLOSE G243,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.8
922011,NORTHEND CLOSE G243,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.7
922011,NORTHEND CLOSE G243,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
922011,NORTHEND CLOSE G243,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
922011,NORTHEND CLOSE G243,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.7
922011,NORTHEND CLOSE G243,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.82
922011,NORTHEND CLOSE G243,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.44
922011,NORTHEND CLOSE G243,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.56
922011,NORTHEND CLOSE G243,2024-01-28T05:10:00.000+00:00,feeder,02,N Current (RMS),A,14.2
922011,NORTHEND CLOSE G243,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.6
922011,NORTHEND CLOSE G243,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.7
922011,NORTHEND CLOSE G243,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.8
922011,NORTHEND CLOSE G243,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
922011,NORTHEND CLOSE G243,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
922011,NORTHEND CLOSE G243,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
922011,NORTHEND CLOSE G243,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.59
922011,NORTHEND CLOSE G243,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.51
922011,NORTHEND CLOSE G243,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.19
922011,NORTHEND CLOSE G243,2024-01-28T05:10:00.000+00:00,feeder,01,N Current (RMS),A,4.0
922011,NORTHEND CLOSE G243,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.9
922011,NORTHEND CLOSE G243,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.4
922011,NORTHEND CLOSE G243,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.1
922011,NORTHEND CLOSE G243,2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,7.6
922011,NORTHEND CLOSE G243,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
922011,NORTHEND CLOSE G243,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.5
922011,NORTHEND CLOSE G243,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
922011,NORTHEND CLOSE G243,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.65
922011,NORTHEND CLOSE G243,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
922011,NORTHEND CLOSE G243,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.43
922011,NORTHEND CLOSE G243,2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
922011,NORTHEND CLOSE G243,2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
922011,NORTHEND CLOSE G243,2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
922011,NORTHEND CLOSE G243,2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,31.51
922011,NORTHEND CLOSE G243,2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,33.37
922011,NORTHEND CLOSE G243,2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,38.66
922011,NORTHEND CLOSE G243,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
922011,NORTHEND CLOSE G243,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
922011,NORTHEND CLOSE G243,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
922011,NORTHEND CLOSE G243,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
922011,NORTHEND CLOSE G243,2024-01-28T05:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.96
922011,NORTHEND CLOSE G243,2024-01-28T05:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.41
922011,NORTHEND CLOSE G243,2024-01-28T05:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.26
922011,NORTHEND CLOSE G243,2024-01-28T05:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.39
922011,NORTHEND CLOSE G243,2024-01-28T05:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
922011,NORTHEND CLOSE G243,2024-01-28T05:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.06
922011,NORTHEND CLOSE G243,2024-01-28T05:00:00.000+00:00,feeder,06,N Current (RMS),A,11.4
922011,NORTHEND CLOSE G243,2024-01-28T05:00:00.000+00:00,feeder,06,L3 Current (RMS),A,23.0
922011,NORTHEND CLOSE G243,2024-01-28T05:00:00.000+00:00,feeder,06,L2 Current (RMS),A,12.4
922011,NORTHEND CLOSE G243,2024-01-28T05:00:00.000+00:00,feeder,06,L1 Current (RMS),A,13.0
922011,NORTHEND CLOSE G243,2024-01-28T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
922011,NORTHEND CLOSE G243,2024-01-28T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.75
922011,NORTHEND CLOSE G243,2024-01-28T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.26
922011,NORTHEND CLOSE G243,2024-01-28T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.05
922011,NORTHEND CLOSE G243,2024-01-28T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.76
922011,NORTHEND CLOSE G243,2024-01-28T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.6
922011,NORTHEND CLOSE G243,2024-01-28T05:00:00.000+00:00,feeder,05,N Current (RMS),A,14.9
922011,NORTHEND CLOSE G243,2024-01-28T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,41.3
922011,NORTHEND CLOSE G243,2024-01-28T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,48.4
922011,NORTHEND CLOSE G243,2024-01-28T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,55.3
922011,NORTHEND CLOSE G243,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.89
922011,NORTHEND CLOSE G243,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.87
922011,NORTHEND CLOSE G243,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.08
922011,NORTHEND CLOSE G243,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.41
922011,NORTHEND CLOSE G243,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.49
922011,NORTHEND CLOSE G243,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.53
922011,NORTHEND CLOSE G243,2024-01-28T05:00:00.000+00:00,feeder,04,N Current (RMS),A,12.1
922011,NORTHEND CLOSE G243,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.5
922011,NORTHEND CLOSE G243,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,32.3
922011,NORTHEND CLOSE G243,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,23.2
922011,NORTHEND CLOSE G243,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
922011,NORTHEND CLOSE G243,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
922011,NORTHEND CLOSE G243,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
922011,NORTHEND CLOSE G243,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.37
922011,NORTHEND CLOSE G243,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.57
922011,NORTHEND CLOSE G243,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.75
922011,NORTHEND CLOSE G243,2024-01-28T05:00:00.000+00:00,feeder,03,N Current (RMS),A,16.7
922011,NORTHEND CLOSE G243,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.8
922011,NORTHEND CLOSE G243,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.2
922011,NORTHEND CLOSE G243,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,35.3
922011,NORTHEND CLOSE G243,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
922011,NORTHEND CLOSE G243,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
922011,NORTHEND CLOSE G243,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
922011,NORTHEND CLOSE G243,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.63
922011,NORTHEND CLOSE G243,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.45
922011,NORTHEND CLOSE G243,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.71
922011,NORTHEND CLOSE G243,2024-01-28T05:00:00.000+00:00,feeder,02,N Current (RMS),A,14.8
922011,NORTHEND CLOSE G243,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.1
922011,NORTHEND CLOSE G243,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.7
922011,NORTHEND CLOSE G243,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.8
922011,NORTHEND CLOSE G243,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
922011,NORTHEND CLOSE G243,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
922011,NORTHEND CLOSE G243,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
922011,NORTHEND CLOSE G243,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.69
922011,NORTHEND CLOSE G243,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.35
922011,NORTHEND CLOSE G243,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.98
922011,NORTHEND CLOSE G243,2024-01-28T05:00:00.000+00:00,feeder,01,N Current (RMS),A,4.3
922011,NORTHEND CLOSE G243,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.2
922011,NORTHEND CLOSE G243,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.9
922011,NORTHEND CLOSE G243,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.5
922011,NORTHEND CLOSE G243,2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,7.6
922011,NORTHEND CLOSE G243,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
922011,NORTHEND CLOSE G243,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.38
922011,NORTHEND CLOSE G243,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
922011,NORTHEND CLOSE G243,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.77
922011,NORTHEND CLOSE G243,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
922011,NORTHEND CLOSE G243,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.31
922011,NORTHEND CLOSE G243,2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
922011,NORTHEND CLOSE G243,2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
922011,NORTHEND CLOSE G243,2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
922011,NORTHEND CLOSE G243,2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,32.54
922011,NORTHEND CLOSE G243,2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,30.62
922011,NORTHEND CLOSE G243,2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,33.63
922011,NORTHEND CLOSE G243,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
922011,NORTHEND CLOSE G243,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
922011,NORTHEND CLOSE G243,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
922011,NORTHEND CLOSE G243,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
922011,NORTHEND CLOSE G243,2024-01-28T04:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.03
922011,NORTHEND CLOSE G243,2024-01-28T04:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.61
922011,NORTHEND CLOSE G243,2024-01-28T04:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.57
922011,NORTHEND CLOSE G243,2024-01-28T04:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.9
922011,NORTHEND CLOSE G243,2024-01-28T04:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.83
922011,NORTHEND CLOSE G243,2024-01-28T04:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.88
922011,NORTHEND CLOSE G243,2024-01-28T04:50:00.000+00:00,feeder,06,N Current (RMS),A,10.3
922011,NORTHEND CLOSE G243,2024-01-28T04:50:00.000+00:00,feeder,06,L3 Current (RMS),A,21.1
922011,NORTHEND CLOSE G243,2024-01-28T04:50:00.000+00:00,feeder,06,L2 Current (RMS),A,12.0
922011,NORTHEND CLOSE G243,2024-01-28T04:50:00.000+00:00,feeder,06,L1 Current (RMS),A,12.4
922011,NORTHEND CLOSE G243,2024-01-28T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.99
922011,NORTHEND CLOSE G243,2024-01-28T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.76
922011,NORTHEND CLOSE G243,2024-01-28T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.38
922011,NORTHEND CLOSE G243,2024-01-28T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.3
922011,NORTHEND CLOSE G243,2024-01-28T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.27
922011,NORTHEND CLOSE G243,2024-01-28T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.79
922011,NORTHEND CLOSE G243,2024-01-28T04:50:00.000+00:00,feeder,05,N Current (RMS),A,15.0
922011,NORTHEND CLOSE G243,2024-01-28T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,42.2
922011,NORTHEND CLOSE G243,2024-01-28T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,50.0
922011,NORTHEND CLOSE G243,2024-01-28T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,56.4
922011,NORTHEND CLOSE G243,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.06
922011,NORTHEND CLOSE G243,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.88
922011,NORTHEND CLOSE G243,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.91
922011,NORTHEND CLOSE G243,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.08
922011,NORTHEND CLOSE G243,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.06
922011,NORTHEND CLOSE G243,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.47
922011,NORTHEND CLOSE G243,2024-01-28T04:50:00.000+00:00,feeder,04,N Current (RMS),A,13.0
922011,NORTHEND CLOSE G243,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.6
922011,NORTHEND CLOSE G243,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,34.4
922011,NORTHEND CLOSE G243,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.5
922011,NORTHEND CLOSE G243,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
922011,NORTHEND CLOSE G243,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
922011,NORTHEND CLOSE G243,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
922011,NORTHEND CLOSE G243,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.2
922011,NORTHEND CLOSE G243,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.32
922011,NORTHEND CLOSE G243,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.54
922011,NORTHEND CLOSE G243,2024-01-28T04:50:00.000+00:00,feeder,03,N Current (RMS),A,15.3
922011,NORTHEND CLOSE G243,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.3
922011,NORTHEND CLOSE G243,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.1
922011,NORTHEND CLOSE G243,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.1
922011,NORTHEND CLOSE G243,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
922011,NORTHEND CLOSE G243,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
922011,NORTHEND CLOSE G243,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
922011,NORTHEND CLOSE G243,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.13
922011,NORTHEND CLOSE G243,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.97
922011,NORTHEND CLOSE G243,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.53
922011,NORTHEND CLOSE G243,2024-01-28T04:50:00.000+00:00,feeder,02,N Current (RMS),A,13.0
922011,NORTHEND CLOSE G243,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.7
922011,NORTHEND CLOSE G243,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.1
922011,NORTHEND CLOSE G243,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.1
922011,NORTHEND CLOSE G243,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
922011,NORTHEND CLOSE G243,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
922011,NORTHEND CLOSE G243,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
922011,NORTHEND CLOSE G243,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.67
922011,NORTHEND CLOSE G243,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.23
922011,NORTHEND CLOSE G243,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.37
922011,NORTHEND CLOSE G243,2024-01-28T04:50:00.000+00:00,feeder,01,N Current (RMS),A,3.4
922011,NORTHEND CLOSE G243,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.2
922011,NORTHEND CLOSE G243,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.4
922011,NORTHEND CLOSE G243,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.8
922011,NORTHEND CLOSE G243,2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,7.5
922011,NORTHEND CLOSE G243,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
922011,NORTHEND CLOSE G243,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.29
922011,NORTHEND CLOSE G243,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
922011,NORTHEND CLOSE G243,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.67
922011,NORTHEND CLOSE G243,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
922011,NORTHEND CLOSE G243,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.18
922011,NORTHEND CLOSE G243,2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
922011,NORTHEND CLOSE G243,2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
922011,NORTHEND CLOSE G243,2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
922011,NORTHEND CLOSE G243,2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,32.28
922011,NORTHEND CLOSE G243,2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,31.67
922011,NORTHEND CLOSE G243,2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,32.58
922011,NORTHEND CLOSE G243,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
922011,NORTHEND CLOSE G243,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
922011,NORTHEND CLOSE G243,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
922011,NORTHEND CLOSE G243,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
922011,NORTHEND CLOSE G243,2024-01-28T04:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.07
922011,NORTHEND CLOSE G243,2024-01-28T04:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.05
922011,NORTHEND CLOSE G243,2024-01-28T04:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.32
922011,NORTHEND CLOSE G243,2024-01-28T04:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.82
922011,NORTHEND CLOSE G243,2024-01-28T04:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.56
922011,NORTHEND CLOSE G243,2024-01-28T04:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
922011,NORTHEND CLOSE G243,2024-01-28T04:40:00.000+00:00,feeder,06,N Current (RMS),A,12.1
922011,NORTHEND CLOSE G243,2024-01-28T04:40:00.000+00:00,feeder,06,L3 Current (RMS),A,20.8
922011,NORTHEND CLOSE G243,2024-01-28T04:40:00.000+00:00,feeder,06,L2 Current (RMS),A,14.4
922011,NORTHEND CLOSE G243,2024-01-28T04:40:00.000+00:00,feeder,06,L1 Current (RMS),A,12.8
922011,NORTHEND CLOSE G243,2024-01-28T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.86
922011,NORTHEND CLOSE G243,2024-01-28T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.68
922011,NORTHEND CLOSE G243,2024-01-28T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.22
922011,NORTHEND CLOSE G243,2024-01-28T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.43
922011,NORTHEND CLOSE G243,2024-01-28T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.28
