Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922011,NORTHEND CLOSE G243,2024-01-28T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.2
922011,NORTHEND CLOSE G243,2024-01-28T04:40:00.000+00:00,feeder,05,N Current (RMS),A,14.5
922011,NORTHEND CLOSE G243,2024-01-28T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,42.6
922011,NORTHEND CLOSE G243,2024-01-28T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,50.0
922011,NORTHEND CLOSE G243,2024-01-28T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,53.6
922011,NORTHEND CLOSE G243,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
922011,NORTHEND CLOSE G243,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.97
922011,NORTHEND CLOSE G243,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.88
922011,NORTHEND CLOSE G243,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.62
922011,NORTHEND CLOSE G243,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.96
922011,NORTHEND CLOSE G243,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.35
922011,NORTHEND CLOSE G243,2024-01-28T04:40:00.000+00:00,feeder,04,N Current (RMS),A,11.9
922011,NORTHEND CLOSE G243,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.6
922011,NORTHEND CLOSE G243,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,30.4
922011,NORTHEND CLOSE G243,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,21.9
922011,NORTHEND CLOSE G243,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
922011,NORTHEND CLOSE G243,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
922011,NORTHEND CLOSE G243,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
922011,NORTHEND CLOSE G243,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.45
922011,NORTHEND CLOSE G243,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.28
922011,NORTHEND CLOSE G243,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.34
922011,NORTHEND CLOSE G243,2024-01-28T04:40:00.000+00:00,feeder,03,N Current (RMS),A,17.4
922011,NORTHEND CLOSE G243,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
922011,NORTHEND CLOSE G243,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.6
922011,NORTHEND CLOSE G243,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.1
922011,NORTHEND CLOSE G243,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
922011,NORTHEND CLOSE G243,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
922011,NORTHEND CLOSE G243,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
922011,NORTHEND CLOSE G243,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.77
922011,NORTHEND CLOSE G243,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.2
922011,NORTHEND CLOSE G243,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.6
922011,NORTHEND CLOSE G243,2024-01-28T04:40:00.000+00:00,feeder,02,N Current (RMS),A,12.6
922011,NORTHEND CLOSE G243,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.4
922011,NORTHEND CLOSE G243,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.4
922011,NORTHEND CLOSE G243,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.5
922011,NORTHEND CLOSE G243,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
922011,NORTHEND CLOSE G243,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
922011,NORTHEND CLOSE G243,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.11
922011,NORTHEND CLOSE G243,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.73
922011,NORTHEND CLOSE G243,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.35
922011,NORTHEND CLOSE G243,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.35
922011,NORTHEND CLOSE G243,2024-01-28T04:40:00.000+00:00,feeder,01,N Current (RMS),A,3.8
922011,NORTHEND CLOSE G243,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.5
922011,NORTHEND CLOSE G243,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.8
922011,NORTHEND CLOSE G243,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.8
922011,NORTHEND CLOSE G243,2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,7.5
922011,NORTHEND CLOSE G243,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
922011,NORTHEND CLOSE G243,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.33
922011,NORTHEND CLOSE G243,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
922011,NORTHEND CLOSE G243,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.64
922011,NORTHEND CLOSE G243,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
922011,NORTHEND CLOSE G243,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.37
922011,NORTHEND CLOSE G243,2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
922011,NORTHEND CLOSE G243,2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
922011,NORTHEND CLOSE G243,2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
922011,NORTHEND CLOSE G243,2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,31.82
922011,NORTHEND CLOSE G243,2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,30.65
922011,NORTHEND CLOSE G243,2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,32.85
922011,NORTHEND CLOSE G243,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
922011,NORTHEND CLOSE G243,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
922011,NORTHEND CLOSE G243,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
922011,NORTHEND CLOSE G243,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
922011,NORTHEND CLOSE G243,2024-01-28T04:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.93
922011,NORTHEND CLOSE G243,2024-01-28T04:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.61
922011,NORTHEND CLOSE G243,2024-01-28T04:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.75
922011,NORTHEND CLOSE G243,2024-01-28T04:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.65
922011,NORTHEND CLOSE G243,2024-01-28T04:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.98
922011,NORTHEND CLOSE G243,2024-01-28T04:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.81
922011,NORTHEND CLOSE G243,2024-01-28T04:30:00.000+00:00,feeder,06,N Current (RMS),A,10.2
922011,NORTHEND CLOSE G243,2024-01-28T04:30:00.000+00:00,feeder,06,L3 Current (RMS),A,20.2
922011,NORTHEND CLOSE G243,2024-01-28T04:30:00.000+00:00,feeder,06,L2 Current (RMS),A,12.5
922011,NORTHEND CLOSE G243,2024-01-28T04:30:00.000+00:00,feeder,06,L1 Current (RMS),A,12.4
922011,NORTHEND CLOSE G243,2024-01-28T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
922011,NORTHEND CLOSE G243,2024-01-28T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
922011,NORTHEND CLOSE G243,2024-01-28T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.29
922011,NORTHEND CLOSE G243,2024-01-28T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.06
922011,NORTHEND CLOSE G243,2024-01-28T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.84
922011,NORTHEND CLOSE G243,2024-01-28T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.53
922011,NORTHEND CLOSE G243,2024-01-28T04:30:00.000+00:00,feeder,05,N Current (RMS),A,14.6
922011,NORTHEND CLOSE G243,2024-01-28T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,45.0
922011,NORTHEND CLOSE G243,2024-01-28T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,48.6
922011,NORTHEND CLOSE G243,2024-01-28T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,51.2
922011,NORTHEND CLOSE G243,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.89
922011,NORTHEND CLOSE G243,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.75
922011,NORTHEND CLOSE G243,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.94
922011,NORTHEND CLOSE G243,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.74
922011,NORTHEND CLOSE G243,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.84
922011,NORTHEND CLOSE G243,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.46
922011,NORTHEND CLOSE G243,2024-01-28T04:30:00.000+00:00,feeder,04,N Current (RMS),A,11.5
922011,NORTHEND CLOSE G243,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.5
922011,NORTHEND CLOSE G243,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,29.6
922011,NORTHEND CLOSE G243,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.6
922011,NORTHEND CLOSE G243,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
922011,NORTHEND CLOSE G243,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
922011,NORTHEND CLOSE G243,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
922011,NORTHEND CLOSE G243,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.38
922011,NORTHEND CLOSE G243,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.9
922011,NORTHEND CLOSE G243,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.34
922011,NORTHEND CLOSE G243,2024-01-28T04:30:00.000+00:00,feeder,03,N Current (RMS),A,20.6
922011,NORTHEND CLOSE G243,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.8
922011,NORTHEND CLOSE G243,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,8.5
922011,NORTHEND CLOSE G243,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,37.7
922011,NORTHEND CLOSE G243,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
922011,NORTHEND CLOSE G243,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
922011,NORTHEND CLOSE G243,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
922011,NORTHEND CLOSE G243,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.69
922011,NORTHEND CLOSE G243,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.86
922011,NORTHEND CLOSE G243,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.54
922011,NORTHEND CLOSE G243,2024-01-28T04:30:00.000+00:00,feeder,02,N Current (RMS),A,12.5
922011,NORTHEND CLOSE G243,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.0
922011,NORTHEND CLOSE G243,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.2
922011,NORTHEND CLOSE G243,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.4
922011,NORTHEND CLOSE G243,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
922011,NORTHEND CLOSE G243,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
922011,NORTHEND CLOSE G243,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
922011,NORTHEND CLOSE G243,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.77
922011,NORTHEND CLOSE G243,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.38
922011,NORTHEND CLOSE G243,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.17
922011,NORTHEND CLOSE G243,2024-01-28T04:30:00.000+00:00,feeder,01,N Current (RMS),A,4.3
922011,NORTHEND CLOSE G243,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.6
922011,NORTHEND CLOSE G243,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.9
922011,NORTHEND CLOSE G243,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.1
922011,NORTHEND CLOSE G243,2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,7.5
922011,NORTHEND CLOSE G243,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
922011,NORTHEND CLOSE G243,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.55
922011,NORTHEND CLOSE G243,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
922011,NORTHEND CLOSE G243,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.95
922011,NORTHEND CLOSE G243,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
922011,NORTHEND CLOSE G243,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.61
922011,NORTHEND CLOSE G243,2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
922011,NORTHEND CLOSE G243,2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
922011,NORTHEND CLOSE G243,2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
922011,NORTHEND CLOSE G243,2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,32.29
922011,NORTHEND CLOSE G243,2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,28.81
922011,NORTHEND CLOSE G243,2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,32.87
922011,NORTHEND CLOSE G243,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
922011,NORTHEND CLOSE G243,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
922011,NORTHEND CLOSE G243,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
922011,NORTHEND CLOSE G243,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
922011,NORTHEND CLOSE G243,2024-01-28T04:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.92
922011,NORTHEND CLOSE G243,2024-01-28T04:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.06
922011,NORTHEND CLOSE G243,2024-01-28T04:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.46
922011,NORTHEND CLOSE G243,2024-01-28T04:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.59
922011,NORTHEND CLOSE G243,2024-01-28T04:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.35
922011,NORTHEND CLOSE G243,2024-01-28T04:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.01
922011,NORTHEND CLOSE G243,2024-01-28T04:20:00.000+00:00,feeder,06,N Current (RMS),A,11.3
922011,NORTHEND CLOSE G243,2024-01-28T04:20:00.000+00:00,feeder,06,L3 Current (RMS),A,19.8
922011,NORTHEND CLOSE G243,2024-01-28T04:20:00.000+00:00,feeder,06,L2 Current (RMS),A,13.7
922011,NORTHEND CLOSE G243,2024-01-28T04:20:00.000+00:00,feeder,06,L1 Current (RMS),A,13.0
922011,NORTHEND CLOSE G243,2024-01-28T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.27
922011,NORTHEND CLOSE G243,2024-01-28T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.66
922011,NORTHEND CLOSE G243,2024-01-28T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.32
922011,NORTHEND CLOSE G243,2024-01-28T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.12
922011,NORTHEND CLOSE G243,2024-01-28T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.88
922011,NORTHEND CLOSE G243,2024-01-28T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,13.69
922011,NORTHEND CLOSE G243,2024-01-28T04:20:00.000+00:00,feeder,05,N Current (RMS),A,15.5
922011,NORTHEND CLOSE G243,2024-01-28T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,45.1
922011,NORTHEND CLOSE G243,2024-01-28T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,44.7
922011,NORTHEND CLOSE G243,2024-01-28T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,55.5
922011,NORTHEND CLOSE G243,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.14
922011,NORTHEND CLOSE G243,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
922011,NORTHEND CLOSE G243,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.93
922011,NORTHEND CLOSE G243,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.72
922011,NORTHEND CLOSE G243,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.07
922011,NORTHEND CLOSE G243,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.53
922011,NORTHEND CLOSE G243,2024-01-28T04:20:00.000+00:00,feeder,04,N Current (RMS),A,15.5
922011,NORTHEND CLOSE G243,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.2
922011,NORTHEND CLOSE G243,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,39.3
922011,NORTHEND CLOSE G243,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.4
922011,NORTHEND CLOSE G243,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
922011,NORTHEND CLOSE G243,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
922011,NORTHEND CLOSE G243,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
922011,NORTHEND CLOSE G243,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.21
922011,NORTHEND CLOSE G243,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.97
922011,NORTHEND CLOSE G243,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.56
922011,NORTHEND CLOSE G243,2024-01-28T04:20:00.000+00:00,feeder,03,N Current (RMS),A,18.9
922011,NORTHEND CLOSE G243,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.3
922011,NORTHEND CLOSE G243,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.7
922011,NORTHEND CLOSE G243,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.1
922011,NORTHEND CLOSE G243,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
922011,NORTHEND CLOSE G243,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
922011,NORTHEND CLOSE G243,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
922011,NORTHEND CLOSE G243,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.18
922011,NORTHEND CLOSE G243,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.52
922011,NORTHEND CLOSE G243,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.76
922011,NORTHEND CLOSE G243,2024-01-28T04:20:00.000+00:00,feeder,02,N Current (RMS),A,12.8
922011,NORTHEND CLOSE G243,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.1
922011,NORTHEND CLOSE G243,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.1
922011,NORTHEND CLOSE G243,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.5
922011,NORTHEND CLOSE G243,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
922011,NORTHEND CLOSE G243,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
922011,NORTHEND CLOSE G243,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.19
922011,NORTHEND CLOSE G243,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.73
922011,NORTHEND CLOSE G243,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.39
922011,NORTHEND CLOSE G243,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.55
922011,NORTHEND CLOSE G243,2024-01-28T04:20:00.000+00:00,feeder,01,N Current (RMS),A,3.2
922011,NORTHEND CLOSE G243,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.4
922011,NORTHEND CLOSE G243,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.0
922011,NORTHEND CLOSE G243,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.5
922011,NORTHEND CLOSE G243,2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,7.5
922011,NORTHEND CLOSE G243,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
922011,NORTHEND CLOSE G243,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.52
922011,NORTHEND CLOSE G243,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
922011,NORTHEND CLOSE G243,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.69
922011,NORTHEND CLOSE G243,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
922011,NORTHEND CLOSE G243,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.4
922011,NORTHEND CLOSE G243,2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
922011,NORTHEND CLOSE G243,2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
922011,NORTHEND CLOSE G243,2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
922011,NORTHEND CLOSE G243,2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,32.55
922011,NORTHEND CLOSE G243,2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,31.19
922011,NORTHEND CLOSE G243,2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,36.11
922011,NORTHEND CLOSE G243,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
922011,NORTHEND CLOSE G243,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
922011,NORTHEND CLOSE G243,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
922011,NORTHEND CLOSE G243,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
922011,NORTHEND CLOSE G243,2024-01-28T04:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.76
922011,NORTHEND CLOSE G243,2024-01-28T04:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.19
922011,NORTHEND CLOSE G243,2024-01-28T04:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.78
922011,NORTHEND CLOSE G243,2024-01-28T04:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.83
922011,NORTHEND CLOSE G243,2024-01-28T04:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.64
922011,NORTHEND CLOSE G243,2024-01-28T04:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.31
922011,NORTHEND CLOSE G243,2024-01-28T04:10:00.000+00:00,feeder,06,N Current (RMS),A,11.5
922011,NORTHEND CLOSE G243,2024-01-28T04:10:00.000+00:00,feeder,06,L3 Current (RMS),A,20.4
922011,NORTHEND CLOSE G243,2024-01-28T04:10:00.000+00:00,feeder,06,L2 Current (RMS),A,14.8
922011,NORTHEND CLOSE G243,2024-01-28T04:10:00.000+00:00,feeder,06,L1 Current (RMS),A,14.7
922011,NORTHEND CLOSE G243,2024-01-28T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
922011,NORTHEND CLOSE G243,2024-01-28T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.36
922011,NORTHEND CLOSE G243,2024-01-28T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.25
922011,NORTHEND CLOSE G243,2024-01-28T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.46
922011,NORTHEND CLOSE G243,2024-01-28T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.63
922011,NORTHEND CLOSE G243,2024-01-28T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,13.61
922011,NORTHEND CLOSE G243,2024-01-28T04:10:00.000+00:00,feeder,05,N Current (RMS),A,16.2
922011,NORTHEND CLOSE G243,2024-01-28T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,46.4
922011,NORTHEND CLOSE G243,2024-01-28T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,43.6
922011,NORTHEND CLOSE G243,2024-01-28T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,55.4
922011,NORTHEND CLOSE G243,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.81
922011,NORTHEND CLOSE G243,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.57
922011,NORTHEND CLOSE G243,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.66
922011,NORTHEND CLOSE G243,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.91
922011,NORTHEND CLOSE G243,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.96
922011,NORTHEND CLOSE G243,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.11
922011,NORTHEND CLOSE G243,2024-01-28T04:10:00.000+00:00,feeder,04,N Current (RMS),A,12.6
922011,NORTHEND CLOSE G243,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.2
922011,NORTHEND CLOSE G243,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,30.0
922011,NORTHEND CLOSE G243,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,31.2
922011,NORTHEND CLOSE G243,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
922011,NORTHEND CLOSE G243,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
922011,NORTHEND CLOSE G243,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
922011,NORTHEND CLOSE G243,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.37
922011,NORTHEND CLOSE G243,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.92
922011,NORTHEND CLOSE G243,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.22
922011,NORTHEND CLOSE G243,2024-01-28T04:10:00.000+00:00,feeder,03,N Current (RMS),A,19.0
922011,NORTHEND CLOSE G243,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.9
922011,NORTHEND CLOSE G243,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.4
922011,NORTHEND CLOSE G243,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,37.1
922011,NORTHEND CLOSE G243,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
922011,NORTHEND CLOSE G243,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
922011,NORTHEND CLOSE G243,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
922011,NORTHEND CLOSE G243,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.18
922011,NORTHEND CLOSE G243,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.04
922011,NORTHEND CLOSE G243,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.34
922011,NORTHEND CLOSE G243,2024-01-28T04:10:00.000+00:00,feeder,02,N Current (RMS),A,14.1
922011,NORTHEND CLOSE G243,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.9
922011,NORTHEND CLOSE G243,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.2
922011,NORTHEND CLOSE G243,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.9
922011,NORTHEND CLOSE G243,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
922011,NORTHEND CLOSE G243,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
922011,NORTHEND CLOSE G243,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.17
922011,NORTHEND CLOSE G243,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.69
922011,NORTHEND CLOSE G243,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.54
922011,NORTHEND CLOSE G243,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.54
922011,NORTHEND CLOSE G243,2024-01-28T04:10:00.000+00:00,feeder,01,N Current (RMS),A,3.4
922011,NORTHEND CLOSE G243,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.2
922011,NORTHEND CLOSE G243,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.6
922011,NORTHEND CLOSE G243,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.5
922011,NORTHEND CLOSE G243,2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,7.5
922011,NORTHEND CLOSE G243,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
922011,NORTHEND CLOSE G243,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.78
922011,NORTHEND CLOSE G243,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
922011,NORTHEND CLOSE G243,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.06
922011,NORTHEND CLOSE G243,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
922011,NORTHEND CLOSE G243,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.64
922011,NORTHEND CLOSE G243,2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
922011,NORTHEND CLOSE G243,2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
922011,NORTHEND CLOSE G243,2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
922011,NORTHEND CLOSE G243,2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,33.44
922011,NORTHEND CLOSE G243,2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,28.73
922011,NORTHEND CLOSE G243,2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,37.13
922011,NORTHEND CLOSE G243,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
922011,NORTHEND CLOSE G243,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
922011,NORTHEND CLOSE G243,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
922011,NORTHEND CLOSE G243,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
922011,NORTHEND CLOSE G243,2024-01-28T04:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.75
922011,NORTHEND CLOSE G243,2024-01-28T04:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.34
922011,NORTHEND CLOSE G243,2024-01-28T04:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.6
922011,NORTHEND CLOSE G243,2024-01-28T04:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.85
922011,NORTHEND CLOSE G243,2024-01-28T04:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.07
922011,NORTHEND CLOSE G243,2024-01-28T04:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.06
922011,NORTHEND CLOSE G243,2024-01-28T04:00:00.000+00:00,feeder,06,N Current (RMS),A,12.3
922011,NORTHEND CLOSE G243,2024-01-28T04:00:00.000+00:00,feeder,06,L3 Current (RMS),A,20.4
922011,NORTHEND CLOSE G243,2024-01-28T04:00:00.000+00:00,feeder,06,L2 Current (RMS),A,17.4
922011,NORTHEND CLOSE G243,2024-01-28T04:00:00.000+00:00,feeder,06,L1 Current (RMS),A,13.2
922011,NORTHEND CLOSE G243,2024-01-28T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.06
922011,NORTHEND CLOSE G243,2024-01-28T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.58
922011,NORTHEND CLOSE G243,2024-01-28T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.62
922011,NORTHEND CLOSE G243,2024-01-28T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.64
922011,NORTHEND CLOSE G243,2024-01-28T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.45
922011,NORTHEND CLOSE G243,2024-01-28T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,11.91
922011,NORTHEND CLOSE G243,2024-01-28T04:00:00.000+00:00,feeder,05,N Current (RMS),A,14.1
922011,NORTHEND CLOSE G243,2024-01-28T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,43.5
922011,NORTHEND CLOSE G243,2024-01-28T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,42.9
922011,NORTHEND CLOSE G243,2024-01-28T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,49.0
922011,NORTHEND CLOSE G243,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.81
922011,NORTHEND CLOSE G243,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.95
922011,NORTHEND CLOSE G243,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.53
922011,NORTHEND CLOSE G243,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.88
922011,NORTHEND CLOSE G243,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.22
922011,NORTHEND CLOSE G243,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.18
922011,NORTHEND CLOSE G243,2024-01-28T04:00:00.000+00:00,feeder,04,N Current (RMS),A,13.2
922011,NORTHEND CLOSE G243,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.8
922011,NORTHEND CLOSE G243,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,31.4
922011,NORTHEND CLOSE G243,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,31.3
922011,NORTHEND CLOSE G243,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
922011,NORTHEND CLOSE G243,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
922011,NORTHEND CLOSE G243,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
922011,NORTHEND CLOSE G243,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.49
922011,NORTHEND CLOSE G243,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.09
922011,NORTHEND CLOSE G243,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.98
922011,NORTHEND CLOSE G243,2024-01-28T04:00:00.000+00:00,feeder,03,N Current (RMS),A,17.5
922011,NORTHEND CLOSE G243,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.3
922011,NORTHEND CLOSE G243,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.2
922011,NORTHEND CLOSE G243,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.0
922011,NORTHEND CLOSE G243,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
922011,NORTHEND CLOSE G243,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
922011,NORTHEND CLOSE G243,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
922011,NORTHEND CLOSE G243,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.04
922011,NORTHEND CLOSE G243,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.37
922011,NORTHEND CLOSE G243,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.62
922011,NORTHEND CLOSE G243,2024-01-28T04:00:00.000+00:00,feeder,02,N Current (RMS),A,12.6
922011,NORTHEND CLOSE G243,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.0
922011,NORTHEND CLOSE G243,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
922011,NORTHEND CLOSE G243,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.1
922011,NORTHEND CLOSE G243,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
922011,NORTHEND CLOSE G243,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
922011,NORTHEND CLOSE G243,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.14
922011,NORTHEND CLOSE G243,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.71
922011,NORTHEND CLOSE G243,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.56
922011,NORTHEND CLOSE G243,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.39
922011,NORTHEND CLOSE G243,2024-01-28T04:00:00.000+00:00,feeder,01,N Current (RMS),A,3.6
922011,NORTHEND CLOSE G243,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.2
922011,NORTHEND CLOSE G243,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.7
922011,NORTHEND CLOSE G243,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.0
922011,NORTHEND CLOSE G243,2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,7.5
922011,NORTHEND CLOSE G243,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
922011,NORTHEND CLOSE G243,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.83
922011,NORTHEND CLOSE G243,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
922011,NORTHEND CLOSE G243,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.15
922011,NORTHEND CLOSE G243,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
922011,NORTHEND CLOSE G243,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.73
922011,NORTHEND CLOSE G243,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
922011,NORTHEND CLOSE G243,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
922011,NORTHEND CLOSE G243,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
922011,NORTHEND CLOSE G243,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,32.61
922011,NORTHEND CLOSE G243,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,29.75
922011,NORTHEND CLOSE G243,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,35.15
922011,NORTHEND CLOSE G243,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
922011,NORTHEND CLOSE G243,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
922011,NORTHEND CLOSE G243,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
922011,NORTHEND CLOSE G243,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
922011,NORTHEND CLOSE G243,2024-01-28T03:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.84
922011,NORTHEND CLOSE G243,2024-01-28T03:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.05
922011,NORTHEND CLOSE G243,2024-01-28T03:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.84
922011,NORTHEND CLOSE G243,2024-01-28T03:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.5
922011,NORTHEND CLOSE G243,2024-01-28T03:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
922011,NORTHEND CLOSE G243,2024-01-28T03:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
922011,NORTHEND CLOSE G243,2024-01-28T03:50:00.000+00:00,feeder,06,N Current (RMS),A,12.9
922011,NORTHEND CLOSE G243,2024-01-28T03:50:00.000+00:00,feeder,06,L3 Current (RMS),A,22.9
922011,NORTHEND CLOSE G243,2024-01-28T03:50:00.000+00:00,feeder,06,L2 Current (RMS),A,16.0
922011,NORTHEND CLOSE G243,2024-01-28T03:50:00.000+00:00,feeder,06,L1 Current (RMS),A,13.1
922011,NORTHEND CLOSE G243,2024-01-28T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.88
922011,NORTHEND CLOSE G243,2024-01-28T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.03
922011,NORTHEND CLOSE G243,2024-01-28T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.13
922011,NORTHEND CLOSE G243,2024-01-28T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.56
922011,NORTHEND CLOSE G243,2024-01-28T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.43
922011,NORTHEND CLOSE G243,2024-01-28T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.6
922011,NORTHEND CLOSE G243,2024-01-28T03:50:00.000+00:00,feeder,05,N Current (RMS),A,15.8
922011,NORTHEND CLOSE G243,2024-01-28T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,42.9
922011,NORTHEND CLOSE G243,2024-01-28T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,43.0
922011,NORTHEND CLOSE G243,2024-01-28T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,52.1
922011,NORTHEND CLOSE G243,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.1
922011,NORTHEND CLOSE G243,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.85
922011,NORTHEND CLOSE G243,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.03
922011,NORTHEND CLOSE G243,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.67
922011,NORTHEND CLOSE G243,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.35
922011,NORTHEND CLOSE G243,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.13
922011,NORTHEND CLOSE G243,2024-01-28T03:50:00.000+00:00,feeder,04,N Current (RMS),A,14.0
922011,NORTHEND CLOSE G243,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.8
922011,NORTHEND CLOSE G243,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,35.0
922011,NORTHEND CLOSE G243,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,35.5
922011,NORTHEND CLOSE G243,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
922011,NORTHEND CLOSE G243,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
922011,NORTHEND CLOSE G243,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
922011,NORTHEND CLOSE G243,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.61
922011,NORTHEND CLOSE G243,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.86
922011,NORTHEND CLOSE G243,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.35
922011,NORTHEND CLOSE G243,2024-01-28T03:50:00.000+00:00,feeder,03,N Current (RMS),A,20.5
922011,NORTHEND CLOSE G243,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
922011,NORTHEND CLOSE G243,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.8
922011,NORTHEND CLOSE G243,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.5
922011,NORTHEND CLOSE G243,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
922011,NORTHEND CLOSE G243,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
922011,NORTHEND CLOSE G243,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
922011,NORTHEND CLOSE G243,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.97
922011,NORTHEND CLOSE G243,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.07
922011,NORTHEND CLOSE G243,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.52
922011,NORTHEND CLOSE G243,2024-01-28T03:50:00.000+00:00,feeder,02,N Current (RMS),A,13.0
922011,NORTHEND CLOSE G243,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.7
922011,NORTHEND CLOSE G243,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.3
922011,NORTHEND CLOSE G243,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
922011,NORTHEND CLOSE G243,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
922011,NORTHEND CLOSE G243,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
922011,NORTHEND CLOSE G243,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.14
922011,NORTHEND CLOSE G243,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.82
922011,NORTHEND CLOSE G243,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.75
922011,NORTHEND CLOSE G243,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.48
922011,NORTHEND CLOSE G243,2024-01-28T03:50:00.000+00:00,feeder,01,N Current (RMS),A,4.1
922011,NORTHEND CLOSE G243,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.6
922011,NORTHEND CLOSE G243,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.8
922011,NORTHEND CLOSE G243,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.3
922011,NORTHEND CLOSE G243,2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,7.5
922011,NORTHEND CLOSE G243,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
922011,NORTHEND CLOSE G243,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.51
922011,NORTHEND CLOSE G243,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
922011,NORTHEND CLOSE G243,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.95
922011,NORTHEND CLOSE G243,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
922011,NORTHEND CLOSE G243,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.46
922011,NORTHEND CLOSE G243,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
922011,NORTHEND CLOSE G243,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
922011,NORTHEND CLOSE G243,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
922011,NORTHEND CLOSE G243,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,33.14
922011,NORTHEND CLOSE G243,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,30.48
922011,NORTHEND CLOSE G243,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,37.08
922011,NORTHEND CLOSE G243,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
922011,NORTHEND CLOSE G243,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
922011,NORTHEND CLOSE G243,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
922011,NORTHEND CLOSE G243,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
922011,NORTHEND CLOSE G243,2024-01-28T03:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.96
922011,NORTHEND CLOSE G243,2024-01-28T03:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.7
922011,NORTHEND CLOSE G243,2024-01-28T03:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.58
922011,NORTHEND CLOSE G243,2024-01-28T03:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.51
922011,NORTHEND CLOSE G243,2024-01-28T03:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.61
922011,NORTHEND CLOSE G243,2024-01-28T03:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.12
922011,NORTHEND CLOSE G243,2024-01-28T03:40:00.000+00:00,feeder,06,N Current (RMS),A,10.6
922011,NORTHEND CLOSE G243,2024-01-28T03:40:00.000+00:00,feeder,06,L3 Current (RMS),A,19.6
922011,NORTHEND CLOSE G243,2024-01-28T03:40:00.000+00:00,feeder,06,L2 Current (RMS),A,14.9
922011,NORTHEND CLOSE G243,2024-01-28T03:40:00.000+00:00,feeder,06,L1 Current (RMS),A,13.3
922011,NORTHEND CLOSE G243,2024-01-28T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.67
922011,NORTHEND CLOSE G243,2024-01-28T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.98
922011,NORTHEND CLOSE G243,2024-01-28T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.93
922011,NORTHEND CLOSE G243,2024-01-28T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.69
922011,NORTHEND CLOSE G243,2024-01-28T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.58
922011,NORTHEND CLOSE G243,2024-01-28T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.51
922011,NORTHEND CLOSE G243,2024-01-28T03:40:00.000+00:00,feeder,05,N Current (RMS),A,15.8
922011,NORTHEND CLOSE G243,2024-01-28T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,43.4
922011,NORTHEND CLOSE G243,2024-01-28T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,43.6
922011,NORTHEND CLOSE G243,2024-01-28T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,51.4
922011,NORTHEND CLOSE G243,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.3
922011,NORTHEND CLOSE G243,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
922011,NORTHEND CLOSE G243,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.87
922011,NORTHEND CLOSE G243,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.65
922011,NORTHEND CLOSE G243,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.59
922011,NORTHEND CLOSE G243,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.55
922011,NORTHEND CLOSE G243,2024-01-28T03:40:00.000+00:00,feeder,04,N Current (RMS),A,15.2
922011,NORTHEND CLOSE G243,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.2
922011,NORTHEND CLOSE G243,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,35.8
922011,NORTHEND CLOSE G243,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,37.2
922011,NORTHEND CLOSE G243,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
922011,NORTHEND CLOSE G243,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
922011,NORTHEND CLOSE G243,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
922011,NORTHEND CLOSE G243,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.72
922011,NORTHEND CLOSE G243,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.78
922011,NORTHEND CLOSE G243,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.05
922011,NORTHEND CLOSE G243,2024-01-28T03:40:00.000+00:00,feeder,03,N Current (RMS),A,19.6
922011,NORTHEND CLOSE G243,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.9
922011,NORTHEND CLOSE G243,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.5
922011,NORTHEND CLOSE G243,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.0
922011,NORTHEND CLOSE G243,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
922011,NORTHEND CLOSE G243,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
922011,NORTHEND CLOSE G243,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
922011,NORTHEND CLOSE G243,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.65
922011,NORTHEND CLOSE G243,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.63
922011,NORTHEND CLOSE G243,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.25
922011,NORTHEND CLOSE G243,2024-01-28T03:40:00.000+00:00,feeder,02,N Current (RMS),A,13.3
922011,NORTHEND CLOSE G243,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.7
922011,NORTHEND CLOSE G243,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
922011,NORTHEND CLOSE G243,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.7
922011,NORTHEND CLOSE G243,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
922011,NORTHEND CLOSE G243,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
922011,NORTHEND CLOSE G243,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
922011,NORTHEND CLOSE G243,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.17
922011,NORTHEND CLOSE G243,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.58
922011,NORTHEND CLOSE G243,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.42
922011,NORTHEND CLOSE G243,2024-01-28T03:40:00.000+00:00,feeder,01,N Current (RMS),A,4.5
922011,NORTHEND CLOSE G243,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.9
922011,NORTHEND CLOSE G243,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.6
922011,NORTHEND CLOSE G243,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.0
922011,NORTHEND CLOSE G243,2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,7.5
922011,NORTHEND CLOSE G243,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
922011,NORTHEND CLOSE G243,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.35
922011,NORTHEND CLOSE G243,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
922011,NORTHEND CLOSE G243,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.78
922011,NORTHEND CLOSE G243,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
922011,NORTHEND CLOSE G243,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.42
922011,NORTHEND CLOSE G243,2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
922011,NORTHEND CLOSE G243,2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
922011,NORTHEND CLOSE G243,2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
922011,NORTHEND CLOSE G243,2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,32.39
922011,NORTHEND CLOSE G243,2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,30.77
922011,NORTHEND CLOSE G243,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,35.89
922011,NORTHEND CLOSE G243,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
922011,NORTHEND CLOSE G243,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
