Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922011,NORTHEND CLOSE G243,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
922011,NORTHEND CLOSE G243,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
922011,NORTHEND CLOSE G243,2024-01-28T03:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.84
922011,NORTHEND CLOSE G243,2024-01-28T03:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.95
922011,NORTHEND CLOSE G243,2024-01-28T03:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.57
922011,NORTHEND CLOSE G243,2024-01-28T03:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.61
922011,NORTHEND CLOSE G243,2024-01-28T03:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.31
922011,NORTHEND CLOSE G243,2024-01-28T03:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.85
922011,NORTHEND CLOSE G243,2024-01-28T03:30:00.000+00:00,feeder,06,N Current (RMS),A,9.6
922011,NORTHEND CLOSE G243,2024-01-28T03:30:00.000+00:00,feeder,06,L3 Current (RMS),A,19.6
922011,NORTHEND CLOSE G243,2024-01-28T03:30:00.000+00:00,feeder,06,L2 Current (RMS),A,14.0
922011,NORTHEND CLOSE G243,2024-01-28T03:30:00.000+00:00,feeder,06,L1 Current (RMS),A,16.5
922011,NORTHEND CLOSE G243,2024-01-28T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.04
922011,NORTHEND CLOSE G243,2024-01-28T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.45
922011,NORTHEND CLOSE G243,2024-01-28T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.47
922011,NORTHEND CLOSE G243,2024-01-28T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.02
922011,NORTHEND CLOSE G243,2024-01-28T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.85
922011,NORTHEND CLOSE G243,2024-01-28T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.83
922011,NORTHEND CLOSE G243,2024-01-28T03:30:00.000+00:00,feeder,05,N Current (RMS),A,16.5
922011,NORTHEND CLOSE G243,2024-01-28T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,44.5
922011,NORTHEND CLOSE G243,2024-01-28T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,44.3
922011,NORTHEND CLOSE G243,2024-01-28T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,55.9
922011,NORTHEND CLOSE G243,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.9
922011,NORTHEND CLOSE G243,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.77
922011,NORTHEND CLOSE G243,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.71
922011,NORTHEND CLOSE G243,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.23
922011,NORTHEND CLOSE G243,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.22
922011,NORTHEND CLOSE G243,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.38
922011,NORTHEND CLOSE G243,2024-01-28T03:30:00.000+00:00,feeder,04,N Current (RMS),A,13.4
922011,NORTHEND CLOSE G243,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.3
922011,NORTHEND CLOSE G243,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,30.7
922011,NORTHEND CLOSE G243,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,35.8
922011,NORTHEND CLOSE G243,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
922011,NORTHEND CLOSE G243,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
922011,NORTHEND CLOSE G243,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
922011,NORTHEND CLOSE G243,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.77
922011,NORTHEND CLOSE G243,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.05
922011,NORTHEND CLOSE G243,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.34
922011,NORTHEND CLOSE G243,2024-01-28T03:30:00.000+00:00,feeder,03,N Current (RMS),A,18.6
922011,NORTHEND CLOSE G243,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.1
922011,NORTHEND CLOSE G243,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.3
922011,NORTHEND CLOSE G243,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,33.8
922011,NORTHEND CLOSE G243,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
922011,NORTHEND CLOSE G243,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
922011,NORTHEND CLOSE G243,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
922011,NORTHEND CLOSE G243,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.08
922011,NORTHEND CLOSE G243,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.92
922011,NORTHEND CLOSE G243,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.36
922011,NORTHEND CLOSE G243,2024-01-28T03:30:00.000+00:00,feeder,02,N Current (RMS),A,14.8
922011,NORTHEND CLOSE G243,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.4
922011,NORTHEND CLOSE G243,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.6
922011,NORTHEND CLOSE G243,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
922011,NORTHEND CLOSE G243,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
922011,NORTHEND CLOSE G243,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
922011,NORTHEND CLOSE G243,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
922011,NORTHEND CLOSE G243,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.26
922011,NORTHEND CLOSE G243,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.41
922011,NORTHEND CLOSE G243,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.29
922011,NORTHEND CLOSE G243,2024-01-28T03:30:00.000+00:00,feeder,01,N Current (RMS),A,4.8
922011,NORTHEND CLOSE G243,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,13.2
922011,NORTHEND CLOSE G243,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.1
922011,NORTHEND CLOSE G243,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.6
922011,NORTHEND CLOSE G243,2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,7.6
922011,NORTHEND CLOSE G243,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
922011,NORTHEND CLOSE G243,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.14
922011,NORTHEND CLOSE G243,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
922011,NORTHEND CLOSE G243,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.59
922011,NORTHEND CLOSE G243,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
922011,NORTHEND CLOSE G243,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.2
922011,NORTHEND CLOSE G243,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
922011,NORTHEND CLOSE G243,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
922011,NORTHEND CLOSE G243,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
922011,NORTHEND CLOSE G243,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,33.96
922011,NORTHEND CLOSE G243,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,29.77
922011,NORTHEND CLOSE G243,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,38.05
922011,NORTHEND CLOSE G243,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
922011,NORTHEND CLOSE G243,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
922011,NORTHEND CLOSE G243,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
922011,NORTHEND CLOSE G243,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
922011,NORTHEND CLOSE G243,2024-01-28T03:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.77
922011,NORTHEND CLOSE G243,2024-01-28T03:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.69
922011,NORTHEND CLOSE G243,2024-01-28T03:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.52
922011,NORTHEND CLOSE G243,2024-01-28T03:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.76
922011,NORTHEND CLOSE G243,2024-01-28T03:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.29
922011,NORTHEND CLOSE G243,2024-01-28T03:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.17
922011,NORTHEND CLOSE G243,2024-01-28T03:20:00.000+00:00,feeder,06,N Current (RMS),A,10.2
922011,NORTHEND CLOSE G243,2024-01-28T03:20:00.000+00:00,feeder,06,L3 Current (RMS),A,20.0
922011,NORTHEND CLOSE G243,2024-01-28T03:20:00.000+00:00,feeder,06,L2 Current (RMS),A,13.7
922011,NORTHEND CLOSE G243,2024-01-28T03:20:00.000+00:00,feeder,06,L1 Current (RMS),A,13.5
922011,NORTHEND CLOSE G243,2024-01-28T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.79
922011,NORTHEND CLOSE G243,2024-01-28T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.58
922011,NORTHEND CLOSE G243,2024-01-28T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.62
922011,NORTHEND CLOSE G243,2024-01-28T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.77
922011,NORTHEND CLOSE G243,2024-01-28T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.37
922011,NORTHEND CLOSE G243,2024-01-28T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,13.21
922011,NORTHEND CLOSE G243,2024-01-28T03:20:00.000+00:00,feeder,05,N Current (RMS),A,15.5
922011,NORTHEND CLOSE G243,2024-01-28T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,43.6
922011,NORTHEND CLOSE G243,2024-01-28T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,42.4
922011,NORTHEND CLOSE G243,2024-01-28T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,53.8
922011,NORTHEND CLOSE G243,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.75
922011,NORTHEND CLOSE G243,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
922011,NORTHEND CLOSE G243,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.38
922011,NORTHEND CLOSE G243,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.95
922011,NORTHEND CLOSE G243,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.63
922011,NORTHEND CLOSE G243,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.51
922011,NORTHEND CLOSE G243,2024-01-28T03:20:00.000+00:00,feeder,04,N Current (RMS),A,14.9
922011,NORTHEND CLOSE G243,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.8
922011,NORTHEND CLOSE G243,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,32.0
922011,NORTHEND CLOSE G243,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,39.4
922011,NORTHEND CLOSE G243,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
922011,NORTHEND CLOSE G243,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
922011,NORTHEND CLOSE G243,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
922011,NORTHEND CLOSE G243,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.53
922011,NORTHEND CLOSE G243,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.79
922011,NORTHEND CLOSE G243,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.72
922011,NORTHEND CLOSE G243,2024-01-28T03:20:00.000+00:00,feeder,03,N Current (RMS),A,18.9
922011,NORTHEND CLOSE G243,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.4
922011,NORTHEND CLOSE G243,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.6
922011,NORTHEND CLOSE G243,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.4
922011,NORTHEND CLOSE G243,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
922011,NORTHEND CLOSE G243,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
922011,NORTHEND CLOSE G243,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
922011,NORTHEND CLOSE G243,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.59
922011,NORTHEND CLOSE G243,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.8
922011,NORTHEND CLOSE G243,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.55
922011,NORTHEND CLOSE G243,2024-01-28T03:20:00.000+00:00,feeder,02,N Current (RMS),A,15.0
922011,NORTHEND CLOSE G243,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.4
922011,NORTHEND CLOSE G243,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.1
922011,NORTHEND CLOSE G243,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.6
922011,NORTHEND CLOSE G243,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
922011,NORTHEND CLOSE G243,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
922011,NORTHEND CLOSE G243,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
922011,NORTHEND CLOSE G243,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.38
922011,NORTHEND CLOSE G243,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.41
922011,NORTHEND CLOSE G243,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.47
922011,NORTHEND CLOSE G243,2024-01-28T03:20:00.000+00:00,feeder,01,N Current (RMS),A,4.9
922011,NORTHEND CLOSE G243,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.7
922011,NORTHEND CLOSE G243,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.1
922011,NORTHEND CLOSE G243,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.2
922011,NORTHEND CLOSE G243,2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,7.6
922011,NORTHEND CLOSE G243,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
922011,NORTHEND CLOSE G243,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.54
922011,NORTHEND CLOSE G243,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
922011,NORTHEND CLOSE G243,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.14
922011,NORTHEND CLOSE G243,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
922011,NORTHEND CLOSE G243,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.61
922011,NORTHEND CLOSE G243,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
922011,NORTHEND CLOSE G243,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
922011,NORTHEND CLOSE G243,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
922011,NORTHEND CLOSE G243,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,33.98
922011,NORTHEND CLOSE G243,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,29.29
922011,NORTHEND CLOSE G243,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,38.63
922011,NORTHEND CLOSE G243,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
922011,NORTHEND CLOSE G243,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
922011,NORTHEND CLOSE G243,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
922011,NORTHEND CLOSE G243,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
922011,NORTHEND CLOSE G243,2024-01-28T03:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.05
922011,NORTHEND CLOSE G243,2024-01-28T03:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.18
922011,NORTHEND CLOSE G243,2024-01-28T03:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.84
922011,NORTHEND CLOSE G243,2024-01-28T03:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.69
922011,NORTHEND CLOSE G243,2024-01-28T03:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.55
922011,NORTHEND CLOSE G243,2024-01-28T03:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
922011,NORTHEND CLOSE G243,2024-01-28T03:10:00.000+00:00,feeder,06,N Current (RMS),A,11.5
922011,NORTHEND CLOSE G243,2024-01-28T03:10:00.000+00:00,feeder,06,L3 Current (RMS),A,20.4
922011,NORTHEND CLOSE G243,2024-01-28T03:10:00.000+00:00,feeder,06,L2 Current (RMS),A,14.4
922011,NORTHEND CLOSE G243,2024-01-28T03:10:00.000+00:00,feeder,06,L1 Current (RMS),A,13.2
922011,NORTHEND CLOSE G243,2024-01-28T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.06
922011,NORTHEND CLOSE G243,2024-01-28T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.8
922011,NORTHEND CLOSE G243,2024-01-28T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.05
922011,NORTHEND CLOSE G243,2024-01-28T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.66
922011,NORTHEND CLOSE G243,2024-01-28T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.59
922011,NORTHEND CLOSE G243,2024-01-28T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,13.99
922011,NORTHEND CLOSE G243,2024-01-28T03:10:00.000+00:00,feeder,05,N Current (RMS),A,17.2
922011,NORTHEND CLOSE G243,2024-01-28T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,43.2
922011,NORTHEND CLOSE G243,2024-01-28T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,43.5
922011,NORTHEND CLOSE G243,2024-01-28T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,57.3
922011,NORTHEND CLOSE G243,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.63
922011,NORTHEND CLOSE G243,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
922011,NORTHEND CLOSE G243,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.72
922011,NORTHEND CLOSE G243,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.15
922011,NORTHEND CLOSE G243,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.7
922011,NORTHEND CLOSE G243,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.38
922011,NORTHEND CLOSE G243,2024-01-28T03:10:00.000+00:00,feeder,04,N Current (RMS),A,15.4
922011,NORTHEND CLOSE G243,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.2
922011,NORTHEND CLOSE G243,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,32.2
922011,NORTHEND CLOSE G243,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,39.8
922011,NORTHEND CLOSE G243,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
922011,NORTHEND CLOSE G243,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
922011,NORTHEND CLOSE G243,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
922011,NORTHEND CLOSE G243,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.46
922011,NORTHEND CLOSE G243,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.81
922011,NORTHEND CLOSE G243,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.13
922011,NORTHEND CLOSE G243,2024-01-28T03:10:00.000+00:00,feeder,03,N Current (RMS),A,22.7
922011,NORTHEND CLOSE G243,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.1
922011,NORTHEND CLOSE G243,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.8
922011,NORTHEND CLOSE G243,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,41.2
922011,NORTHEND CLOSE G243,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
922011,NORTHEND CLOSE G243,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
922011,NORTHEND CLOSE G243,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
922011,NORTHEND CLOSE G243,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.85
922011,NORTHEND CLOSE G243,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.81
922011,NORTHEND CLOSE G243,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.68
922011,NORTHEND CLOSE G243,2024-01-28T03:10:00.000+00:00,feeder,02,N Current (RMS),A,15.4
922011,NORTHEND CLOSE G243,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.4
922011,NORTHEND CLOSE G243,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.8
922011,NORTHEND CLOSE G243,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.9
922011,NORTHEND CLOSE G243,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
922011,NORTHEND CLOSE G243,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
922011,NORTHEND CLOSE G243,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
922011,NORTHEND CLOSE G243,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.02
922011,NORTHEND CLOSE G243,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.47
922011,NORTHEND CLOSE G243,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.37
922011,NORTHEND CLOSE G243,2024-01-28T03:10:00.000+00:00,feeder,01,N Current (RMS),A,4.3
922011,NORTHEND CLOSE G243,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.3
922011,NORTHEND CLOSE G243,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.4
922011,NORTHEND CLOSE G243,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.8
922011,NORTHEND CLOSE G243,2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,7.7
922011,NORTHEND CLOSE G243,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
922011,NORTHEND CLOSE G243,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.63
922011,NORTHEND CLOSE G243,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
922011,NORTHEND CLOSE G243,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.96
922011,NORTHEND CLOSE G243,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
922011,NORTHEND CLOSE G243,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.53
922011,NORTHEND CLOSE G243,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
922011,NORTHEND CLOSE G243,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
922011,NORTHEND CLOSE G243,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
922011,NORTHEND CLOSE G243,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,33.84
922011,NORTHEND CLOSE G243,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,29.94
922011,NORTHEND CLOSE G243,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,40.55
922011,NORTHEND CLOSE G243,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
922011,NORTHEND CLOSE G243,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
922011,NORTHEND CLOSE G243,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
922011,NORTHEND CLOSE G243,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
922011,NORTHEND CLOSE G243,2024-01-28T03:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.78
922011,NORTHEND CLOSE G243,2024-01-28T03:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.13
922011,NORTHEND CLOSE G243,2024-01-28T03:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.85
922011,NORTHEND CLOSE G243,2024-01-28T03:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.96
922011,NORTHEND CLOSE G243,2024-01-28T03:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.47
922011,NORTHEND CLOSE G243,2024-01-28T03:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.89
922011,NORTHEND CLOSE G243,2024-01-28T03:00:00.000+00:00,feeder,06,N Current (RMS),A,11.6
922011,NORTHEND CLOSE G243,2024-01-28T03:00:00.000+00:00,feeder,06,L3 Current (RMS),A,20.6
922011,NORTHEND CLOSE G243,2024-01-28T03:00:00.000+00:00,feeder,06,L2 Current (RMS),A,14.2
922011,NORTHEND CLOSE G243,2024-01-28T03:00:00.000+00:00,feeder,06,L1 Current (RMS),A,12.7
922011,NORTHEND CLOSE G243,2024-01-28T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.46
922011,NORTHEND CLOSE G243,2024-01-28T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.53
922011,NORTHEND CLOSE G243,2024-01-28T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.71
922011,NORTHEND CLOSE G243,2024-01-28T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.67
922011,NORTHEND CLOSE G243,2024-01-28T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.64
922011,NORTHEND CLOSE G243,2024-01-28T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,12.99
922011,NORTHEND CLOSE G243,2024-01-28T03:00:00.000+00:00,feeder,05,N Current (RMS),A,14.2
922011,NORTHEND CLOSE G243,2024-01-28T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,43.7
922011,NORTHEND CLOSE G243,2024-01-28T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,47.7
922011,NORTHEND CLOSE G243,2024-01-28T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,52.8
922011,NORTHEND CLOSE G243,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.78
922011,NORTHEND CLOSE G243,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
922011,NORTHEND CLOSE G243,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.63
922011,NORTHEND CLOSE G243,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.34
922011,NORTHEND CLOSE G243,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.02
922011,NORTHEND CLOSE G243,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.86
922011,NORTHEND CLOSE G243,2024-01-28T03:00:00.000+00:00,feeder,04,N Current (RMS),A,13.7
922011,NORTHEND CLOSE G243,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.4
922011,NORTHEND CLOSE G243,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,33.3
922011,NORTHEND CLOSE G243,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,37.6
922011,NORTHEND CLOSE G243,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
922011,NORTHEND CLOSE G243,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
922011,NORTHEND CLOSE G243,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
922011,NORTHEND CLOSE G243,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.47
922011,NORTHEND CLOSE G243,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.14
922011,NORTHEND CLOSE G243,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.03
922011,NORTHEND CLOSE G243,2024-01-28T03:00:00.000+00:00,feeder,03,N Current (RMS),A,24.5
922011,NORTHEND CLOSE G243,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.4
922011,NORTHEND CLOSE G243,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.4
922011,NORTHEND CLOSE G243,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,47.9
922011,NORTHEND CLOSE G243,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
922011,NORTHEND CLOSE G243,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
922011,NORTHEND CLOSE G243,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
922011,NORTHEND CLOSE G243,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.29
922011,NORTHEND CLOSE G243,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.77
922011,NORTHEND CLOSE G243,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.98
922011,NORTHEND CLOSE G243,2024-01-28T03:00:00.000+00:00,feeder,02,N Current (RMS),A,16.0
922011,NORTHEND CLOSE G243,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,38.3
922011,NORTHEND CLOSE G243,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
922011,NORTHEND CLOSE G243,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.9
922011,NORTHEND CLOSE G243,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
922011,NORTHEND CLOSE G243,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
922011,NORTHEND CLOSE G243,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
922011,NORTHEND CLOSE G243,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.06
922011,NORTHEND CLOSE G243,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.51
922011,NORTHEND CLOSE G243,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.21
922011,NORTHEND CLOSE G243,2024-01-28T03:00:00.000+00:00,feeder,01,N Current (RMS),A,4.6
922011,NORTHEND CLOSE G243,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.4
922011,NORTHEND CLOSE G243,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.5
922011,NORTHEND CLOSE G243,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.3
922011,NORTHEND CLOSE G243,2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,7.7
922011,NORTHEND CLOSE G243,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
922011,NORTHEND CLOSE G243,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.51
922011,NORTHEND CLOSE G243,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
922011,NORTHEND CLOSE G243,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.74
922011,NORTHEND CLOSE G243,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
922011,NORTHEND CLOSE G243,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.29
922011,NORTHEND CLOSE G243,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
922011,NORTHEND CLOSE G243,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
922011,NORTHEND CLOSE G243,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
922011,NORTHEND CLOSE G243,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,34.79
922011,NORTHEND CLOSE G243,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,31.55
922011,NORTHEND CLOSE G243,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,40.97
922011,NORTHEND CLOSE G243,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
922011,NORTHEND CLOSE G243,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
922011,NORTHEND CLOSE G243,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
922011,NORTHEND CLOSE G243,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
922011,NORTHEND CLOSE G243,2024-01-28T02:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.74
922011,NORTHEND CLOSE G243,2024-01-28T02:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.21
922011,NORTHEND CLOSE G243,2024-01-28T02:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.84
922011,NORTHEND CLOSE G243,2024-01-28T02:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.4
922011,NORTHEND CLOSE G243,2024-01-28T02:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.59
922011,NORTHEND CLOSE G243,2024-01-28T02:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.93
922011,NORTHEND CLOSE G243,2024-01-28T02:50:00.000+00:00,feeder,06,N Current (RMS),A,12.1
922011,NORTHEND CLOSE G243,2024-01-28T02:50:00.000+00:00,feeder,06,L3 Current (RMS),A,22.4
922011,NORTHEND CLOSE G243,2024-01-28T02:50:00.000+00:00,feeder,06,L2 Current (RMS),A,14.6
922011,NORTHEND CLOSE G243,2024-01-28T02:50:00.000+00:00,feeder,06,L1 Current (RMS),A,13.0
922011,NORTHEND CLOSE G243,2024-01-28T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.67
922011,NORTHEND CLOSE G243,2024-01-28T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.72
922011,NORTHEND CLOSE G243,2024-01-28T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.83
922011,NORTHEND CLOSE G243,2024-01-28T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.02
922011,NORTHEND CLOSE G243,2024-01-28T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.29
922011,NORTHEND CLOSE G243,2024-01-28T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.84
922011,NORTHEND CLOSE G243,2024-01-28T02:50:00.000+00:00,feeder,05,N Current (RMS),A,14.9
922011,NORTHEND CLOSE G243,2024-01-28T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,45.3
922011,NORTHEND CLOSE G243,2024-01-28T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,46.4
922011,NORTHEND CLOSE G243,2024-01-28T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,52.8
922011,NORTHEND CLOSE G243,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
922011,NORTHEND CLOSE G243,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.76
922011,NORTHEND CLOSE G243,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.67
922011,NORTHEND CLOSE G243,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.01
922011,NORTHEND CLOSE G243,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.1
922011,NORTHEND CLOSE G243,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.95
922011,NORTHEND CLOSE G243,2024-01-28T02:50:00.000+00:00,feeder,04,N Current (RMS),A,13.5
922011,NORTHEND CLOSE G243,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.7
922011,NORTHEND CLOSE G243,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,30.4
922011,NORTHEND CLOSE G243,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,34.4
922011,NORTHEND CLOSE G243,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
922011,NORTHEND CLOSE G243,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
922011,NORTHEND CLOSE G243,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
922011,NORTHEND CLOSE G243,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.59
922011,NORTHEND CLOSE G243,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.06
922011,NORTHEND CLOSE G243,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.71
922011,NORTHEND CLOSE G243,2024-01-28T02:50:00.000+00:00,feeder,03,N Current (RMS),A,19.9
922011,NORTHEND CLOSE G243,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.8
922011,NORTHEND CLOSE G243,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.5
922011,NORTHEND CLOSE G243,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.1
922011,NORTHEND CLOSE G243,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
922011,NORTHEND CLOSE G243,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
922011,NORTHEND CLOSE G243,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
922011,NORTHEND CLOSE G243,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.58
922011,NORTHEND CLOSE G243,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.37
922011,NORTHEND CLOSE G243,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.56
922011,NORTHEND CLOSE G243,2024-01-28T02:50:00.000+00:00,feeder,02,N Current (RMS),A,14.1
922011,NORTHEND CLOSE G243,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,35.7
922011,NORTHEND CLOSE G243,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.4
922011,NORTHEND CLOSE G243,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.2
922011,NORTHEND CLOSE G243,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
922011,NORTHEND CLOSE G243,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
922011,NORTHEND CLOSE G243,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
922011,NORTHEND CLOSE G243,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.96
922011,NORTHEND CLOSE G243,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.65
922011,NORTHEND CLOSE G243,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.32
922011,NORTHEND CLOSE G243,2024-01-28T02:50:00.000+00:00,feeder,01,N Current (RMS),A,4.5
922011,NORTHEND CLOSE G243,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.1
922011,NORTHEND CLOSE G243,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.0
922011,NORTHEND CLOSE G243,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.7
922011,NORTHEND CLOSE G243,2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,7.8
922011,NORTHEND CLOSE G243,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
922011,NORTHEND CLOSE G243,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.08
922011,NORTHEND CLOSE G243,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
922011,NORTHEND CLOSE G243,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.59
922011,NORTHEND CLOSE G243,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
922011,NORTHEND CLOSE G243,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.05
922011,NORTHEND CLOSE G243,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
922011,NORTHEND CLOSE G243,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
922011,NORTHEND CLOSE G243,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
922011,NORTHEND CLOSE G243,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,34.56
922011,NORTHEND CLOSE G243,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,30.06
922011,NORTHEND CLOSE G243,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,38.3
922011,NORTHEND CLOSE G243,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
922011,NORTHEND CLOSE G243,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
922011,NORTHEND CLOSE G243,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
922011,NORTHEND CLOSE G243,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
922011,NORTHEND CLOSE G243,2024-01-28T02:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.77
922011,NORTHEND CLOSE G243,2024-01-28T02:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.21
922011,NORTHEND CLOSE G243,2024-01-28T02:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.72
922011,NORTHEND CLOSE G243,2024-01-28T02:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.95
922011,NORTHEND CLOSE G243,2024-01-28T02:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.23
922011,NORTHEND CLOSE G243,2024-01-28T02:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.04
922011,NORTHEND CLOSE G243,2024-01-28T02:40:00.000+00:00,feeder,06,N Current (RMS),A,12.4
922011,NORTHEND CLOSE G243,2024-01-28T02:40:00.000+00:00,feeder,06,L3 Current (RMS),A,20.9
922011,NORTHEND CLOSE G243,2024-01-28T02:40:00.000+00:00,feeder,06,L2 Current (RMS),A,17.5
922011,NORTHEND CLOSE G243,2024-01-28T02:40:00.000+00:00,feeder,06,L1 Current (RMS),A,13.2
922011,NORTHEND CLOSE G243,2024-01-28T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
922011,NORTHEND CLOSE G243,2024-01-28T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.76
922011,NORTHEND CLOSE G243,2024-01-28T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.03
922011,NORTHEND CLOSE G243,2024-01-28T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.44
922011,NORTHEND CLOSE G243,2024-01-28T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.24
922011,NORTHEND CLOSE G243,2024-01-28T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,15.08
922011,NORTHEND CLOSE G243,2024-01-28T02:40:00.000+00:00,feeder,05,N Current (RMS),A,20.1
922011,NORTHEND CLOSE G243,2024-01-28T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,46.5
922011,NORTHEND CLOSE G243,2024-01-28T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,42.4
922011,NORTHEND CLOSE G243,2024-01-28T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,61.5
922011,NORTHEND CLOSE G243,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.76
922011,NORTHEND CLOSE G243,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.76
922011,NORTHEND CLOSE G243,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.79
922011,NORTHEND CLOSE G243,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.79
922011,NORTHEND CLOSE G243,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.56
922011,NORTHEND CLOSE G243,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.89
922011,NORTHEND CLOSE G243,2024-01-28T02:40:00.000+00:00,feeder,04,N Current (RMS),A,15.1
922011,NORTHEND CLOSE G243,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.3
922011,NORTHEND CLOSE G243,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,36.2
922011,NORTHEND CLOSE G243,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,38.0
922011,NORTHEND CLOSE G243,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
922011,NORTHEND CLOSE G243,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
922011,NORTHEND CLOSE G243,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
922011,NORTHEND CLOSE G243,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.73
922011,NORTHEND CLOSE G243,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.21
922011,NORTHEND CLOSE G243,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.41
922011,NORTHEND CLOSE G243,2024-01-28T02:40:00.000+00:00,feeder,03,N Current (RMS),A,18.7
922011,NORTHEND CLOSE G243,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.5
922011,NORTHEND CLOSE G243,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.0
922011,NORTHEND CLOSE G243,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.5
922011,NORTHEND CLOSE G243,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
922011,NORTHEND CLOSE G243,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
922011,NORTHEND CLOSE G243,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.8
922011,NORTHEND CLOSE G243,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.68
922011,NORTHEND CLOSE G243,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.21
922011,NORTHEND CLOSE G243,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.6
922011,NORTHEND CLOSE G243,2024-01-28T02:40:00.000+00:00,feeder,02,N Current (RMS),A,12.2
922011,NORTHEND CLOSE G243,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.9
922011,NORTHEND CLOSE G243,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.8
922011,NORTHEND CLOSE G243,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.5
922011,NORTHEND CLOSE G243,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
922011,NORTHEND CLOSE G243,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
922011,NORTHEND CLOSE G243,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
922011,NORTHEND CLOSE G243,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.88
922011,NORTHEND CLOSE G243,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.73
922011,NORTHEND CLOSE G243,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.32
922011,NORTHEND CLOSE G243,2024-01-28T02:40:00.000+00:00,feeder,01,N Current (RMS),A,4.5
922011,NORTHEND CLOSE G243,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.8
922011,NORTHEND CLOSE G243,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.3
922011,NORTHEND CLOSE G243,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.7
922011,NORTHEND CLOSE G243,2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,7.8
922011,NORTHEND CLOSE G243,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
922011,NORTHEND CLOSE G243,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.1
922011,NORTHEND CLOSE G243,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
922011,NORTHEND CLOSE G243,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
922011,NORTHEND CLOSE G243,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
922011,NORTHEND CLOSE G243,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.27
922011,NORTHEND CLOSE G243,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
922011,NORTHEND CLOSE G243,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
922011,NORTHEND CLOSE G243,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
922011,NORTHEND CLOSE G243,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,34.47
922011,NORTHEND CLOSE G243,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,32.17
922011,NORTHEND CLOSE G243,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,40.34
922011,NORTHEND CLOSE G243,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
922011,NORTHEND CLOSE G243,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
922011,NORTHEND CLOSE G243,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
922011,NORTHEND CLOSE G243,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
922011,NORTHEND CLOSE G243,2024-01-28T02:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.75
922011,NORTHEND CLOSE G243,2024-01-28T02:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.11
922011,NORTHEND CLOSE G243,2024-01-28T02:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.45
922011,NORTHEND CLOSE G243,2024-01-28T02:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.63
922011,NORTHEND CLOSE G243,2024-01-28T02:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.41
922011,NORTHEND CLOSE G243,2024-01-28T02:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.23
922011,NORTHEND CLOSE G243,2024-01-28T02:30:00.000+00:00,feeder,06,N Current (RMS),A,10.3
922011,NORTHEND CLOSE G243,2024-01-28T02:30:00.000+00:00,feeder,06,L3 Current (RMS),A,19.6
922011,NORTHEND CLOSE G243,2024-01-28T02:30:00.000+00:00,feeder,06,L2 Current (RMS),A,13.9
922011,NORTHEND CLOSE G243,2024-01-28T02:30:00.000+00:00,feeder,06,L1 Current (RMS),A,13.8
922011,NORTHEND CLOSE G243,2024-01-28T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.4
922011,NORTHEND CLOSE G243,2024-01-28T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.84
922011,NORTHEND CLOSE G243,2024-01-28T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.01
922011,NORTHEND CLOSE G243,2024-01-28T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.65
922011,NORTHEND CLOSE G243,2024-01-28T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.24
922011,NORTHEND CLOSE G243,2024-01-28T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,15.03
922011,NORTHEND CLOSE G243,2024-01-28T02:30:00.000+00:00,feeder,05,N Current (RMS),A,19.0
922011,NORTHEND CLOSE G243,2024-01-28T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,47.3
922011,NORTHEND CLOSE G243,2024-01-28T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,46.7
922011,NORTHEND CLOSE G243,2024-01-28T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,61.4
922011,NORTHEND CLOSE G243,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.94
922011,NORTHEND CLOSE G243,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
922011,NORTHEND CLOSE G243,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.96
922011,NORTHEND CLOSE G243,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.15
922011,NORTHEND CLOSE G243,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.73
922011,NORTHEND CLOSE G243,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.87
922011,NORTHEND CLOSE G243,2024-01-28T02:30:00.000+00:00,feeder,04,N Current (RMS),A,13.1
922011,NORTHEND CLOSE G243,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.6
922011,NORTHEND CLOSE G243,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,40.1
922011,NORTHEND CLOSE G243,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,34.5
922011,NORTHEND CLOSE G243,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
922011,NORTHEND CLOSE G243,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
922011,NORTHEND CLOSE G243,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
922011,NORTHEND CLOSE G243,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.06
922011,NORTHEND CLOSE G243,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.4
922011,NORTHEND CLOSE G243,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.24
922011,NORTHEND CLOSE G243,2024-01-28T02:30:00.000+00:00,feeder,03,N Current (RMS),A,15.4
922011,NORTHEND CLOSE G243,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
922011,NORTHEND CLOSE G243,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.4
922011,NORTHEND CLOSE G243,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,33.6
922011,NORTHEND CLOSE G243,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
922011,NORTHEND CLOSE G243,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
922011,NORTHEND CLOSE G243,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
922011,NORTHEND CLOSE G243,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.75
922011,NORTHEND CLOSE G243,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.82
922011,NORTHEND CLOSE G243,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.82
922011,NORTHEND CLOSE G243,2024-01-28T02:30:00.000+00:00,feeder,02,N Current (RMS),A,12.2
922011,NORTHEND CLOSE G243,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.2
922011,NORTHEND CLOSE G243,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.5
922011,NORTHEND CLOSE G243,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
922011,NORTHEND CLOSE G243,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
922011,NORTHEND CLOSE G243,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
922011,NORTHEND CLOSE G243,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
922011,NORTHEND CLOSE G243,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.12
922011,NORTHEND CLOSE G243,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.59
922011,NORTHEND CLOSE G243,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.73
922011,NORTHEND CLOSE G243,2024-01-28T02:30:00.000+00:00,feeder,01,N Current (RMS),A,4.4
922011,NORTHEND CLOSE G243,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.8
