Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922011,NORTHEND CLOSE G243,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.9
922011,NORTHEND CLOSE G243,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.8
922011,NORTHEND CLOSE G243,2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,7.8
922011,NORTHEND CLOSE G243,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
922011,NORTHEND CLOSE G243,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.31
922011,NORTHEND CLOSE G243,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
922011,NORTHEND CLOSE G243,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
922011,NORTHEND CLOSE G243,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
922011,NORTHEND CLOSE G243,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.49
922011,NORTHEND CLOSE G243,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
922011,NORTHEND CLOSE G243,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
922011,NORTHEND CLOSE G243,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
922011,NORTHEND CLOSE G243,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,36.36
922011,NORTHEND CLOSE G243,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,34.19
922011,NORTHEND CLOSE G243,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,39.92
922011,NORTHEND CLOSE G243,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
922011,NORTHEND CLOSE G243,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
922011,NORTHEND CLOSE G243,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
922011,NORTHEND CLOSE G243,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
922011,NORTHEND CLOSE G243,2024-01-28T02:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.66
922011,NORTHEND CLOSE G243,2024-01-28T02:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.05
922011,NORTHEND CLOSE G243,2024-01-28T02:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.62
922011,NORTHEND CLOSE G243,2024-01-28T02:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.92
922011,NORTHEND CLOSE G243,2024-01-28T02:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.53
922011,NORTHEND CLOSE G243,2024-01-28T02:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.17
922011,NORTHEND CLOSE G243,2024-01-28T02:20:00.000+00:00,feeder,06,N Current (RMS),A,10.8
922011,NORTHEND CLOSE G243,2024-01-28T02:20:00.000+00:00,feeder,06,L3 Current (RMS),A,20.5
922011,NORTHEND CLOSE G243,2024-01-28T02:20:00.000+00:00,feeder,06,L2 Current (RMS),A,14.3
922011,NORTHEND CLOSE G243,2024-01-28T02:20:00.000+00:00,feeder,06,L1 Current (RMS),A,13.7
922011,NORTHEND CLOSE G243,2024-01-28T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.69
922011,NORTHEND CLOSE G243,2024-01-28T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.66
922011,NORTHEND CLOSE G243,2024-01-28T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
922011,NORTHEND CLOSE G243,2024-01-28T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.99
922011,NORTHEND CLOSE G243,2024-01-28T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.77
922011,NORTHEND CLOSE G243,2024-01-28T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,14.27
922011,NORTHEND CLOSE G243,2024-01-28T02:20:00.000+00:00,feeder,05,N Current (RMS),A,18.2
922011,NORTHEND CLOSE G243,2024-01-28T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,48.6
922011,NORTHEND CLOSE G243,2024-01-28T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,48.7
922011,NORTHEND CLOSE G243,2024-01-28T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,58.7
922011,NORTHEND CLOSE G243,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.99
922011,NORTHEND CLOSE G243,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
922011,NORTHEND CLOSE G243,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.99
922011,NORTHEND CLOSE G243,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.02
922011,NORTHEND CLOSE G243,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.17
922011,NORTHEND CLOSE G243,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.93
922011,NORTHEND CLOSE G243,2024-01-28T02:20:00.000+00:00,feeder,04,N Current (RMS),A,14.6
922011,NORTHEND CLOSE G243,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.8
922011,NORTHEND CLOSE G243,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,34.6
922011,NORTHEND CLOSE G243,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,28.2
922011,NORTHEND CLOSE G243,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
922011,NORTHEND CLOSE G243,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
922011,NORTHEND CLOSE G243,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
922011,NORTHEND CLOSE G243,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.07
922011,NORTHEND CLOSE G243,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.17
922011,NORTHEND CLOSE G243,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.06
922011,NORTHEND CLOSE G243,2024-01-28T02:20:00.000+00:00,feeder,03,N Current (RMS),A,15.0
922011,NORTHEND CLOSE G243,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.7
922011,NORTHEND CLOSE G243,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.9
922011,NORTHEND CLOSE G243,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.1
922011,NORTHEND CLOSE G243,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
922011,NORTHEND CLOSE G243,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
922011,NORTHEND CLOSE G243,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
922011,NORTHEND CLOSE G243,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.6
922011,NORTHEND CLOSE G243,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.73
922011,NORTHEND CLOSE G243,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.44
922011,NORTHEND CLOSE G243,2024-01-28T02:20:00.000+00:00,feeder,02,N Current (RMS),A,10.4
922011,NORTHEND CLOSE G243,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.4
922011,NORTHEND CLOSE G243,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.3
922011,NORTHEND CLOSE G243,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
922011,NORTHEND CLOSE G243,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
922011,NORTHEND CLOSE G243,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
922011,NORTHEND CLOSE G243,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
922011,NORTHEND CLOSE G243,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.42
922011,NORTHEND CLOSE G243,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.47
922011,NORTHEND CLOSE G243,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.38
922011,NORTHEND CLOSE G243,2024-01-28T02:20:00.000+00:00,feeder,01,N Current (RMS),A,11.2
922011,NORTHEND CLOSE G243,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.1
922011,NORTHEND CLOSE G243,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.5
922011,NORTHEND CLOSE G243,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.0
922011,NORTHEND CLOSE G243,2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,7.8
922011,NORTHEND CLOSE G243,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
922011,NORTHEND CLOSE G243,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.6
922011,NORTHEND CLOSE G243,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
922011,NORTHEND CLOSE G243,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.18
922011,NORTHEND CLOSE G243,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
922011,NORTHEND CLOSE G243,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.03
922011,NORTHEND CLOSE G243,2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
922011,NORTHEND CLOSE G243,2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
922011,NORTHEND CLOSE G243,2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
922011,NORTHEND CLOSE G243,2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,38.01
922011,NORTHEND CLOSE G243,2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,31.84
922011,NORTHEND CLOSE G243,2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,36.25
922011,NORTHEND CLOSE G243,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
922011,NORTHEND CLOSE G243,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
922011,NORTHEND CLOSE G243,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
922011,NORTHEND CLOSE G243,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
922011,NORTHEND CLOSE G243,2024-01-28T02:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.87
922011,NORTHEND CLOSE G243,2024-01-28T02:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.18
922011,NORTHEND CLOSE G243,2024-01-28T02:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.21
922011,NORTHEND CLOSE G243,2024-01-28T02:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.44
922011,NORTHEND CLOSE G243,2024-01-28T02:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.37
922011,NORTHEND CLOSE G243,2024-01-28T02:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.44
922011,NORTHEND CLOSE G243,2024-01-28T02:10:00.000+00:00,feeder,06,N Current (RMS),A,11.1
922011,NORTHEND CLOSE G243,2024-01-28T02:10:00.000+00:00,feeder,06,L3 Current (RMS),A,23.1
922011,NORTHEND CLOSE G243,2024-01-28T02:10:00.000+00:00,feeder,06,L2 Current (RMS),A,13.7
922011,NORTHEND CLOSE G243,2024-01-28T02:10:00.000+00:00,feeder,06,L1 Current (RMS),A,14.5
922011,NORTHEND CLOSE G243,2024-01-28T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.19
922011,NORTHEND CLOSE G243,2024-01-28T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.63
922011,NORTHEND CLOSE G243,2024-01-28T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.76
922011,NORTHEND CLOSE G243,2024-01-28T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.28
922011,NORTHEND CLOSE G243,2024-01-28T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.91
922011,NORTHEND CLOSE G243,2024-01-28T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,17.81
922011,NORTHEND CLOSE G243,2024-01-28T02:10:00.000+00:00,feeder,05,N Current (RMS),A,20.3
922011,NORTHEND CLOSE G243,2024-01-28T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,49.8
922011,NORTHEND CLOSE G243,2024-01-28T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,56.7
922011,NORTHEND CLOSE G243,2024-01-28T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,72.4
922011,NORTHEND CLOSE G243,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.01
922011,NORTHEND CLOSE G243,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.66
922011,NORTHEND CLOSE G243,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.74
922011,NORTHEND CLOSE G243,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.53
922011,NORTHEND CLOSE G243,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.31
922011,NORTHEND CLOSE G243,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.59
922011,NORTHEND CLOSE G243,2024-01-28T02:10:00.000+00:00,feeder,04,N Current (RMS),A,13.9
922011,NORTHEND CLOSE G243,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.4
922011,NORTHEND CLOSE G243,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,31.9
922011,NORTHEND CLOSE G243,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,30.2
922011,NORTHEND CLOSE G243,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
922011,NORTHEND CLOSE G243,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
922011,NORTHEND CLOSE G243,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
922011,NORTHEND CLOSE G243,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
922011,NORTHEND CLOSE G243,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.06
922011,NORTHEND CLOSE G243,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.31
922011,NORTHEND CLOSE G243,2024-01-28T02:10:00.000+00:00,feeder,03,N Current (RMS),A,16.0
922011,NORTHEND CLOSE G243,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.6
922011,NORTHEND CLOSE G243,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.9
922011,NORTHEND CLOSE G243,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.4
922011,NORTHEND CLOSE G243,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
922011,NORTHEND CLOSE G243,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
922011,NORTHEND CLOSE G243,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
922011,NORTHEND CLOSE G243,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.28
922011,NORTHEND CLOSE G243,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.45
922011,NORTHEND CLOSE G243,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.06
922011,NORTHEND CLOSE G243,2024-01-28T02:10:00.000+00:00,feeder,02,N Current (RMS),A,9.4
922011,NORTHEND CLOSE G243,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.4
922011,NORTHEND CLOSE G243,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.1
922011,NORTHEND CLOSE G243,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.8
922011,NORTHEND CLOSE G243,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
922011,NORTHEND CLOSE G243,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
922011,NORTHEND CLOSE G243,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
922011,NORTHEND CLOSE G243,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.51
922011,NORTHEND CLOSE G243,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.43
922011,NORTHEND CLOSE G243,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.57
922011,NORTHEND CLOSE G243,2024-01-28T02:10:00.000+00:00,feeder,01,N Current (RMS),A,10.0
922011,NORTHEND CLOSE G243,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.5
922011,NORTHEND CLOSE G243,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.3
922011,NORTHEND CLOSE G243,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.7
922011,NORTHEND CLOSE G243,2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,7.9
922011,NORTHEND CLOSE G243,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
922011,NORTHEND CLOSE G243,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.41
922011,NORTHEND CLOSE G243,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
922011,NORTHEND CLOSE G243,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.04
922011,NORTHEND CLOSE G243,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
922011,NORTHEND CLOSE G243,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.58
922011,NORTHEND CLOSE G243,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
922011,NORTHEND CLOSE G243,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
922011,NORTHEND CLOSE G243,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
922011,NORTHEND CLOSE G243,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,37.04
922011,NORTHEND CLOSE G243,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,32.54
922011,NORTHEND CLOSE G243,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,40.78
922011,NORTHEND CLOSE G243,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
922011,NORTHEND CLOSE G243,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
922011,NORTHEND CLOSE G243,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
922011,NORTHEND CLOSE G243,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
922011,NORTHEND CLOSE G243,2024-01-28T02:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.0
922011,NORTHEND CLOSE G243,2024-01-28T02:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.15
922011,NORTHEND CLOSE G243,2024-01-28T02:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.53
922011,NORTHEND CLOSE G243,2024-01-28T02:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.65
922011,NORTHEND CLOSE G243,2024-01-28T02:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.38
922011,NORTHEND CLOSE G243,2024-01-28T02:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.3
922011,NORTHEND CLOSE G243,2024-01-28T02:00:00.000+00:00,feeder,06,N Current (RMS),A,10.9
922011,NORTHEND CLOSE G243,2024-01-28T02:00:00.000+00:00,feeder,06,L3 Current (RMS),A,20.4
922011,NORTHEND CLOSE G243,2024-01-28T02:00:00.000+00:00,feeder,06,L2 Current (RMS),A,13.8
922011,NORTHEND CLOSE G243,2024-01-28T02:00:00.000+00:00,feeder,06,L1 Current (RMS),A,14.1
922011,NORTHEND CLOSE G243,2024-01-28T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
922011,NORTHEND CLOSE G243,2024-01-28T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.51
922011,NORTHEND CLOSE G243,2024-01-28T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.56
922011,NORTHEND CLOSE G243,2024-01-28T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.85
922011,NORTHEND CLOSE G243,2024-01-28T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,15.02
922011,NORTHEND CLOSE G243,2024-01-28T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,15.37
922011,NORTHEND CLOSE G243,2024-01-28T02:00:00.000+00:00,feeder,05,N Current (RMS),A,17.7
922011,NORTHEND CLOSE G243,2024-01-28T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,48.2
922011,NORTHEND CLOSE G243,2024-01-28T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,61.2
922011,NORTHEND CLOSE G243,2024-01-28T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,63.1
922011,NORTHEND CLOSE G243,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.93
922011,NORTHEND CLOSE G243,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
922011,NORTHEND CLOSE G243,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.74
922011,NORTHEND CLOSE G243,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.11
922011,NORTHEND CLOSE G243,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.13
922011,NORTHEND CLOSE G243,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.18
922011,NORTHEND CLOSE G243,2024-01-28T02:00:00.000+00:00,feeder,04,N Current (RMS),A,13.7
922011,NORTHEND CLOSE G243,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.9
922011,NORTHEND CLOSE G243,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,34.2
922011,NORTHEND CLOSE G243,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,32.3
922011,NORTHEND CLOSE G243,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
922011,NORTHEND CLOSE G243,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
922011,NORTHEND CLOSE G243,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
922011,NORTHEND CLOSE G243,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.49
922011,NORTHEND CLOSE G243,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.62
922011,NORTHEND CLOSE G243,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.35
922011,NORTHEND CLOSE G243,2024-01-28T02:00:00.000+00:00,feeder,03,N Current (RMS),A,17.4
922011,NORTHEND CLOSE G243,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
922011,NORTHEND CLOSE G243,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.1
922011,NORTHEND CLOSE G243,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,38.2
922011,NORTHEND CLOSE G243,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
922011,NORTHEND CLOSE G243,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
922011,NORTHEND CLOSE G243,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
922011,NORTHEND CLOSE G243,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.8
922011,NORTHEND CLOSE G243,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.82
922011,NORTHEND CLOSE G243,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.06
922011,NORTHEND CLOSE G243,2024-01-28T02:00:00.000+00:00,feeder,02,N Current (RMS),A,9.0
922011,NORTHEND CLOSE G243,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.8
922011,NORTHEND CLOSE G243,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
922011,NORTHEND CLOSE G243,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.7
922011,NORTHEND CLOSE G243,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
922011,NORTHEND CLOSE G243,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
922011,NORTHEND CLOSE G243,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
922011,NORTHEND CLOSE G243,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.41
922011,NORTHEND CLOSE G243,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.6
922011,NORTHEND CLOSE G243,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.45
922011,NORTHEND CLOSE G243,2024-01-28T02:00:00.000+00:00,feeder,01,N Current (RMS),A,8.3
922011,NORTHEND CLOSE G243,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.4
922011,NORTHEND CLOSE G243,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.9
922011,NORTHEND CLOSE G243,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.2
922011,NORTHEND CLOSE G243,2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,7.9
922011,NORTHEND CLOSE G243,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
922011,NORTHEND CLOSE G243,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.43
922011,NORTHEND CLOSE G243,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
922011,NORTHEND CLOSE G243,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
922011,NORTHEND CLOSE G243,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
922011,NORTHEND CLOSE G243,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
922011,NORTHEND CLOSE G243,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
922011,NORTHEND CLOSE G243,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
922011,NORTHEND CLOSE G243,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
922011,NORTHEND CLOSE G243,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,34.31
922011,NORTHEND CLOSE G243,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,35.58
922011,NORTHEND CLOSE G243,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,40.71
922011,NORTHEND CLOSE G243,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
922011,NORTHEND CLOSE G243,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
922011,NORTHEND CLOSE G243,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
922011,NORTHEND CLOSE G243,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
922011,NORTHEND CLOSE G243,2024-01-28T01:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.0
922011,NORTHEND CLOSE G243,2024-01-28T01:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.06
922011,NORTHEND CLOSE G243,2024-01-28T01:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.7
922011,NORTHEND CLOSE G243,2024-01-28T01:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.85
922011,NORTHEND CLOSE G243,2024-01-28T01:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.63
922011,NORTHEND CLOSE G243,2024-01-28T01:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.15
922011,NORTHEND CLOSE G243,2024-01-28T01:50:00.000+00:00,feeder,06,N Current (RMS),A,11.7
922011,NORTHEND CLOSE G243,2024-01-28T01:50:00.000+00:00,feeder,06,L3 Current (RMS),A,20.8
922011,NORTHEND CLOSE G243,2024-01-28T01:50:00.000+00:00,feeder,06,L2 Current (RMS),A,14.8
922011,NORTHEND CLOSE G243,2024-01-28T01:50:00.000+00:00,feeder,06,L1 Current (RMS),A,13.5
922011,NORTHEND CLOSE G243,2024-01-28T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.03
922011,NORTHEND CLOSE G243,2024-01-28T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.54
922011,NORTHEND CLOSE G243,2024-01-28T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.58
922011,NORTHEND CLOSE G243,2024-01-28T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.77
922011,NORTHEND CLOSE G243,2024-01-28T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.15
922011,NORTHEND CLOSE G243,2024-01-28T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,15.42
922011,NORTHEND CLOSE G243,2024-01-28T01:50:00.000+00:00,feeder,05,N Current (RMS),A,17.0
922011,NORTHEND CLOSE G243,2024-01-28T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,51.7
922011,NORTHEND CLOSE G243,2024-01-28T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,57.4
922011,NORTHEND CLOSE G243,2024-01-28T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,62.9
922011,NORTHEND CLOSE G243,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.91
922011,NORTHEND CLOSE G243,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.61
922011,NORTHEND CLOSE G243,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.1
922011,NORTHEND CLOSE G243,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.37
922011,NORTHEND CLOSE G243,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.94
922011,NORTHEND CLOSE G243,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.32
922011,NORTHEND CLOSE G243,2024-01-28T01:50:00.000+00:00,feeder,04,N Current (RMS),A,12.9
922011,NORTHEND CLOSE G243,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.6
922011,NORTHEND CLOSE G243,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,33.6
922011,NORTHEND CLOSE G243,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.9
922011,NORTHEND CLOSE G243,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
922011,NORTHEND CLOSE G243,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
922011,NORTHEND CLOSE G243,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
922011,NORTHEND CLOSE G243,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.06
922011,NORTHEND CLOSE G243,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.4
922011,NORTHEND CLOSE G243,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.58
922011,NORTHEND CLOSE G243,2024-01-28T01:50:00.000+00:00,feeder,03,N Current (RMS),A,15.0
922011,NORTHEND CLOSE G243,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.6
922011,NORTHEND CLOSE G243,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.4
922011,NORTHEND CLOSE G243,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.8
922011,NORTHEND CLOSE G243,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
922011,NORTHEND CLOSE G243,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
922011,NORTHEND CLOSE G243,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
922011,NORTHEND CLOSE G243,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.46
922011,NORTHEND CLOSE G243,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.68
922011,NORTHEND CLOSE G243,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.76
922011,NORTHEND CLOSE G243,2024-01-28T01:50:00.000+00:00,feeder,02,N Current (RMS),A,10.6
922011,NORTHEND CLOSE G243,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.0
922011,NORTHEND CLOSE G243,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.8
922011,NORTHEND CLOSE G243,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.1
922011,NORTHEND CLOSE G243,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
922011,NORTHEND CLOSE G243,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
922011,NORTHEND CLOSE G243,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
922011,NORTHEND CLOSE G243,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.89
922011,NORTHEND CLOSE G243,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.73
922011,NORTHEND CLOSE G243,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.55
922011,NORTHEND CLOSE G243,2024-01-28T01:50:00.000+00:00,feeder,01,N Current (RMS),A,9.2
922011,NORTHEND CLOSE G243,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.0
922011,NORTHEND CLOSE G243,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.3
922011,NORTHEND CLOSE G243,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.7
922011,NORTHEND CLOSE G243,2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,8.0
922011,NORTHEND CLOSE G243,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
922011,NORTHEND CLOSE G243,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.79
922011,NORTHEND CLOSE G243,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
922011,NORTHEND CLOSE G243,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.2
922011,NORTHEND CLOSE G243,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
922011,NORTHEND CLOSE G243,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.08
922011,NORTHEND CLOSE G243,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
922011,NORTHEND CLOSE G243,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
922011,NORTHEND CLOSE G243,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
922011,NORTHEND CLOSE G243,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,37.4
922011,NORTHEND CLOSE G243,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,35.54
922011,NORTHEND CLOSE G243,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,36.79
922011,NORTHEND CLOSE G243,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
922011,NORTHEND CLOSE G243,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
922011,NORTHEND CLOSE G243,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
922011,NORTHEND CLOSE G243,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
922011,NORTHEND CLOSE G243,2024-01-28T01:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.81
922011,NORTHEND CLOSE G243,2024-01-28T01:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.02
922011,NORTHEND CLOSE G243,2024-01-28T01:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.57
922011,NORTHEND CLOSE G243,2024-01-28T01:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.08
922011,NORTHEND CLOSE G243,2024-01-28T01:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.58
922011,NORTHEND CLOSE G243,2024-01-28T01:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.25
922011,NORTHEND CLOSE G243,2024-01-28T01:40:00.000+00:00,feeder,06,N Current (RMS),A,11.4
922011,NORTHEND CLOSE G243,2024-01-28T01:40:00.000+00:00,feeder,06,L3 Current (RMS),A,21.1
922011,NORTHEND CLOSE G243,2024-01-28T01:40:00.000+00:00,feeder,06,L2 Current (RMS),A,14.5
922011,NORTHEND CLOSE G243,2024-01-28T01:40:00.000+00:00,feeder,06,L1 Current (RMS),A,13.9
922011,NORTHEND CLOSE G243,2024-01-28T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.33
922011,NORTHEND CLOSE G243,2024-01-28T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.68
922011,NORTHEND CLOSE G243,2024-01-28T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.47
922011,NORTHEND CLOSE G243,2024-01-28T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,13.18
922011,NORTHEND CLOSE G243,2024-01-28T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.11
922011,NORTHEND CLOSE G243,2024-01-28T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,15.15
922011,NORTHEND CLOSE G243,2024-01-28T01:40:00.000+00:00,feeder,05,N Current (RMS),A,18.3
922011,NORTHEND CLOSE G243,2024-01-28T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,53.3
922011,NORTHEND CLOSE G243,2024-01-28T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,53.4
922011,NORTHEND CLOSE G243,2024-01-28T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,61.9
922011,NORTHEND CLOSE G243,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.9
922011,NORTHEND CLOSE G243,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.94
922011,NORTHEND CLOSE G243,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.15
922011,NORTHEND CLOSE G243,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.39
922011,NORTHEND CLOSE G243,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.61
922011,NORTHEND CLOSE G243,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.64
922011,NORTHEND CLOSE G243,2024-01-28T01:40:00.000+00:00,feeder,04,N Current (RMS),A,13.6
922011,NORTHEND CLOSE G243,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.8
922011,NORTHEND CLOSE G243,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,36.9
922011,NORTHEND CLOSE G243,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,30.8
922011,NORTHEND CLOSE G243,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
922011,NORTHEND CLOSE G243,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
922011,NORTHEND CLOSE G243,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
922011,NORTHEND CLOSE G243,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.33
922011,NORTHEND CLOSE G243,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
922011,NORTHEND CLOSE G243,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.17
922011,NORTHEND CLOSE G243,2024-01-28T01:40:00.000+00:00,feeder,03,N Current (RMS),A,16.1
922011,NORTHEND CLOSE G243,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.7
922011,NORTHEND CLOSE G243,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.4
922011,NORTHEND CLOSE G243,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.6
922011,NORTHEND CLOSE G243,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
922011,NORTHEND CLOSE G243,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
922011,NORTHEND CLOSE G243,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
922011,NORTHEND CLOSE G243,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.25
922011,NORTHEND CLOSE G243,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.66
922011,NORTHEND CLOSE G243,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
922011,NORTHEND CLOSE G243,2024-01-28T01:40:00.000+00:00,feeder,02,N Current (RMS),A,12.1
922011,NORTHEND CLOSE G243,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.2
922011,NORTHEND CLOSE G243,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
922011,NORTHEND CLOSE G243,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
922011,NORTHEND CLOSE G243,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
922011,NORTHEND CLOSE G243,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
922011,NORTHEND CLOSE G243,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
922011,NORTHEND CLOSE G243,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.16
922011,NORTHEND CLOSE G243,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.52
922011,NORTHEND CLOSE G243,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.47
922011,NORTHEND CLOSE G243,2024-01-28T01:40:00.000+00:00,feeder,01,N Current (RMS),A,24.8
922011,NORTHEND CLOSE G243,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,44.5
922011,NORTHEND CLOSE G243,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.6
922011,NORTHEND CLOSE G243,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.5
922011,NORTHEND CLOSE G243,2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,8.1
922011,NORTHEND CLOSE G243,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
922011,NORTHEND CLOSE G243,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.86
922011,NORTHEND CLOSE G243,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
922011,NORTHEND CLOSE G243,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.5
922011,NORTHEND CLOSE G243,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
922011,NORTHEND CLOSE G243,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.45
922011,NORTHEND CLOSE G243,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
922011,NORTHEND CLOSE G243,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
922011,NORTHEND CLOSE G243,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
922011,NORTHEND CLOSE G243,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,44.38
922011,NORTHEND CLOSE G243,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,34.48
922011,NORTHEND CLOSE G243,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,36.69
922011,NORTHEND CLOSE G243,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
922011,NORTHEND CLOSE G243,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
922011,NORTHEND CLOSE G243,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
922011,NORTHEND CLOSE G243,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
922011,NORTHEND CLOSE G243,2024-01-28T01:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.93
922011,NORTHEND CLOSE G243,2024-01-28T01:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.1
922011,NORTHEND CLOSE G243,2024-01-28T01:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.95
922011,NORTHEND CLOSE G243,2024-01-28T01:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.07
922011,NORTHEND CLOSE G243,2024-01-28T01:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.51
922011,NORTHEND CLOSE G243,2024-01-28T01:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.95
922011,NORTHEND CLOSE G243,2024-01-28T01:30:00.000+00:00,feeder,06,N Current (RMS),A,12.2
922011,NORTHEND CLOSE G243,2024-01-28T01:30:00.000+00:00,feeder,06,L3 Current (RMS),A,21.6
922011,NORTHEND CLOSE G243,2024-01-28T01:30:00.000+00:00,feeder,06,L2 Current (RMS),A,14.2
922011,NORTHEND CLOSE G243,2024-01-28T01:30:00.000+00:00,feeder,06,L1 Current (RMS),A,13.1
922011,NORTHEND CLOSE G243,2024-01-28T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.81
922011,NORTHEND CLOSE G243,2024-01-28T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.96
922011,NORTHEND CLOSE G243,2024-01-28T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.65
922011,NORTHEND CLOSE G243,2024-01-28T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.83
922011,NORTHEND CLOSE G243,2024-01-28T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.06
922011,NORTHEND CLOSE G243,2024-01-28T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,14.29
922011,NORTHEND CLOSE G243,2024-01-28T01:30:00.000+00:00,feeder,05,N Current (RMS),A,18.4
922011,NORTHEND CLOSE G243,2024-01-28T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,55.8
922011,NORTHEND CLOSE G243,2024-01-28T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,53.4
922011,NORTHEND CLOSE G243,2024-01-28T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,58.9
922011,NORTHEND CLOSE G243,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.93
922011,NORTHEND CLOSE G243,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.28
922011,NORTHEND CLOSE G243,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.22
922011,NORTHEND CLOSE G243,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.51
922011,NORTHEND CLOSE G243,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.02
922011,NORTHEND CLOSE G243,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.28
922011,NORTHEND CLOSE G243,2024-01-28T01:30:00.000+00:00,feeder,04,N Current (RMS),A,13.1
922011,NORTHEND CLOSE G243,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.2
922011,NORTHEND CLOSE G243,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.5
922011,NORTHEND CLOSE G243,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,29.6
922011,NORTHEND CLOSE G243,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
922011,NORTHEND CLOSE G243,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
922011,NORTHEND CLOSE G243,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
922011,NORTHEND CLOSE G243,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.38
922011,NORTHEND CLOSE G243,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.15
922011,NORTHEND CLOSE G243,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.35
922011,NORTHEND CLOSE G243,2024-01-28T01:30:00.000+00:00,feeder,03,N Current (RMS),A,15.1
922011,NORTHEND CLOSE G243,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
922011,NORTHEND CLOSE G243,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.4
922011,NORTHEND CLOSE G243,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.1
922011,NORTHEND CLOSE G243,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
922011,NORTHEND CLOSE G243,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
922011,NORTHEND CLOSE G243,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
922011,NORTHEND CLOSE G243,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.28
922011,NORTHEND CLOSE G243,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.26
922011,NORTHEND CLOSE G243,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.73
922011,NORTHEND CLOSE G243,2024-01-28T01:30:00.000+00:00,feeder,02,N Current (RMS),A,11.8
922011,NORTHEND CLOSE G243,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.1
922011,NORTHEND CLOSE G243,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.2
922011,NORTHEND CLOSE G243,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.4
922011,NORTHEND CLOSE G243,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
922011,NORTHEND CLOSE G243,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
922011,NORTHEND CLOSE G243,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
922011,NORTHEND CLOSE G243,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.72
922011,NORTHEND CLOSE G243,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.55
922011,NORTHEND CLOSE G243,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.51
922011,NORTHEND CLOSE G243,2024-01-28T01:30:00.000+00:00,feeder,01,N Current (RMS),A,15.7
922011,NORTHEND CLOSE G243,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.8
922011,NORTHEND CLOSE G243,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.7
922011,NORTHEND CLOSE G243,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.5
922011,NORTHEND CLOSE G243,2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,8.2
922011,NORTHEND CLOSE G243,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
922011,NORTHEND CLOSE G243,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.85
922011,NORTHEND CLOSE G243,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
922011,NORTHEND CLOSE G243,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.55
922011,NORTHEND CLOSE G243,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
922011,NORTHEND CLOSE G243,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.49
922011,NORTHEND CLOSE G243,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
922011,NORTHEND CLOSE G243,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
922011,NORTHEND CLOSE G243,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.87
922011,NORTHEND CLOSE G243,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,40.79
922011,NORTHEND CLOSE G243,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,33.55
922011,NORTHEND CLOSE G243,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,35.11
922011,NORTHEND CLOSE G243,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
922011,NORTHEND CLOSE G243,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
922011,NORTHEND CLOSE G243,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
922011,NORTHEND CLOSE G243,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
922011,NORTHEND CLOSE G243,2024-01-28T01:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.73
922011,NORTHEND CLOSE G243,2024-01-28T01:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.08
922011,NORTHEND CLOSE G243,2024-01-28T01:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.57
922011,NORTHEND CLOSE G243,2024-01-28T01:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.82
922011,NORTHEND CLOSE G243,2024-01-28T01:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.59
922011,NORTHEND CLOSE G243,2024-01-28T01:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.66
922011,NORTHEND CLOSE G243,2024-01-28T01:20:00.000+00:00,feeder,06,N Current (RMS),A,13.5
922011,NORTHEND CLOSE G243,2024-01-28T01:20:00.000+00:00,feeder,06,L3 Current (RMS),A,24.0
922011,NORTHEND CLOSE G243,2024-01-28T01:20:00.000+00:00,feeder,06,L2 Current (RMS),A,19.3
922011,NORTHEND CLOSE G243,2024-01-28T01:20:00.000+00:00,feeder,06,L1 Current (RMS),A,15.9
922011,NORTHEND CLOSE G243,2024-01-28T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.78
922011,NORTHEND CLOSE G243,2024-01-28T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.81
922011,NORTHEND CLOSE G243,2024-01-28T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.51
922011,NORTHEND CLOSE G243,2024-01-28T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,13.41
922011,NORTHEND CLOSE G243,2024-01-28T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.1
922011,NORTHEND CLOSE G243,2024-01-28T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,17.28
922011,NORTHEND CLOSE G243,2024-01-28T01:20:00.000+00:00,feeder,05,N Current (RMS),A,20.7
922011,NORTHEND CLOSE G243,2024-01-28T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,54.1
922011,NORTHEND CLOSE G243,2024-01-28T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,53.8
922011,NORTHEND CLOSE G243,2024-01-28T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,70.0
922011,NORTHEND CLOSE G243,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.19
922011,NORTHEND CLOSE G243,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.89
922011,NORTHEND CLOSE G243,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.25
922011,NORTHEND CLOSE G243,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.54
922011,NORTHEND CLOSE G243,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.11
922011,NORTHEND CLOSE G243,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.76
922011,NORTHEND CLOSE G243,2024-01-28T01:20:00.000+00:00,feeder,04,N Current (RMS),A,14.5
922011,NORTHEND CLOSE G243,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.2
922011,NORTHEND CLOSE G243,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,38.8
922011,NORTHEND CLOSE G243,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.7
922011,NORTHEND CLOSE G243,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
922011,NORTHEND CLOSE G243,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
922011,NORTHEND CLOSE G243,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
922011,NORTHEND CLOSE G243,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.42
922011,NORTHEND CLOSE G243,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.22
922011,NORTHEND CLOSE G243,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.75
922011,NORTHEND CLOSE G243,2024-01-28T01:20:00.000+00:00,feeder,03,N Current (RMS),A,14.7
922011,NORTHEND CLOSE G243,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.4
922011,NORTHEND CLOSE G243,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.6
922011,NORTHEND CLOSE G243,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.6
922011,NORTHEND CLOSE G243,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
