Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922011,NORTHEND CLOSE G243,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
922011,NORTHEND CLOSE G243,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
922011,NORTHEND CLOSE G243,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.23
922011,NORTHEND CLOSE G243,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.15
922011,NORTHEND CLOSE G243,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.05
922011,NORTHEND CLOSE G243,2024-01-28T01:20:00.000+00:00,feeder,02,N Current (RMS),A,11.3
922011,NORTHEND CLOSE G243,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.4
922011,NORTHEND CLOSE G243,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.8
922011,NORTHEND CLOSE G243,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.4
922011,NORTHEND CLOSE G243,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
922011,NORTHEND CLOSE G243,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
922011,NORTHEND CLOSE G243,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
922011,NORTHEND CLOSE G243,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.48
922011,NORTHEND CLOSE G243,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.59
922011,NORTHEND CLOSE G243,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.5
922011,NORTHEND CLOSE G243,2024-01-28T01:20:00.000+00:00,feeder,01,N Current (RMS),A,5.2
922011,NORTHEND CLOSE G243,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.3
922011,NORTHEND CLOSE G243,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.9
922011,NORTHEND CLOSE G243,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.5
922011,NORTHEND CLOSE G243,2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,8.3
922011,NORTHEND CLOSE G243,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
922011,NORTHEND CLOSE G243,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.9
922011,NORTHEND CLOSE G243,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
922011,NORTHEND CLOSE G243,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.44
922011,NORTHEND CLOSE G243,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
922011,NORTHEND CLOSE G243,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.18
922011,NORTHEND CLOSE G243,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
922011,NORTHEND CLOSE G243,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
922011,NORTHEND CLOSE G243,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
922011,NORTHEND CLOSE G243,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,37.9
922011,NORTHEND CLOSE G243,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,35.77
922011,NORTHEND CLOSE G243,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
922011,NORTHEND CLOSE G243,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
922011,NORTHEND CLOSE G243,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
922011,NORTHEND CLOSE G243,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
922011,NORTHEND CLOSE G243,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
922011,NORTHEND CLOSE G243,2024-01-28T01:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.73
922011,NORTHEND CLOSE G243,2024-01-28T01:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.04
922011,NORTHEND CLOSE G243,2024-01-28T01:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.88
922011,NORTHEND CLOSE G243,2024-01-28T01:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.96
922011,NORTHEND CLOSE G243,2024-01-28T01:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.77
922011,NORTHEND CLOSE G243,2024-01-28T01:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.03
922011,NORTHEND CLOSE G243,2024-01-28T01:10:00.000+00:00,feeder,06,N Current (RMS),A,11.8
922011,NORTHEND CLOSE G243,2024-01-28T01:10:00.000+00:00,feeder,06,L3 Current (RMS),A,20.7
922011,NORTHEND CLOSE G243,2024-01-28T01:10:00.000+00:00,feeder,06,L2 Current (RMS),A,15.4
922011,NORTHEND CLOSE G243,2024-01-28T01:10:00.000+00:00,feeder,06,L1 Current (RMS),A,13.4
922011,NORTHEND CLOSE G243,2024-01-28T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.14
922011,NORTHEND CLOSE G243,2024-01-28T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.16
922011,NORTHEND CLOSE G243,2024-01-28T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.87
922011,NORTHEND CLOSE G243,2024-01-28T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.12
922011,NORTHEND CLOSE G243,2024-01-28T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,12.56
922011,NORTHEND CLOSE G243,2024-01-28T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.8
922011,NORTHEND CLOSE G243,2024-01-28T01:10:00.000+00:00,feeder,05,N Current (RMS),A,16.8
922011,NORTHEND CLOSE G243,2024-01-28T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,53.2
922011,NORTHEND CLOSE G243,2024-01-28T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,51.9
922011,NORTHEND CLOSE G243,2024-01-28T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,53.0
922011,NORTHEND CLOSE G243,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.45
922011,NORTHEND CLOSE G243,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.93
922011,NORTHEND CLOSE G243,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.03
922011,NORTHEND CLOSE G243,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.13
922011,NORTHEND CLOSE G243,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.82
922011,NORTHEND CLOSE G243,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.46
922011,NORTHEND CLOSE G243,2024-01-28T01:10:00.000+00:00,feeder,04,N Current (RMS),A,15.4
922011,NORTHEND CLOSE G243,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.2
922011,NORTHEND CLOSE G243,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,41.6
922011,NORTHEND CLOSE G243,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,30.0
922011,NORTHEND CLOSE G243,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
922011,NORTHEND CLOSE G243,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
922011,NORTHEND CLOSE G243,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
922011,NORTHEND CLOSE G243,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.26
922011,NORTHEND CLOSE G243,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.22
922011,NORTHEND CLOSE G243,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.24
922011,NORTHEND CLOSE G243,2024-01-28T01:10:00.000+00:00,feeder,03,N Current (RMS),A,17.4
922011,NORTHEND CLOSE G243,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.1
922011,NORTHEND CLOSE G243,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.2
922011,NORTHEND CLOSE G243,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.5
922011,NORTHEND CLOSE G243,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
922011,NORTHEND CLOSE G243,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
922011,NORTHEND CLOSE G243,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
922011,NORTHEND CLOSE G243,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.86
922011,NORTHEND CLOSE G243,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.62
922011,NORTHEND CLOSE G243,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.25
922011,NORTHEND CLOSE G243,2024-01-28T01:10:00.000+00:00,feeder,02,N Current (RMS),A,9.8
922011,NORTHEND CLOSE G243,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.6
922011,NORTHEND CLOSE G243,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.5
922011,NORTHEND CLOSE G243,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
922011,NORTHEND CLOSE G243,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
922011,NORTHEND CLOSE G243,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
922011,NORTHEND CLOSE G243,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
922011,NORTHEND CLOSE G243,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.57
922011,NORTHEND CLOSE G243,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.6
922011,NORTHEND CLOSE G243,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.6
922011,NORTHEND CLOSE G243,2024-01-28T01:10:00.000+00:00,feeder,01,N Current (RMS),A,5.8
922011,NORTHEND CLOSE G243,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.8
922011,NORTHEND CLOSE G243,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.0
922011,NORTHEND CLOSE G243,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.9
922011,NORTHEND CLOSE G243,2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,8.5
922011,NORTHEND CLOSE G243,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
922011,NORTHEND CLOSE G243,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.66
922011,NORTHEND CLOSE G243,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
922011,NORTHEND CLOSE G243,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
922011,NORTHEND CLOSE G243,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
922011,NORTHEND CLOSE G243,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.95
922011,NORTHEND CLOSE G243,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
922011,NORTHEND CLOSE G243,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
922011,NORTHEND CLOSE G243,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
922011,NORTHEND CLOSE G243,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,36.9
922011,NORTHEND CLOSE G243,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,35.59
922011,NORTHEND CLOSE G243,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,35.39
922011,NORTHEND CLOSE G243,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
922011,NORTHEND CLOSE G243,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
922011,NORTHEND CLOSE G243,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
922011,NORTHEND CLOSE G243,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
922011,NORTHEND CLOSE G243,2024-01-28T01:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.88
922011,NORTHEND CLOSE G243,2024-01-28T01:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.18
922011,NORTHEND CLOSE G243,2024-01-28T01:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.45
922011,NORTHEND CLOSE G243,2024-01-28T01:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.97
922011,NORTHEND CLOSE G243,2024-01-28T01:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.59
922011,NORTHEND CLOSE G243,2024-01-28T01:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.23
922011,NORTHEND CLOSE G243,2024-01-28T01:00:00.000+00:00,feeder,06,N Current (RMS),A,11.3
922011,NORTHEND CLOSE G243,2024-01-28T01:00:00.000+00:00,feeder,06,L3 Current (RMS),A,21.0
922011,NORTHEND CLOSE G243,2024-01-28T01:00:00.000+00:00,feeder,06,L2 Current (RMS),A,14.6
922011,NORTHEND CLOSE G243,2024-01-28T01:00:00.000+00:00,feeder,06,L1 Current (RMS),A,13.8
922011,NORTHEND CLOSE G243,2024-01-28T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.44
922011,NORTHEND CLOSE G243,2024-01-28T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.32
922011,NORTHEND CLOSE G243,2024-01-28T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.78
922011,NORTHEND CLOSE G243,2024-01-28T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,13.89
922011,NORTHEND CLOSE G243,2024-01-28T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.29
922011,NORTHEND CLOSE G243,2024-01-28T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,15.36
922011,NORTHEND CLOSE G243,2024-01-28T01:00:00.000+00:00,feeder,05,N Current (RMS),A,17.6
922011,NORTHEND CLOSE G243,2024-01-28T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,56.6
922011,NORTHEND CLOSE G243,2024-01-28T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,51.0
922011,NORTHEND CLOSE G243,2024-01-28T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,62.8
922011,NORTHEND CLOSE G243,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.18
922011,NORTHEND CLOSE G243,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.6
922011,NORTHEND CLOSE G243,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.16
922011,NORTHEND CLOSE G243,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.32
922011,NORTHEND CLOSE G243,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.7
922011,NORTHEND CLOSE G243,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.58
922011,NORTHEND CLOSE G243,2024-01-28T01:00:00.000+00:00,feeder,04,N Current (RMS),A,13.4
922011,NORTHEND CLOSE G243,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.1
922011,NORTHEND CLOSE G243,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,33.0
922011,NORTHEND CLOSE G243,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.9
922011,NORTHEND CLOSE G243,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
922011,NORTHEND CLOSE G243,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
922011,NORTHEND CLOSE G243,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
922011,NORTHEND CLOSE G243,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.18
922011,NORTHEND CLOSE G243,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.41
922011,NORTHEND CLOSE G243,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.43
922011,NORTHEND CLOSE G243,2024-01-28T01:00:00.000+00:00,feeder,03,N Current (RMS),A,16.4
922011,NORTHEND CLOSE G243,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.5
922011,NORTHEND CLOSE G243,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.5
922011,NORTHEND CLOSE G243,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.1
922011,NORTHEND CLOSE G243,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
922011,NORTHEND CLOSE G243,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
922011,NORTHEND CLOSE G243,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
922011,NORTHEND CLOSE G243,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.77
922011,NORTHEND CLOSE G243,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.42
922011,NORTHEND CLOSE G243,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.32
922011,NORTHEND CLOSE G243,2024-01-28T01:00:00.000+00:00,feeder,02,N Current (RMS),A,9.6
922011,NORTHEND CLOSE G243,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.5
922011,NORTHEND CLOSE G243,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.7
922011,NORTHEND CLOSE G243,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.0
922011,NORTHEND CLOSE G243,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
922011,NORTHEND CLOSE G243,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
922011,NORTHEND CLOSE G243,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
922011,NORTHEND CLOSE G243,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.38
922011,NORTHEND CLOSE G243,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.38
922011,NORTHEND CLOSE G243,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.49
922011,NORTHEND CLOSE G243,2024-01-28T01:00:00.000+00:00,feeder,01,N Current (RMS),A,6.3
922011,NORTHEND CLOSE G243,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.1
922011,NORTHEND CLOSE G243,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.1
922011,NORTHEND CLOSE G243,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.1
922011,NORTHEND CLOSE G243,2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,8.6
922011,NORTHEND CLOSE G243,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
922011,NORTHEND CLOSE G243,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.04
922011,NORTHEND CLOSE G243,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
922011,NORTHEND CLOSE G243,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
922011,NORTHEND CLOSE G243,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
922011,NORTHEND CLOSE G243,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
922011,NORTHEND CLOSE G243,2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
922011,NORTHEND CLOSE G243,2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
922011,NORTHEND CLOSE G243,2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
922011,NORTHEND CLOSE G243,2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,37.5
922011,NORTHEND CLOSE G243,2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,33.78
922011,NORTHEND CLOSE G243,2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,38.42
922011,NORTHEND CLOSE G243,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
922011,NORTHEND CLOSE G243,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
922011,NORTHEND CLOSE G243,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
922011,NORTHEND CLOSE G243,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
922011,NORTHEND CLOSE G243,2024-01-28T00:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.99
922011,NORTHEND CLOSE G243,2024-01-28T00:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.19
922011,NORTHEND CLOSE G243,2024-01-28T00:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.87
922011,NORTHEND CLOSE G243,2024-01-28T00:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.87
922011,NORTHEND CLOSE G243,2024-01-28T00:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.58
922011,NORTHEND CLOSE G243,2024-01-28T00:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.94
922011,NORTHEND CLOSE G243,2024-01-28T00:50:00.000+00:00,feeder,06,N Current (RMS),A,11.8
922011,NORTHEND CLOSE G243,2024-01-28T00:50:00.000+00:00,feeder,06,L3 Current (RMS),A,21.0
922011,NORTHEND CLOSE G243,2024-01-28T00:50:00.000+00:00,feeder,06,L2 Current (RMS),A,14.6
922011,NORTHEND CLOSE G243,2024-01-28T00:50:00.000+00:00,feeder,06,L1 Current (RMS),A,13.1
922011,NORTHEND CLOSE G243,2024-01-28T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.13
922011,NORTHEND CLOSE G243,2024-01-28T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.1
922011,NORTHEND CLOSE G243,2024-01-28T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.73
922011,NORTHEND CLOSE G243,2024-01-28T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.71
922011,NORTHEND CLOSE G243,2024-01-28T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.73
922011,NORTHEND CLOSE G243,2024-01-28T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,16.66
922011,NORTHEND CLOSE G243,2024-01-28T00:50:00.000+00:00,feeder,05,N Current (RMS),A,18.2
922011,NORTHEND CLOSE G243,2024-01-28T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,52.0
922011,NORTHEND CLOSE G243,2024-01-28T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,52.7
922011,NORTHEND CLOSE G243,2024-01-28T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,68.0
922011,NORTHEND CLOSE G243,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.05
922011,NORTHEND CLOSE G243,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
922011,NORTHEND CLOSE G243,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.68
922011,NORTHEND CLOSE G243,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.47
922011,NORTHEND CLOSE G243,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.1
922011,NORTHEND CLOSE G243,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.85
922011,NORTHEND CLOSE G243,2024-01-28T00:50:00.000+00:00,feeder,04,N Current (RMS),A,13.7
922011,NORTHEND CLOSE G243,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.4
922011,NORTHEND CLOSE G243,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,34.5
922011,NORTHEND CLOSE G243,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,27.1
922011,NORTHEND CLOSE G243,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
922011,NORTHEND CLOSE G243,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
922011,NORTHEND CLOSE G243,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
922011,NORTHEND CLOSE G243,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.73
922011,NORTHEND CLOSE G243,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.49
922011,NORTHEND CLOSE G243,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.97
922011,NORTHEND CLOSE G243,2024-01-28T00:50:00.000+00:00,feeder,03,N Current (RMS),A,17.2
922011,NORTHEND CLOSE G243,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.4
922011,NORTHEND CLOSE G243,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.8
922011,NORTHEND CLOSE G243,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,36.6
922011,NORTHEND CLOSE G243,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
922011,NORTHEND CLOSE G243,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
922011,NORTHEND CLOSE G243,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
922011,NORTHEND CLOSE G243,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.38
922011,NORTHEND CLOSE G243,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.24
922011,NORTHEND CLOSE G243,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.24
922011,NORTHEND CLOSE G243,2024-01-28T00:50:00.000+00:00,feeder,02,N Current (RMS),A,11.6
922011,NORTHEND CLOSE G243,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.0
922011,NORTHEND CLOSE G243,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.3
922011,NORTHEND CLOSE G243,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.9
922011,NORTHEND CLOSE G243,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
922011,NORTHEND CLOSE G243,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
922011,NORTHEND CLOSE G243,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
922011,NORTHEND CLOSE G243,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.47
922011,NORTHEND CLOSE G243,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.71
922011,NORTHEND CLOSE G243,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.88
922011,NORTHEND CLOSE G243,2024-01-28T00:50:00.000+00:00,feeder,01,N Current (RMS),A,6.2
922011,NORTHEND CLOSE G243,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.7
922011,NORTHEND CLOSE G243,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.4
922011,NORTHEND CLOSE G243,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.1
922011,NORTHEND CLOSE G243,2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,8.7
922011,NORTHEND CLOSE G243,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
922011,NORTHEND CLOSE G243,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
922011,NORTHEND CLOSE G243,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
922011,NORTHEND CLOSE G243,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
922011,NORTHEND CLOSE G243,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
922011,NORTHEND CLOSE G243,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
922011,NORTHEND CLOSE G243,2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
922011,NORTHEND CLOSE G243,2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
922011,NORTHEND CLOSE G243,2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
922011,NORTHEND CLOSE G243,2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,36.63
922011,NORTHEND CLOSE G243,2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,34.84
922011,NORTHEND CLOSE G243,2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,40.55
922011,NORTHEND CLOSE G243,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
922011,NORTHEND CLOSE G243,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
922011,NORTHEND CLOSE G243,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
922011,NORTHEND CLOSE G243,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
922011,NORTHEND CLOSE G243,2024-01-28T00:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.97
922011,NORTHEND CLOSE G243,2024-01-28T00:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.13
922011,NORTHEND CLOSE G243,2024-01-28T00:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.71
922011,NORTHEND CLOSE G243,2024-01-28T00:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.76
922011,NORTHEND CLOSE G243,2024-01-28T00:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.62
922011,NORTHEND CLOSE G243,2024-01-28T00:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.08
922011,NORTHEND CLOSE G243,2024-01-28T00:40:00.000+00:00,feeder,06,N Current (RMS),A,12.0
922011,NORTHEND CLOSE G243,2024-01-28T00:40:00.000+00:00,feeder,06,L3 Current (RMS),A,20.7
922011,NORTHEND CLOSE G243,2024-01-28T00:40:00.000+00:00,feeder,06,L2 Current (RMS),A,14.9
922011,NORTHEND CLOSE G243,2024-01-28T00:40:00.000+00:00,feeder,06,L1 Current (RMS),A,13.5
922011,NORTHEND CLOSE G243,2024-01-28T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
922011,NORTHEND CLOSE G243,2024-01-28T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.52
922011,NORTHEND CLOSE G243,2024-01-28T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.59
922011,NORTHEND CLOSE G243,2024-01-28T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,13.01
922011,NORTHEND CLOSE G243,2024-01-28T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.86
922011,NORTHEND CLOSE G243,2024-01-28T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,15.3
922011,NORTHEND CLOSE G243,2024-01-28T00:40:00.000+00:00,feeder,05,N Current (RMS),A,18.0
922011,NORTHEND CLOSE G243,2024-01-28T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,53.1
922011,NORTHEND CLOSE G243,2024-01-28T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,61.0
922011,NORTHEND CLOSE G243,2024-01-28T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,64.2
922011,NORTHEND CLOSE G243,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.96
922011,NORTHEND CLOSE G243,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
922011,NORTHEND CLOSE G243,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.82
922011,NORTHEND CLOSE G243,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
922011,NORTHEND CLOSE G243,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.6
922011,NORTHEND CLOSE G243,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.9
922011,NORTHEND CLOSE G243,2024-01-28T00:40:00.000+00:00,feeder,04,N Current (RMS),A,14.1
922011,NORTHEND CLOSE G243,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.8
922011,NORTHEND CLOSE G243,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,40.2
922011,NORTHEND CLOSE G243,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,31.5
922011,NORTHEND CLOSE G243,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
922011,NORTHEND CLOSE G243,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
922011,NORTHEND CLOSE G243,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
922011,NORTHEND CLOSE G243,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.95
922011,NORTHEND CLOSE G243,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.28
922011,NORTHEND CLOSE G243,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.66
922011,NORTHEND CLOSE G243,2024-01-28T00:40:00.000+00:00,feeder,03,N Current (RMS),A,22.5
922011,NORTHEND CLOSE G243,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.3
922011,NORTHEND CLOSE G243,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.1
922011,NORTHEND CLOSE G243,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,43.3
922011,NORTHEND CLOSE G243,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
922011,NORTHEND CLOSE G243,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
922011,NORTHEND CLOSE G243,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
922011,NORTHEND CLOSE G243,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.6
922011,NORTHEND CLOSE G243,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.65
922011,NORTHEND CLOSE G243,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.37
922011,NORTHEND CLOSE G243,2024-01-28T00:40:00.000+00:00,feeder,02,N Current (RMS),A,12.2
922011,NORTHEND CLOSE G243,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.7
922011,NORTHEND CLOSE G243,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.7
922011,NORTHEND CLOSE G243,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.5
922011,NORTHEND CLOSE G243,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
922011,NORTHEND CLOSE G243,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
922011,NORTHEND CLOSE G243,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
922011,NORTHEND CLOSE G243,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.67
922011,NORTHEND CLOSE G243,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.64
922011,NORTHEND CLOSE G243,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.1
922011,NORTHEND CLOSE G243,2024-01-28T00:40:00.000+00:00,feeder,01,N Current (RMS),A,5.9
922011,NORTHEND CLOSE G243,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.6
922011,NORTHEND CLOSE G243,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.1
922011,NORTHEND CLOSE G243,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.2
922011,NORTHEND CLOSE G243,2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,8.8
922011,NORTHEND CLOSE G243,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
922011,NORTHEND CLOSE G243,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
922011,NORTHEND CLOSE G243,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
922011,NORTHEND CLOSE G243,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
922011,NORTHEND CLOSE G243,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
922011,NORTHEND CLOSE G243,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
922011,NORTHEND CLOSE G243,2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
922011,NORTHEND CLOSE G243,2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
922011,NORTHEND CLOSE G243,2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
922011,NORTHEND CLOSE G243,2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,37.99
922011,NORTHEND CLOSE G243,2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,38.65
922011,NORTHEND CLOSE G243,2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,41.42
922011,NORTHEND CLOSE G243,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
922011,NORTHEND CLOSE G243,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
922011,NORTHEND CLOSE G243,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
922011,NORTHEND CLOSE G243,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
922011,NORTHEND CLOSE G243,2024-01-28T00:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.86
922011,NORTHEND CLOSE G243,2024-01-28T00:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.06
922011,NORTHEND CLOSE G243,2024-01-28T00:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.12
922011,NORTHEND CLOSE G243,2024-01-28T00:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.91
922011,NORTHEND CLOSE G243,2024-01-28T00:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.98
922011,NORTHEND CLOSE G243,2024-01-28T00:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.85
922011,NORTHEND CLOSE G243,2024-01-28T00:30:00.000+00:00,feeder,06,N Current (RMS),A,14.8
922011,NORTHEND CLOSE G243,2024-01-28T00:30:00.000+00:00,feeder,06,L3 Current (RMS),A,20.9
922011,NORTHEND CLOSE G243,2024-01-28T00:30:00.000+00:00,feeder,06,L2 Current (RMS),A,20.8
922011,NORTHEND CLOSE G243,2024-01-28T00:30:00.000+00:00,feeder,06,L1 Current (RMS),A,13.1
922011,NORTHEND CLOSE G243,2024-01-28T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.63
922011,NORTHEND CLOSE G243,2024-01-28T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.68
922011,NORTHEND CLOSE G243,2024-01-28T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.52
922011,NORTHEND CLOSE G243,2024-01-28T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,14.46
922011,NORTHEND CLOSE G243,2024-01-28T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,15.39
922011,NORTHEND CLOSE G243,2024-01-28T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,17.95
922011,NORTHEND CLOSE G243,2024-01-28T00:30:00.000+00:00,feeder,05,N Current (RMS),A,19.7
922011,NORTHEND CLOSE G243,2024-01-28T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,58.7
922011,NORTHEND CLOSE G243,2024-01-28T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,63.3
922011,NORTHEND CLOSE G243,2024-01-28T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,73.3
922011,NORTHEND CLOSE G243,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.06
922011,NORTHEND CLOSE G243,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
922011,NORTHEND CLOSE G243,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.06
922011,NORTHEND CLOSE G243,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.5
922011,NORTHEND CLOSE G243,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.06
922011,NORTHEND CLOSE G243,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.11
922011,NORTHEND CLOSE G243,2024-01-28T00:30:00.000+00:00,feeder,04,N Current (RMS),A,15.9
922011,NORTHEND CLOSE G243,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.2
922011,NORTHEND CLOSE G243,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,45.8
922011,NORTHEND CLOSE G243,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.7
922011,NORTHEND CLOSE G243,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
922011,NORTHEND CLOSE G243,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
922011,NORTHEND CLOSE G243,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
922011,NORTHEND CLOSE G243,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.79
922011,NORTHEND CLOSE G243,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.16
922011,NORTHEND CLOSE G243,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.08
922011,NORTHEND CLOSE G243,2024-01-28T00:30:00.000+00:00,feeder,03,N Current (RMS),A,23.0
922011,NORTHEND CLOSE G243,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.0
922011,NORTHEND CLOSE G243,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.7
922011,NORTHEND CLOSE G243,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,45.2
922011,NORTHEND CLOSE G243,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
922011,NORTHEND CLOSE G243,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
922011,NORTHEND CLOSE G243,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.74
922011,NORTHEND CLOSE G243,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.67
922011,NORTHEND CLOSE G243,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.08
922011,NORTHEND CLOSE G243,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.4
922011,NORTHEND CLOSE G243,2024-01-28T00:30:00.000+00:00,feeder,02,N Current (RMS),A,12.7
922011,NORTHEND CLOSE G243,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.9
922011,NORTHEND CLOSE G243,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.2
922011,NORTHEND CLOSE G243,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.0
922011,NORTHEND CLOSE G243,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
922011,NORTHEND CLOSE G243,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
922011,NORTHEND CLOSE G243,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
922011,NORTHEND CLOSE G243,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.79
922011,NORTHEND CLOSE G243,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.75
922011,NORTHEND CLOSE G243,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.62
922011,NORTHEND CLOSE G243,2024-01-28T00:30:00.000+00:00,feeder,01,N Current (RMS),A,6.0
922011,NORTHEND CLOSE G243,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.2
922011,NORTHEND CLOSE G243,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.5
922011,NORTHEND CLOSE G243,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.5
922011,NORTHEND CLOSE G243,2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,8.9
922011,NORTHEND CLOSE G243,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
922011,NORTHEND CLOSE G243,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
922011,NORTHEND CLOSE G243,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
922011,NORTHEND CLOSE G243,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
922011,NORTHEND CLOSE G243,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
922011,NORTHEND CLOSE G243,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
922011,NORTHEND CLOSE G243,2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
922011,NORTHEND CLOSE G243,2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
922011,NORTHEND CLOSE G243,2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
922011,NORTHEND CLOSE G243,2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,40.13
922011,NORTHEND CLOSE G243,2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,42.42
922011,NORTHEND CLOSE G243,2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,45.02
922011,NORTHEND CLOSE G243,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
922011,NORTHEND CLOSE G243,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
922011,NORTHEND CLOSE G243,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
922011,NORTHEND CLOSE G243,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
922011,NORTHEND CLOSE G243,2024-01-28T00:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.22
922011,NORTHEND CLOSE G243,2024-01-28T00:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.11
922011,NORTHEND CLOSE G243,2024-01-28T00:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.8
922011,NORTHEND CLOSE G243,2024-01-28T00:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.95
922011,NORTHEND CLOSE G243,2024-01-28T00:20:00.000+00:00,feeder,06,L2 Active Power,kW,10.37
922011,NORTHEND CLOSE G243,2024-01-28T00:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.16
922011,NORTHEND CLOSE G243,2024-01-28T00:20:00.000+00:00,feeder,06,N Current (RMS),A,30.4
922011,NORTHEND CLOSE G243,2024-01-28T00:20:00.000+00:00,feeder,06,L3 Current (RMS),A,21.9
922011,NORTHEND CLOSE G243,2024-01-28T00:20:00.000+00:00,feeder,06,L2 Current (RMS),A,44.5
922011,NORTHEND CLOSE G243,2024-01-28T00:20:00.000+00:00,feeder,06,L1 Current (RMS),A,13.8
922011,NORTHEND CLOSE G243,2024-01-28T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.27
922011,NORTHEND CLOSE G243,2024-01-28T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.44
922011,NORTHEND CLOSE G243,2024-01-28T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.28
922011,NORTHEND CLOSE G243,2024-01-28T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,14.4
922011,NORTHEND CLOSE G243,2024-01-28T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.21
922011,NORTHEND CLOSE G243,2024-01-28T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,17.65
922011,NORTHEND CLOSE G243,2024-01-28T00:20:00.000+00:00,feeder,05,N Current (RMS),A,21.0
922011,NORTHEND CLOSE G243,2024-01-28T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,58.5
922011,NORTHEND CLOSE G243,2024-01-28T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,54.8
922011,NORTHEND CLOSE G243,2024-01-28T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,71.7
922011,NORTHEND CLOSE G243,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.96
922011,NORTHEND CLOSE G243,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
922011,NORTHEND CLOSE G243,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.13
922011,NORTHEND CLOSE G243,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.38
922011,NORTHEND CLOSE G243,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.74
922011,NORTHEND CLOSE G243,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.19
922011,NORTHEND CLOSE G243,2024-01-28T00:20:00.000+00:00,feeder,04,N Current (RMS),A,17.4
922011,NORTHEND CLOSE G243,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.6
922011,NORTHEND CLOSE G243,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,48.8
922011,NORTHEND CLOSE G243,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,29.0
922011,NORTHEND CLOSE G243,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
922011,NORTHEND CLOSE G243,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
922011,NORTHEND CLOSE G243,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
922011,NORTHEND CLOSE G243,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.79
922011,NORTHEND CLOSE G243,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.42
922011,NORTHEND CLOSE G243,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.17
922011,NORTHEND CLOSE G243,2024-01-28T00:20:00.000+00:00,feeder,03,N Current (RMS),A,25.0
922011,NORTHEND CLOSE G243,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.8
922011,NORTHEND CLOSE G243,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.4
922011,NORTHEND CLOSE G243,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,49.0
922011,NORTHEND CLOSE G243,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
922011,NORTHEND CLOSE G243,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
922011,NORTHEND CLOSE G243,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.71
922011,NORTHEND CLOSE G243,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.7
922011,NORTHEND CLOSE G243,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.02
922011,NORTHEND CLOSE G243,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.62
922011,NORTHEND CLOSE G243,2024-01-28T00:20:00.000+00:00,feeder,02,N Current (RMS),A,18.0
922011,NORTHEND CLOSE G243,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,40.4
922011,NORTHEND CLOSE G243,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.8
922011,NORTHEND CLOSE G243,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.7
922011,NORTHEND CLOSE G243,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
922011,NORTHEND CLOSE G243,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
922011,NORTHEND CLOSE G243,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
922011,NORTHEND CLOSE G243,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.62
922011,NORTHEND CLOSE G243,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.89
922011,NORTHEND CLOSE G243,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.7
922011,NORTHEND CLOSE G243,2024-01-28T00:20:00.000+00:00,feeder,01,N Current (RMS),A,6.2
922011,NORTHEND CLOSE G243,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.6
922011,NORTHEND CLOSE G243,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.1
922011,NORTHEND CLOSE G243,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.0
922011,NORTHEND CLOSE G243,2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,9.0
922011,NORTHEND CLOSE G243,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
922011,NORTHEND CLOSE G243,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.69
922011,NORTHEND CLOSE G243,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
922011,NORTHEND CLOSE G243,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
922011,NORTHEND CLOSE G243,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
922011,NORTHEND CLOSE G243,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.58
922011,NORTHEND CLOSE G243,2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
922011,NORTHEND CLOSE G243,2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
922011,NORTHEND CLOSE G243,2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
922011,NORTHEND CLOSE G243,2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,41.84
922011,NORTHEND CLOSE G243,2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,45.66
922011,NORTHEND CLOSE G243,2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,45.5
922011,NORTHEND CLOSE G243,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
922011,NORTHEND CLOSE G243,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
922011,NORTHEND CLOSE G243,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
922011,NORTHEND CLOSE G243,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
922011,NORTHEND CLOSE G243,2024-01-28T00:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.1
922011,NORTHEND CLOSE G243,2024-01-28T00:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.22
922011,NORTHEND CLOSE G243,2024-01-28T00:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.02
922011,NORTHEND CLOSE G243,2024-01-28T00:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.29
922011,NORTHEND CLOSE G243,2024-01-28T00:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.91
922011,NORTHEND CLOSE G243,2024-01-28T00:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.05
922011,NORTHEND CLOSE G243,2024-01-28T00:10:00.000+00:00,feeder,06,N Current (RMS),A,15.2
922011,NORTHEND CLOSE G243,2024-01-28T00:10:00.000+00:00,feeder,06,L3 Current (RMS),A,23.0
922011,NORTHEND CLOSE G243,2024-01-28T00:10:00.000+00:00,feeder,06,L2 Current (RMS),A,20.2
922011,NORTHEND CLOSE G243,2024-01-28T00:10:00.000+00:00,feeder,06,L1 Current (RMS),A,13.6
922011,NORTHEND CLOSE G243,2024-01-28T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.71
922011,NORTHEND CLOSE G243,2024-01-28T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.55
922011,NORTHEND CLOSE G243,2024-01-28T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.78
922011,NORTHEND CLOSE G243,2024-01-28T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,14.2
922011,NORTHEND CLOSE G243,2024-01-28T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,12.75
922011,NORTHEND CLOSE G243,2024-01-28T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,17.44
922011,NORTHEND CLOSE G243,2024-01-28T00:10:00.000+00:00,feeder,05,N Current (RMS),A,21.4
922011,NORTHEND CLOSE G243,2024-01-28T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,57.7
922011,NORTHEND CLOSE G243,2024-01-28T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,53.1
922011,NORTHEND CLOSE G243,2024-01-28T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,71.2
922011,NORTHEND CLOSE G243,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.12
922011,NORTHEND CLOSE G243,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
922011,NORTHEND CLOSE G243,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.12
922011,NORTHEND CLOSE G243,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.69
922011,NORTHEND CLOSE G243,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.2
922011,NORTHEND CLOSE G243,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.8
922011,NORTHEND CLOSE G243,2024-01-28T00:10:00.000+00:00,feeder,04,N Current (RMS),A,16.2
922011,NORTHEND CLOSE G243,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.8
922011,NORTHEND CLOSE G243,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,46.9
922011,NORTHEND CLOSE G243,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,38.3
922011,NORTHEND CLOSE G243,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
922011,NORTHEND CLOSE G243,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
922011,NORTHEND CLOSE G243,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
922011,NORTHEND CLOSE G243,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.48
922011,NORTHEND CLOSE G243,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.4
922011,NORTHEND CLOSE G243,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.32
922011,NORTHEND CLOSE G243,2024-01-28T00:10:00.000+00:00,feeder,03,N Current (RMS),A,25.9
922011,NORTHEND CLOSE G243,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.3
922011,NORTHEND CLOSE G243,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.6
922011,NORTHEND CLOSE G243,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,49.8
922011,NORTHEND CLOSE G243,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
922011,NORTHEND CLOSE G243,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
922011,NORTHEND CLOSE G243,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
922011,NORTHEND CLOSE G243,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.02
922011,NORTHEND CLOSE G243,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.16
922011,NORTHEND CLOSE G243,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.91
922011,NORTHEND CLOSE G243,2024-01-28T00:10:00.000+00:00,feeder,02,N Current (RMS),A,21.6
922011,NORTHEND CLOSE G243,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,48.8
922011,NORTHEND CLOSE G243,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.4
922011,NORTHEND CLOSE G243,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.5
922011,NORTHEND CLOSE G243,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
922011,NORTHEND CLOSE G243,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
922011,NORTHEND CLOSE G243,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
922011,NORTHEND CLOSE G243,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.88
922011,NORTHEND CLOSE G243,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.82
922011,NORTHEND CLOSE G243,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.24
922011,NORTHEND CLOSE G243,2024-01-28T00:10:00.000+00:00,feeder,01,N Current (RMS),A,6.4
922011,NORTHEND CLOSE G243,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.5
922011,NORTHEND CLOSE G243,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.9
922011,NORTHEND CLOSE G243,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.9
922011,NORTHEND CLOSE G243,2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,9.1
922011,NORTHEND CLOSE G243,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
922011,NORTHEND CLOSE G243,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.82
922011,NORTHEND CLOSE G243,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
922011,NORTHEND CLOSE G243,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
922011,NORTHEND CLOSE G243,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
922011,NORTHEND CLOSE G243,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
922011,NORTHEND CLOSE G243,2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
922011,NORTHEND CLOSE G243,2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
922011,NORTHEND CLOSE G243,2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
922011,NORTHEND CLOSE G243,2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,45.58
922011,NORTHEND CLOSE G243,2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,38.25
922011,NORTHEND CLOSE G243,2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,48.76
922011,NORTHEND CLOSE G243,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
922011,NORTHEND CLOSE G243,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
922011,NORTHEND CLOSE G243,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
922011,NORTHEND CLOSE G243,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
922011,NORTHEND CLOSE G243,2024-01-28T00:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.87
922011,NORTHEND CLOSE G243,2024-01-28T00:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.16
922011,NORTHEND CLOSE G243,2024-01-28T00:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.72
922011,NORTHEND CLOSE G243,2024-01-28T00:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.23
922011,NORTHEND CLOSE G243,2024-01-28T00:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.26
922011,NORTHEND CLOSE G243,2024-01-28T00:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.24
922011,NORTHEND CLOSE G243,2024-01-28T00:00:00.000+00:00,feeder,06,N Current (RMS),A,12.8
922011,NORTHEND CLOSE G243,2024-01-28T00:00:00.000+00:00,feeder,06,L3 Current (RMS),A,22.1
922011,NORTHEND CLOSE G243,2024-01-28T00:00:00.000+00:00,feeder,06,L2 Current (RMS),A,17.3
922011,NORTHEND CLOSE G243,2024-01-28T00:00:00.000+00:00,feeder,06,L1 Current (RMS),A,14.1
922011,NORTHEND CLOSE G243,2024-01-28T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
922011,NORTHEND CLOSE G243,2024-01-28T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.7
922011,NORTHEND CLOSE G243,2024-01-28T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.73
922011,NORTHEND CLOSE G243,2024-01-28T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,15.51
922011,NORTHEND CLOSE G243,2024-01-28T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.09
922011,NORTHEND CLOSE G243,2024-01-28T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,15.07
922011,NORTHEND CLOSE G243,2024-01-28T00:00:00.000+00:00,feeder,05,N Current (RMS),A,19.9
922011,NORTHEND CLOSE G243,2024-01-28T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,62.7
922011,NORTHEND CLOSE G243,2024-01-28T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,54.5
922011,NORTHEND CLOSE G243,2024-01-28T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,61.8
922011,NORTHEND CLOSE G243,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.24
922011,NORTHEND CLOSE G243,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.9
922011,NORTHEND CLOSE G243,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.29
922011,NORTHEND CLOSE G243,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.63
922011,NORTHEND CLOSE G243,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.13
922011,NORTHEND CLOSE G243,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.53
922011,NORTHEND CLOSE G243,2024-01-28T00:00:00.000+00:00,feeder,04,N Current (RMS),A,17.9
922011,NORTHEND CLOSE G243,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.3
922011,NORTHEND CLOSE G243,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,50.7
922011,NORTHEND CLOSE G243,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,41.5
922011,NORTHEND CLOSE G243,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
922011,NORTHEND CLOSE G243,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
922011,NORTHEND CLOSE G243,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
922011,NORTHEND CLOSE G243,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.55
922011,NORTHEND CLOSE G243,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.37
922011,NORTHEND CLOSE G243,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.93
922011,NORTHEND CLOSE G243,2024-01-28T00:00:00.000+00:00,feeder,03,N Current (RMS),A,25.6
922011,NORTHEND CLOSE G243,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.7
922011,NORTHEND CLOSE G243,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.4
922011,NORTHEND CLOSE G243,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,48.3
922011,NORTHEND CLOSE G243,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
922011,NORTHEND CLOSE G243,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
922011,NORTHEND CLOSE G243,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
922011,NORTHEND CLOSE G243,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.24
922011,NORTHEND CLOSE G243,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.65
922011,NORTHEND CLOSE G243,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.72
922011,NORTHEND CLOSE G243,2024-01-28T00:00:00.000+00:00,feeder,02,N Current (RMS),A,16.4
922011,NORTHEND CLOSE G243,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.6
922011,NORTHEND CLOSE G243,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.7
922011,NORTHEND CLOSE G243,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.4
922011,NORTHEND CLOSE G243,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
922011,NORTHEND CLOSE G243,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
922011,NORTHEND CLOSE G243,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
922011,NORTHEND CLOSE G243,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.27
922011,NORTHEND CLOSE G243,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.11
922011,NORTHEND CLOSE G243,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.89
922011,NORTHEND CLOSE G243,2024-01-28T00:00:00.000+00:00,feeder,01,N Current (RMS),A,11.3
922011,NORTHEND CLOSE G243,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,26.3
922011,NORTHEND CLOSE G243,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.1
922011,NORTHEND CLOSE G243,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.5
922011,NORTHEND CLOSE G243,2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,9.1
922011,NORTHEND CLOSE G243,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
922011,NORTHEND CLOSE G243,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.81
922011,NORTHEND CLOSE G243,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
922011,NORTHEND CLOSE G243,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
922011,NORTHEND CLOSE G243,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
922011,NORTHEND CLOSE G243,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
922011,NORTHEND CLOSE G243,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
922011,NORTHEND CLOSE G243,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
922011,NORTHEND CLOSE G243,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
922011,NORTHEND CLOSE G243,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,45.45
922011,NORTHEND CLOSE G243,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,40.61
922011,NORTHEND CLOSE G243,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,46.38
922011,NORTHEND CLOSE G243,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
922011,NORTHEND CLOSE G243,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
922011,NORTHEND CLOSE G243,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
922011,NORTHEND CLOSE G243,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
